Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,168.0,15.5,2.6,2.5,30.5,100.51,0.0
2016,1,1,8,0,336.0,31.0,2.7,3.0,61.0,205.59,152.22
2016,1,1,8,15,433.0,39.5,2.7,3.5,100.0,266.77,218.15
2016,1,1,8,30,530.0,48.0,2.7,4.0,139.0,331.53,277.01
2016,1,1,8,45,589.0,54.0,2.75,4.5,179.0,377.02,318.05
2016,1,1,9,0,648.0,60.0,2.8,5.0,219.0,422.73,357.81
2016,1,1,9,15,687.0,64.0,2.8,5.5,257.0,455.16,385.29
2016,1,1,9,30,726.0,68.0,2.8,6.0,295.0,483.61,408.58
2016,1,1,9,45,755.0,70.5,2.85,6.5,329.0,506.25,426.44
2016,1,1,10,0,784.0,73.0,2.9,7.0,363.0,526.57,441.85
2016,1,1,10,15,802.0,75.5,2.85,7.0,391.0,538.24,450.38
2016,1,1,10,30,820.0,78.0,2.8,7.0,419.0,547.13,456.4
2016,1,1,10,45,832.0,79.5,2.8,7.5,440.5,548.73,455.73
2016,1,1,11,0,844.0,81.0,2.8,8.0,462.0,547.37,452.51
2016,1,1,11,15,851.0,82.0,2.75,8.0,476.5,539.82,444.87
2016,1,1,11,30,858.0,83.0,2.7,8.0,491.0,529.33,434.68
2016,1,1,11,45,861.0,83.5,2.65,8.5,498.0,513.43,419.2
2016,1,1,12,0,864.0,84.0,2.6,9.0,505.0,494.77,401.28
2016,1,1,12,15,864.0,84.0,2.55,9.0,504.5,471.58,380.16
2016,1,1,12,30,864.0,84.0,2.5,9.0,504.0,445.95,356.62
2016,1,1,12,45,863.5,82.5,2.45,9.5,496.5,416.32,328.78
2016,1,1,13,0,863.0,81.0,2.4,10.0,489.0,384.52,298.71
2016,1,1,13,15,855.0,80.0,2.35,10.0,473.5,348.76,265.61
2016,1,1,13,30,847.0,79.0,2.3,10.0,458.0,311.65,230.95
2016,1,1,13,45,834.5,77.0,2.25,10.0,435.5,271.35,193.64
2016,1,1,14,0,822.0,75.0,2.2,10.0,413.0,230.47,156.17
2016,1,1,14,15,803.0,73.0,2.15,10.0,384.0,188.19,119.11
2016,1,1,14,30,784.0,71.0,2.1,10.0,355.0,146.35,85.33
2016,1,1,14,45,757.0,68.0,2.05,10.0,320.5,103.76,56.74
2016,1,1,15,0,730.0,65.0,2.0,10.0,286.0,62.88,39.08
2016,1,1,15,15,689.0,60.5,1.9,9.5,247.5,42.74,33.31
2016,1,1,15,30,648.0,56.0,1.8,9.0,209.0,40.64,31.38
2016,1,1,15,45,585.0,50.0,1.75,8.5,168.5,37.24,28.15
2016,1,1,16,0,522.0,44.0,1.7,8.0,128.0,33.82,24.75
2016,1,1,16,15,419.5,35.5,1.8,7.5,89.5,28.0,18.9
2016,1,1,16,30,317.0,27.0,1.9,7.0,51.0,22.02,10.38
2016,1,1,16,45,158.5,13.5,2.0,6.5,25.5,12.87,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,15.5,3.0,4.5,18.0,29.22,0.0
2016,1,2,8,0,48.0,31.0,3.1,5.0,36.0,63.65,43.71
2016,1,2,8,15,73.5,48.0,3.1,5.0,59.0,95.85,75.9
2016,1,2,8,30,99.0,65.0,3.1,5.0,82.0,127.96,105.35
2016,1,2,8,45,113.0,82.0,3.1,5.5,106.5,154.56,129.35
2016,1,2,9,0,127.0,99.0,3.1,6.0,131.0,180.94,152.66
2016,1,2,9,15,136.5,114.5,3.05,6.5,153.5,202.75,171.5
2016,1,2,9,30,146.0,130.0,3.0,7.0,176.0,224.16,189.55
2016,1,2,9,45,158.5,142.5,3.0,7.5,197.5,243.15,205.24
2016,1,2,10,0,171.0,155.0,3.0,8.0,219.0,261.7,220.26
2016,1,2,10,15,237.0,160.5,2.95,8.0,256.0,308.77,259.63
2016,1,2,10,30,303.0,166.0,2.9,8.0,293.0,347.47,291.39
2016,1,2,10,45,424.5,151.5,2.85,8.5,338.5,400.9,334.51
2016,1,2,11,0,546.0,137.0,2.8,9.0,384.0,444.44,368.53
2016,1,2,11,15,376.5,173.5,2.7,9.5,346.5,377.09,311.32
2016,1,2,11,30,207.0,210.0,2.6,10.0,309.0,313.88,257.94
2016,1,2,11,45,158.5,214.0,2.55,10.5,290.5,287.36,235.32
2016,1,2,12,0,110.0,218.0,2.5,11.0,272.0,258.95,211.24
2016,1,2,12,15,126.5,218.5,2.4,11.0,280.5,264.46,215.29
2016,1,2,12,30,143.0,219.0,2.3,11.0,289.0,265.49,215.42
2016,1,2,12,45,110.5,212.5,2.2,11.5,266.0,238.67,192.9
2016,1,2,13,0,78.0,206.0,2.1,12.0,243.0,215.55,173.75
2016,1,2,13,15,71.0,198.0,2.0,12.0,231.0,201.44,162.04
2016,1,2,13,30,64.0,190.0,1.9,12.0,219.0,187.77,150.7
2016,1,2,13,45,32.0,143.5,1.85,12.0,158.0,136.71,109.28
2016,1,2,14,0,0.0,97.0,1.8,12.0,97.0,89.43,70.88
2016,1,2,14,15,0.0,81.0,1.7,12.0,81.0,75.07,58.85
2016,1,2,14,30,0.0,65.0,1.6,12.0,65.0,60.46,46.47
2016,1,2,14,45,0.0,58.5,1.5,12.0,58.5,54.39,41.33
2016,1,2,15,0,0.0,52.0,1.4,12.0,52.0,48.33,36.15
2016,1,2,15,15,0.0,45.0,1.4,11.5,45.0,41.8,32.22
2016,1,2,15,30,0.0,38.0,1.4,11.0,38.0,35.28,26.31
2016,1,2,15,45,0.0,30.5,1.45,11.0,30.5,28.3,19.86
2016,1,2,16,0,0.0,23.0,1.5,11.0,23.0,21.33,13.37
2016,1,2,16,15,0.0,16.0,1.65,10.5,16.0,14.83,7.27
2016,1,2,16,30,0.0,9.0,1.8,10.0,9.0,8.33,0.53
2016,1,2,16,45,0.0,4.5,1.95,9.5,4.5,4.29,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,2.4,7.5,13.0,12.06,0.0
2016,1,3,8,0,0.0,26.0,2.4,8.0,26.0,25.25,13.79
2016,1,3,8,15,0.0,42.5,2.3,8.0,42.5,43.12,30.78
2016,1,3,8,30,0.0,59.0,2.2,8.0,59.0,60.1,46.07
2016,1,3,8,45,7.0,74.5,2.1,8.5,76.5,78.89,62.69
2016,1,3,9,0,14.0,90.0,2.0,9.0,94.0,97.73,79.15
2016,1,3,9,15,19.0,104.5,2.0,9.0,110.5,114.39,93.65
2016,1,3,9,30,24.0,119.0,2.0,9.0,127.0,137.37,113.35
2016,1,3,9,45,27.0,131.5,2.0,9.5,141.0,150.74,124.39
2016,1,3,10,0,30.0,144.0,2.0,10.0,155.0,163.99,135.19
2016,1,3,10,15,15.0,110.0,2.05,10.0,115.5,112.77,91.59
2016,1,3,10,30,0.0,76.0,2.1,10.0,76.0,70.74,55.48
2016,1,3,10,45,100.5,137.0,2.2,10.0,183.0,195.27,162.02
2016,1,3,11,0,201.0,198.0,2.3,10.0,290.0,310.2,256.58
2016,1,3,11,15,118.0,195.0,2.45,10.0,249.5,258.15,212.6
2016,1,3,11,30,35.0,192.0,2.6,10.0,209.0,203.7,166.98
2016,1,3,11,45,45.0,199.5,2.8,10.5,222.0,213.57,174.91
2016,1,3,12,0,55.0,207.0,3.0,11.0,235.0,222.7,181.97
2016,1,3,12,15,158.0,209.0,3.1,11.0,287.0,270.05,220.42
2016,1,3,12,30,261.0,211.0,3.2,11.0,339.0,310.27,251.76
2016,1,3,12,45,312.5,199.0,3.3,11.0,350.0,308.25,248.42
2016,1,3,13,0,364.0,187.0,3.4,11.0,361.0,302.57,241.58
2016,1,3,13,15,348.5,183.5,3.25,11.0,345.5,278.58,220.36
2016,1,3,13,30,333.0,180.0,3.1,11.0,330.0,254.91,199.43
2016,1,3,13,45,377.0,163.0,3.0,11.5,325.5,235.17,179.53
2016,1,3,14,0,421.0,146.0,2.9,12.0,321.0,209.49,154.38
2016,1,3,14,15,312.5,149.0,2.7,12.0,274.0,175.03,129.06
2016,1,3,14,30,204.0,152.0,2.5,12.0,227.0,150.08,113.14
2016,1,3,14,45,190.0,139.5,2.4,12.0,204.0,126.83,95.73
2016,1,3,15,0,176.0,127.0,2.3,12.0,181.0,104.69,81.19
2016,1,3,15,15,164.0,111.5,2.2,11.5,156.5,88.1,73.61
2016,1,3,15,30,152.0,96.0,2.1,11.0,132.0,76.78,63.48
2016,1,3,15,45,128.5,79.0,2.05,11.0,106.0,64.14,51.86
2016,1,3,16,0,105.0,62.0,2.0,11.0,80.0,51.16,39.8
2016,1,3,16,15,72.5,45.5,2.05,10.5,56.0,38.2,27.6
2016,1,3,16,30,40.0,29.0,2.1,10.0,32.0,24.92,13.31
2016,1,3,16,45,20.0,14.5,2.15,10.0,16.0,13.82,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,2.6,10.5,6.5,6.02,0.0
2016,1,4,8,0,0.0,13.0,2.6,11.0,13.0,12.04,3.52
2016,1,4,8,15,0.0,22.0,2.6,11.0,22.0,20.4,11.44
2016,1,4,8,30,0.0,31.0,2.6,11.0,31.0,28.77,18.93
2016,1,4,8,45,0.0,40.5,2.6,11.5,40.5,37.62,26.72
2016,1,4,9,0,0.0,50.0,2.6,12.0,50.0,46.47,34.43
2016,1,4,9,15,0.0,59.0,2.65,12.0,59.0,54.92,41.77
2016,1,4,9,30,0.0,68.0,2.7,12.0,68.0,63.59,49.23
2016,1,4,9,45,0.0,75.0,2.8,12.5,75.0,70.24,54.78
2016,1,4,10,0,0.0,82.0,2.9,13.0,82.0,76.88,60.25
2016,1,4,10,15,121.5,128.5,2.95,13.0,179.5,202.53,167.28
2016,1,4,10,30,243.0,175.0,3.0,13.0,277.0,325.05,267.93
2016,1,4,10,45,315.5,173.5,3.1,13.5,313.0,358.75,294.34
2016,1,4,11,0,388.0,172.0,3.2,14.0,349.0,390.65,319.06
2016,1,4,11,15,449.5,164.5,3.3,14.0,375.5,414.07,337.11
2016,1,4,11,30,511.0,157.0,3.4,14.0,402.0,428.19,347.51
2016,1,4,11,45,359.5,188.0,3.5,14.5,361.5,366.42,296.28
2016,1,4,12,0,208.0,219.0,3.6,15.0,321.0,310.28,249.94
2016,1,4,12,15,146.5,217.5,3.6,15.0,289.5,273.27,219.8
2016,1,4,12,30,85.0,216.0,3.6,15.0,258.0,237.17,190.49
2016,1,4,12,45,42.5,182.0,3.65,15.0,203.0,185.12,148.32
2016,1,4,13,0,0.0,148.0,3.7,15.0,148.0,136.49,108.88
2016,1,4,13,15,20.0,166.0,3.6,14.5,175.0,158.4,126.95
2016,1,4,13,30,40.0,184.0,3.5,14.0,202.0,176.36,141.42
2016,1,4,13,45,33.5,173.0,3.4,14.0,188.0,161.89,129.54
2016,1,4,14,0,27.0,162.0,3.3,14.0,174.0,148.03,118.27
2016,1,4,14,15,13.5,87.0,3.15,13.5,93.0,82.62,64.26
2016,1,4,14,30,0.0,12.0,3.0,13.0,12.0,11.12,3.94
2016,1,4,14,45,0.0,10.5,2.9,13.0,10.5,9.73,2.76
2016,1,4,15,0,0.0,9.0,2.8,13.0,9.0,8.34,1.55
2016,1,4,15,15,0.0,8.0,2.65,13.0,8.0,7.41,1.04
2016,1,4,15,30,0.0,7.0,2.5,13.0,7.0,6.48,0.18
2016,1,4,15,45,0.0,5.5,2.45,13.0,5.5,5.09,0.0
2016,1,4,16,0,0.0,4.0,2.4,13.0,4.0,3.7,0.0
2016,1,4,16,15,0.0,2.5,2.4,12.5,2.5,2.31,0.0
2016,1,4,16,30,0.0,1.0,2.4,12.0,1.0,0.92,0.0
2016,1,4,16,45,0.0,0.5,2.45,12.0,0.5,0.46,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.46,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.92,0.0
2016,1,5,8,15,0.0,2.5,2.4,11.0,2.5,2.31,0.0
2016,1,5,8,30,0.0,4.0,2.5,11.0,4.0,3.7,0.0
2016,1,5,8,45,0.0,5.0,2.65,11.5,5.0,4.63,0.0
2016,1,5,9,0,0.0,6.0,2.8,12.0,6.0,5.55,0.0
2016,1,5,9,15,0.0,7.5,2.85,12.0,7.5,6.94,0.37
2016,1,5,9,30,0.0,9.0,2.9,12.0,9.0,8.34,1.58
2016,1,5,9,45,0.0,10.0,3.0,12.0,10.0,9.27,2.38
2016,1,5,10,0,0.0,11.0,3.1,12.0,11.0,10.2,3.18
2016,1,5,10,15,0.0,58.0,3.2,12.0,58.0,53.93,40.84
2016,1,5,10,30,0.0,105.0,3.3,12.0,105.0,98.96,79.08
2016,1,5,10,45,0.0,108.5,3.4,12.5,108.5,102.05,81.4
2016,1,5,11,0,0.0,112.0,3.5,13.0,112.0,105.18,83.77
2016,1,5,11,15,0.0,60.5,3.55,12.5,60.5,56.27,42.48
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,8.35,1.53
2016,1,5,11,45,0.0,31.0,3.7,12.0,31.0,28.8,19.08
2016,1,5,12,0,0.0,53.0,3.8,12.0,53.0,49.28,36.58
2016,1,5,12,15,0.0,75.5,3.8,12.0,75.5,70.28,54.42
2016,1,5,12,30,0.0,98.0,3.8,12.0,98.0,91.22,72.13
2016,1,5,12,45,1.0,129.5,3.85,12.0,130.0,120.49,96.78
2016,1,5,13,0,2.0,161.0,3.9,12.0,162.0,148.95,120.6
2016,1,5,13,15,1.0,138.0,3.8,12.0,138.5,127.37,102.6
2016,1,5,13,30,0.0,115.0,3.7,12.0,115.0,106.09,84.84
2016,1,5,13,45,0.0,69.0,3.65,12.0,69.0,64.2,49.43
2016,1,5,14,0,0.0,23.0,3.6,12.0,23.0,21.34,12.77
2016,1,5,14,15,220.0,73.0,3.55,12.0,154.5,96.57,67.52
2016,1,5,14,30,440.0,123.0,3.5,12.0,286.0,151.63,104.14
2016,1,5,14,45,415.5,116.5,3.45,12.0,259.0,120.91,81.91
2016,1,5,15,0,391.0,110.0,3.4,12.0,232.0,91.99,65.67
2016,1,5,15,15,367.0,98.5,3.15,11.5,201.5,71.37,58.72
2016,1,5,15,30,343.0,87.0,2.9,11.0,171.0,64.07,52.17
2016,1,5,15,45,395.5,69.0,2.7,11.0,149.0,51.63,40.77
2016,1,5,16,0,448.0,51.0,2.5,11.0,127.0,39.58,29.63
2016,1,5,16,15,349.5,41.5,2.35,10.5,90.5,33.05,23.28
2016,1,5,16,30,251.0,32.0,2.2,10.0,54.0,25.14,14.27
2016,1,5,16,45,125.5,16.0,2.1,10.0,27.0,12.62,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.0,3.65,12.0,5.0,4.62,0.0
2016,1,6,8,0,0.0,10.0,3.6,12.0,10.0,9.26,1.38
2016,1,6,8,15,0.0,17.5,3.55,12.0,17.5,16.22,7.88
2016,1,6,8,30,0.0,25.0,3.5,12.0,25.0,23.19,14.09
2016,1,6,8,45,0.0,32.5,3.45,12.0,32.5,30.16,20.27
2016,1,6,9,0,0.0,40.0,3.4,12.0,40.0,37.14,26.41
2016,1,6,9,15,0.0,48.0,3.35,12.0,48.0,44.6,32.9
2016,1,6,9,30,0.0,56.0,3.3,12.0,56.0,52.06,39.34
2016,1,6,9,45,0.0,62.0,3.25,12.0,62.0,57.66,44.12
2016,1,6,10,0,0.0,68.0,3.2,12.0,68.0,63.26,48.86
2016,1,6,10,15,0.0,39.0,3.2,12.0,39.0,36.22,25.61
2016,1,6,10,30,0.0,10.0,3.2,12.0,10.0,9.27,2.36
2016,1,6,10,45,10.5,92.5,3.25,12.0,97.5,92.32,73.57
2016,1,6,11,0,21.0,175.0,3.3,12.0,185.0,178.66,145.85
2016,1,6,11,15,133.0,192.5,3.35,12.0,256.5,264.47,217.34
2016,1,6,11,30,245.0,210.0,3.4,12.0,328.0,340.45,278.94
2016,1,6,11,45,148.0,209.0,3.45,12.0,281.0,278.86,227.77
2016,1,6,12,0,51.0,208.0,3.5,12.0,234.0,222.27,180.94
2016,1,6,12,15,101.5,215.5,3.4,12.0,266.5,249.15,202.82
2016,1,6,12,30,152.0,223.0,3.3,12.0,299.0,274.76,222.9
2016,1,6,12,45,155.5,219.5,3.25,12.0,296.0,265.48,214.6
2016,1,6,13,0,159.0,216.0,3.2,12.0,293.0,255.6,205.8
2016,1,6,13,15,108.0,204.5,3.1,12.0,256.0,220.4,177.25
2016,1,6,13,30,57.0,193.0,3.0,12.0,219.0,189.34,152.54
2016,1,6,13,45,35.0,174.0,2.95,12.0,190.0,163.51,131.71
2016,1,6,14,0,13.0,155.0,2.9,12.0,161.0,142.15,114.74
2016,1,6,14,15,153.5,150.5,2.85,11.5,208.5,154.91,119.65
2016,1,6,14,30,294.0,146.0,2.8,11.0,256.0,155.85,114.37
2016,1,6,14,45,274.5,137.0,2.8,11.0,232.0,130.21,95.3
2016,1,6,15,0,255.0,128.0,2.8,11.0,208.0,105.99,80.13
2016,1,6,15,15,237.0,113.5,2.75,10.5,180.5,85.76,71.85
2016,1,6,15,30,219.0,99.0,2.7,10.0,153.0,75.82,62.93
2016,1,6,15,45,189.0,83.0,2.65,10.0,124.0,64.5,52.49
2016,1,6,16,0,159.0,67.0,2.6,10.0,95.0,52.86,41.6
2016,1,6,16,15,116.0,50.5,2.55,9.5,67.5,40.49,29.94
2016,1,6,16,30,73.0,34.0,2.5,9.0,40.0,28.86,17.65
2016,1,6,16,45,36.5,17.0,2.5,9.0,20.0,14.98,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,18.0,0.6,9.0,26.0,71.0,0.0
2016,1,7,8,0,180.0,36.0,0.6,9.0,52.0,146.63,105.02
2016,1,7,8,15,273.5,48.5,0.65,9.0,88.0,205.68,163.71
2016,1,7,8,30,367.0,61.0,0.7,9.0,124.0,269.36,219.37
2016,1,7,8,45,456.5,65.5,0.8,9.5,164.5,326.2,267.88
2016,1,7,9,0,546.0,70.0,0.9,10.0,205.0,385.08,316.73
2016,1,7,9,15,588.0,75.0,0.9,10.0,242.0,419.68,345.15
2016,1,7,9,30,630.0,80.0,0.9,10.0,279.0,453.21,371.97
2016,1,7,9,45,695.0,75.5,0.95,10.5,317.0,487.31,398.34
2016,1,7,10,0,760.0,71.0,1.0,11.0,355.0,518.09,421.48
2016,1,7,10,15,778.0,73.0,1.0,11.0,383.5,529.84,429.67
2016,1,7,10,30,796.0,75.0,1.0,11.0,412.0,538.9,435.7
2016,1,7,10,45,808.5,77.0,1.05,11.5,433.5,542.08,436.61
2016,1,7,11,0,821.0,79.0,1.1,12.0,455.0,542.35,435.14
2016,1,7,11,15,828.5,80.0,1.15,12.0,470.0,535.9,429.19
2016,1,7,11,30,836.0,81.0,1.2,12.0,485.0,526.55,420.85
2016,1,7,11,45,840.0,81.0,1.25,12.0,492.5,511.5,407.92
2016,1,7,12,0,844.0,81.0,1.3,12.0,500.0,493.72,392.56
2016,1,7,12,15,844.0,81.0,1.35,12.0,500.0,471.43,373.32
2016,1,7,12,30,844.0,81.0,1.4,12.0,500.0,446.7,351.69
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,418.0,326.39
2016,1,7,13,0,843.0,78.0,1.5,12.0,487.0,387.15,298.73
2016,1,7,13,15,836.0,77.0,1.5,12.0,472.5,352.59,267.44
2016,1,7,13,30,829.0,76.0,1.5,12.0,458.0,316.6,234.44
2016,1,7,13,45,818.5,74.5,1.55,12.0,436.5,278.0,199.14
2016,1,7,14,0,808.0,73.0,1.6,12.0,415.0,238.63,163.2
2016,1,7,14,15,790.5,70.5,1.55,12.0,387.0,196.59,126.09
2016,1,7,14,30,773.0,68.0,1.5,12.0,359.0,154.83,91.41
2016,1,7,14,45,752.5,64.5,1.45,12.0,326.5,112.46,60.75
2016,1,7,15,0,732.0,61.0,1.4,12.0,294.0,71.12,38.9
2016,1,7,15,15,695.5,57.5,1.3,11.5,256.5,43.54,33.78
2016,1,7,15,30,659.0,54.0,1.2,11.0,219.0,42.0,32.41
2016,1,7,15,45,608.0,48.5,1.1,11.0,179.5,35.29,26.21
2016,1,7,16,0,557.0,43.0,1.0,11.0,140.0,32.22,23.2
2016,1,7,16,15,467.0,35.5,1.0,10.5,101.5,27.29,18.38
2016,1,7,16,30,377.0,28.0,1.0,10.0,63.0,22.23,12.53
2016,1,7,16,45,188.5,14.0,1.05,10.0,31.5,10.8,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.65,7.0,13.0,12.06,0.0
2016,1,8,8,0,0.0,26.0,1.7,7.0,26.0,25.18,13.91
2016,1,8,8,15,1.5,43.0,1.7,7.0,43.5,44.39,32.04
2016,1,8,8,30,3.0,60.0,1.7,7.0,61.0,62.74,48.56
2016,1,8,8,45,10.5,76.0,1.75,7.5,79.0,82.44,66.03
2016,1,8,9,0,18.0,92.0,1.8,8.0,97.0,102.17,83.32
2016,1,8,9,15,22.5,107.0,1.75,8.0,113.5,125.46,103.52
2016,1,8,9,30,27.0,122.0,1.7,8.0,130.0,142.71,118.29
2016,1,8,9,45,28.5,134.0,1.65,8.5,144.0,154.63,128.07
2016,1,8,10,0,30.0,146.0,1.6,9.0,158.0,166.47,137.63
2016,1,8,10,15,45.0,161.0,1.55,9.0,180.0,189.11,156.54
2016,1,8,10,30,60.0,176.0,1.5,9.0,202.0,211.37,174.87
2016,1,8,10,45,155.5,186.0,1.45,9.5,257.0,278.97,230.72
2016,1,8,11,0,251.0,196.0,1.4,10.0,312.0,343.99,282.57
2016,1,8,11,15,125.5,173.5,1.45,10.5,231.5,241.73,197.98
2016,1,8,11,30,0.0,151.0,1.5,11.0,151.0,142.09,114.63
2016,1,8,11,45,57.5,187.5,1.55,11.5,216.0,208.82,170.04
2016,1,8,12,0,115.0,224.0,1.6,12.0,281.0,272.38,220.83
2016,1,8,12,15,103.0,222.5,1.6,12.0,274.0,257.06,207.82
2016,1,8,12,30,91.0,221.0,1.6,12.0,267.0,245.52,198.22
2016,1,8,12,45,94.0,218.0,1.65,12.0,265.0,239.11,192.76
2016,1,8,13,0,97.0,215.0,1.7,12.0,263.0,232.28,186.86
2016,1,8,13,15,200.5,202.5,1.65,12.0,297.0,250.5,199.22
2016,1,8,13,30,304.0,190.0,1.6,12.0,331.0,259.76,202.9
2016,1,8,13,45,222.0,188.0,1.6,12.0,288.0,222.68,173.68
2016,1,8,14,0,140.0,186.0,1.6,12.0,245.0,190.63,149.53
2016,1,8,14,15,70.0,153.5,1.5,12.0,183.0,146.26,115.42
2016,1,8,14,30,0.0,121.0,1.4,12.0,121.0,108.88,87.37
2016,1,8,14,45,0.0,109.0,1.35,12.0,109.0,97.87,78.25
2016,1,8,15,0,0.0,97.0,1.3,12.0,97.0,86.92,69.05
2016,1,8,15,15,0.0,84.5,1.3,11.5,84.5,75.8,62.68
2016,1,8,15,30,0.0,72.0,1.3,11.0,72.0,65.0,53.04
2016,1,8,15,45,0.0,59.0,1.3,11.0,59.0,53.68,42.69
2016,1,8,16,0,0.0,46.0,1.3,11.0,46.0,42.23,32.11
2016,1,8,16,15,0.0,33.0,1.35,10.5,33.0,30.66,21.37
2016,1,8,16,30,0.0,20.0,1.4,10.0,20.0,18.56,9.7
2016,1,8,16,45,0.0,10.0,1.5,10.0,10.0,9.26,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,3.05,9.5,11.5,10.66,0.0
2016,1,9,8,0,0.0,23.0,3.1,10.0,23.0,21.36,10.78
2016,1,9,8,15,0.0,38.0,3.1,10.0,38.0,37.09,25.51
2016,1,9,8,30,0.0,53.0,3.1,10.0,53.0,52.42,39.2
2016,1,9,8,45,0.0,68.5,3.1,10.0,68.5,67.98,52.97
2016,1,9,9,0,0.0,84.0,3.1,10.0,84.0,83.29,66.4
2016,1,9,9,15,1.5,98.5,3.05,10.0,99.0,98.1,79.26
2016,1,9,9,30,3.0,113.0,3.0,10.0,114.0,112.85,91.9
2016,1,9,9,45,4.0,123.5,2.95,10.5,125.0,122.91,100.22
2016,1,9,10,0,5.0,134.0,2.9,11.0,136.0,133.03,108.46
2016,1,9,10,15,2.5,132.5,2.75,11.0,133.5,128.73,104.61
2016,1,9,10,30,0.0,131.0,2.6,11.0,131.0,124.86,101.14
2016,1,9,10,45,43.5,166.0,2.5,11.0,186.0,189.01,155.3
2016,1,9,11,0,87.0,201.0,2.4,11.0,241.0,247.31,203.37
2016,1,9,11,15,47.5,186.5,2.25,11.0,209.0,207.86,169.99
2016,1,9,11,30,8.0,172.0,2.1,11.0,177.0,166.59,135.32
2016,1,9,11,45,8.0,174.0,2.0,11.0,179.0,167.62,136.14
2016,1,9,12,0,8.0,176.0,1.9,11.0,181.0,168.65,136.88
2016,1,9,12,15,7.5,175.0,1.8,11.0,179.5,166.6,135.1
2016,1,9,12,30,7.0,174.0,1.7,11.0,178.0,164.57,133.37
2016,1,9,12,45,3.5,166.0,1.6,11.0,168.0,154.96,125.41
2016,1,9,13,0,0.0,158.0,1.5,11.0,158.0,145.67,117.79
2016,1,9,13,15,0.0,112.5,1.35,11.0,112.5,104.18,83.2
2016,1,9,13,30,0.0,67.0,1.2,11.0,67.0,62.34,47.92
2016,1,9,13,45,0.0,83.0,1.1,11.5,83.0,77.22,60.59
2016,1,9,14,0,0.0,99.0,1.0,12.0,99.0,91.37,72.48
2016,1,9,14,15,58.0,130.5,0.95,12.0,152.5,126.14,99.26
2016,1,9,14,30,116.0,162.0,0.9,12.0,206.0,150.19,116.6
2016,1,9,14,45,109.5,149.0,0.85,12.0,188.0,130.91,101.32
2016,1,9,15,0,103.0,136.0,0.8,12.0,170.0,112.17,87.56
2016,1,9,15,15,95.0,120.0,0.8,11.5,148.0,93.89,78.66
2016,1,9,15,30,87.0,104.0,0.8,11.0,126.0,82.41,68.53
2016,1,9,15,45,74.5,86.5,0.85,11.0,103.0,69.61,56.89
2016,1,9,16,0,62.0,69.0,0.9,11.0,80.0,56.46,44.76
2016,1,9,16,15,41.0,51.5,0.9,11.0,58.0,44.43,33.44
2016,1,9,16,30,20.0,34.0,0.9,11.0,36.0,30.05,19.35
2016,1,9,16,45,10.0,17.0,0.95,11.0,18.0,15.67,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,151.5,16.0,2.75,8.5,29.5,95.72,0.0
2016,1,10,8,0,303.0,32.0,2.9,9.0,59.0,194.76,142.32
2016,1,10,8,15,396.5,41.0,2.85,9.0,97.0,255.26,205.52
2016,1,10,8,30,490.0,50.0,2.8,9.0,135.0,319.38,263.16
2016,1,10,8,45,555.0,55.5,2.8,9.5,175.5,367.72,305.77
2016,1,10,9,0,620.0,61.0,2.8,10.0,216.0,416.63,347.4
2016,1,10,9,15,658.5,65.5,2.75,10.0,254.0,450.06,375.74
2016,1,10,9,30,697.0,70.0,2.7,10.0,292.0,482.27,402.19
2016,1,10,9,45,731.0,71.5,2.7,10.5,327.0,504.66,419.51
2016,1,10,10,0,765.0,73.0,2.7,11.0,362.0,527.7,436.73
2016,1,10,10,15,663.5,97.5,2.6,11.0,362.0,498.49,411.81
2016,1,10,10,30,562.0,122.0,2.5,11.0,362.0,463.46,382.39
2016,1,10,10,45,563.0,131.0,2.45,11.5,381.5,464.54,381.74
2016,1,10,11,0,564.0,140.0,2.4,12.0,401.0,467.18,381.89
2016,1,10,11,15,519.5,154.5,2.3,12.0,401.5,448.57,365.55
2016,1,10,11,30,475.0,169.0,2.2,12.0,402.0,428.87,348.46
2016,1,10,11,45,244.0,176.0,2.1,12.5,296.0,301.28,244.73
2016,1,10,12,0,13.0,183.0,2.0,13.0,190.0,177.75,143.01
2016,1,10,12,15,27.5,195.5,1.95,13.0,209.5,195.09,157.46
2016,1,10,12,30,42.0,208.0,1.9,13.0,229.0,212.68,171.56
2016,1,10,12,45,31.5,198.0,1.85,13.5,214.0,196.17,157.68
2016,1,10,13,0,21.0,188.0,1.8,14.0,199.0,180.57,144.76
2016,1,10,13,15,33.5,190.5,1.75,14.0,206.5,184.46,147.71
2016,1,10,13,30,46.0,193.0,1.7,14.0,214.0,187.12,149.47
2016,1,10,13,45,237.5,172.5,1.7,14.0,275.5,214.05,165.4
2016,1,10,14,0,429.0,152.0,1.7,14.0,337.0,225.28,166.13
2016,1,10,14,15,360.0,151.5,1.65,13.5,300.0,192.73,140.79
2016,1,10,14,30,291.0,151.0,1.6,13.0,263.0,163.32,119.35
2016,1,10,14,45,280.0,139.0,1.55,13.0,239.0,136.11,98.42
2016,1,10,15,0,269.0,127.0,1.5,13.0,215.0,109.69,80.69
2016,1,10,15,15,257.5,112.5,1.4,12.5,188.5,85.09,70.65
2016,1,10,15,30,246.0,98.0,1.3,12.0,162.0,75.19,61.91
2016,1,10,15,45,226.0,82.5,1.25,12.0,133.5,64.26,51.96
2016,1,10,16,0,206.0,67.0,1.2,12.0,105.0,53.0,41.57
2016,1,10,16,15,173.0,51.0,1.3,11.5,77.0,41.02,30.44
2016,1,10,16,30,140.0,35.0,1.4,11.0,49.0,28.68,18.41
2016,1,10,16,45,70.0,17.5,1.5,10.5,24.5,14.75,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,2.15,9.5,9.5,8.8,0.0
2016,1,11,8,0,0.0,19.0,2.2,10.0,19.0,17.63,8.02
2016,1,11,8,15,0.0,31.5,2.2,10.0,31.5,29.26,18.99
2016,1,11,8,30,0.0,44.0,2.2,10.0,44.0,41.67,30.07
2016,1,11,8,45,0.0,57.0,2.25,10.5,57.0,54.59,41.44
2016,1,11,9,0,0.0,70.0,2.3,11.0,70.0,67.37,52.54
2016,1,11,9,15,0.0,82.0,2.25,11.0,82.0,78.95,62.57
2016,1,11,9,30,0.0,94.0,2.2,11.0,94.0,90.48,72.43
2016,1,11,9,45,0.0,105.0,2.2,11.5,105.0,100.9,81.08
2016,1,11,10,0,0.0,116.0,2.2,12.0,116.0,111.28,89.59
2016,1,11,10,15,71.0,151.0,2.2,12.0,181.5,193.08,159.0
2016,1,11,10,30,142.0,186.0,2.2,12.0,247.0,276.23,227.54
2016,1,11,10,45,74.0,174.5,2.25,12.5,206.5,215.39,176.05
2016,1,11,11,0,6.0,163.0,2.3,13.0,166.0,158.54,127.93
2016,1,11,11,15,3.0,151.5,2.25,13.0,153.0,144.77,116.47
2016,1,11,11,30,0.0,140.0,2.2,13.0,140.0,131.52,105.36
2016,1,11,11,45,2.5,156.5,2.15,13.5,158.0,148.14,118.88
2016,1,11,12,0,5.0,173.0,2.1,14.0,176.0,164.4,131.92
2016,1,11,12,15,9.5,179.5,2.05,14.0,184.5,171.82,137.91
2016,1,11,12,30,14.0,186.0,2.0,14.0,193.0,178.83,143.56
2016,1,11,12,45,76.5,204.0,2.0,14.0,242.0,220.31,176.84
2016,1,11,13,0,139.0,222.0,2.0,14.0,291.0,256.12,204.48
2016,1,11,13,15,221.0,208.0,1.95,14.0,313.5,264.44,208.91
2016,1,11,13,30,303.0,194.0,1.9,14.0,336.0,265.93,206.93
2016,1,11,13,45,233.5,191.5,1.9,14.5,298.5,229.67,177.77
2016,1,11,14,0,164.0,189.0,1.9,15.0,261.0,200.27,155.05
2016,1,11,14,15,160.5,177.5,1.8,14.5,244.0,180.09,138.41
2016,1,11,14,30,157.0,166.0,1.7,14.0,227.0,160.03,122.14
2016,1,11,14,45,439.5,114.5,1.6,14.0,264.0,129.48,85.83
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,81.04,43.22
2016,1,11,15,15,687.5,59.0,1.4,13.5,264.0,44.29,34.17
2016,1,11,15,30,653.0,55.0,1.3,13.0,227.0,42.32,32.46
2016,1,11,15,45,601.5,50.0,1.2,13.0,187.5,36.01,26.69
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,33.41,24.14
2016,1,11,16,15,467.0,38.0,1.1,12.5,109.5,28.99,19.87
2016,1,11,16,30,384.0,31.0,1.1,12.0,71.0,24.49,15.0
2016,1,11,16,45,192.0,15.5,1.15,12.0,35.5,11.82,0.0
