Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,924.5,81.0,3.45,12.0,609.0,531.8,426.48
2016,2,1,13,0,921.0,81.0,3.4,12.0,603.0,499.14,397.64
2016,2,1,13,15,915.0,80.5,3.35,12.0,588.5,462.76,365.24
2016,2,1,13,30,909.0,80.0,3.3,12.0,574.0,424.52,330.65
2016,2,1,13,45,901.5,78.0,3.3,12.0,553.0,382.75,292.6
2016,2,1,14,0,894.0,76.0,3.3,12.0,532.0,339.65,252.78
2016,2,1,14,15,880.5,74.5,3.25,12.0,503.0,294.31,210.87
2016,2,1,14,30,867.0,73.0,3.2,12.0,474.0,244.38,165.45
2016,2,1,14,45,741.5,87.0,3.15,12.0,412.5,189.25,121.86
2016,2,1,15,0,616.0,101.0,3.1,12.0,351.0,147.81,93.0
2016,2,1,15,15,697.0,81.5,2.9,11.5,338.0,103.97,58.78
2016,2,1,15,30,778.0,62.0,2.7,11.0,325.0,56.19,34.79
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,43.39,33.72
2016,2,1,16,0,703.0,54.0,2.4,11.0,238.0,41.56,32.03
2016,2,1,16,15,644.0,48.5,2.4,10.5,192.5,38.36,29.04
2016,2,1,16,30,585.0,43.0,2.4,10.0,147.0,35.15,25.9
2016,2,1,16,45,489.0,35.0,2.4,9.5,104.0,26.9,18.07
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,21.5,11.58
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,10.55,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,8.0,5.5,5.24,0.0
2016,2,2,7,30,0.0,11.0,2.0,8.0,11.0,10.2,0.0
2016,2,2,7,45,9.0,29.0,1.95,8.5,30.0,37.63,23.13
2016,2,2,8,0,18.0,47.0,1.9,9.0,49.0,63.02,47.56
2016,2,2,8,15,32.5,66.0,1.85,9.0,72.0,91.87,73.38
2016,2,2,8,30,47.0,85.0,1.8,9.0,95.0,120.61,98.88
2016,2,2,8,45,58.5,104.0,1.75,9.5,119.5,147.73,122.38
2016,2,2,9,0,70.0,123.0,1.7,10.0,144.0,174.82,145.35
2016,2,2,9,15,78.5,139.5,1.6,10.0,166.5,196.88,163.85
2016,2,2,9,30,87.0,156.0,1.5,10.0,189.0,218.87,181.95
2016,2,2,9,45,116.5,173.0,1.4,10.0,221.5,263.17,218.39
2016,2,2,10,0,146.0,190.0,1.3,10.0,254.0,298.51,246.8
2016,2,2,10,15,79.0,183.5,1.3,10.0,218.5,237.04,195.05
2016,2,2,10,30,12.0,177.0,1.3,10.0,183.0,178.18,145.15
2016,2,2,10,45,13.0,186.0,1.3,10.5,193.0,186.68,151.85
2016,2,2,11,0,14.0,195.0,1.3,11.0,203.0,195.11,158.21
2016,2,2,11,15,155.0,219.0,1.35,11.0,306.0,317.14,258.98
2016,2,2,11,30,296.0,243.0,1.4,11.0,409.0,427.74,346.33
2016,2,2,11,45,588.0,166.5,1.45,11.0,503.0,523.51,422.1
2016,2,2,12,0,880.0,90.0,1.5,11.0,597.0,597.81,478.92
2016,2,2,12,15,881.0,90.0,1.55,11.0,599.0,575.64,459.87
2016,2,2,12,30,882.0,90.0,1.6,11.0,601.0,550.76,439.2
2016,2,2,12,45,890.0,86.0,1.65,11.5,597.5,523.38,415.37
2016,2,2,13,0,898.0,82.0,1.7,12.0,594.0,493.18,388.75
2016,2,2,13,15,892.5,81.5,1.7,12.0,580.5,457.75,357.95
2016,2,2,13,30,887.0,81.0,1.7,12.0,567.0,420.47,324.96
2016,2,2,13,45,878.5,79.5,1.75,12.0,546.0,379.59,288.52
2016,2,2,14,0,870.0,78.0,1.8,12.0,525.0,337.5,250.33
2016,2,2,14,15,856.0,76.5,1.8,12.0,497.0,289.18,206.71
2016,2,2,14,30,842.0,75.0,1.8,12.0,469.0,243.94,165.62
2016,2,2,14,45,822.5,73.0,1.8,12.0,434.5,197.3,124.72
2016,2,2,15,0,803.0,71.0,1.8,12.0,400.0,151.4,87.39
2016,2,2,15,15,776.0,68.0,1.75,11.5,360.5,105.11,56.08
2016,2,2,15,30,749.0,65.0,1.7,11.0,321.0,60.83,37.14
2016,2,2,15,45,702.5,62.0,1.7,11.0,277.0,46.55,36.59
2016,2,2,16,0,656.0,59.0,1.7,11.0,233.0,41.67,32.14
2016,2,2,16,15,595.5,53.0,1.7,10.5,189.0,38.54,29.24
2016,2,2,16,30,535.0,47.0,1.7,10.0,145.0,35.36,26.15
2016,2,2,16,45,433.0,38.5,1.75,9.5,103.0,29.82,20.73
2016,2,2,17,0,331.0,30.0,1.8,9.0,61.0,24.13,14.09
2016,2,2,17,15,165.5,15.0,1.85,8.5,30.5,11.8,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,89.0,8.5,1.85,5.5,12.5,43.62,0.0
2016,2,3,7,30,178.0,17.0,1.9,6.0,25.0,112.15,0.0
2016,2,3,7,45,297.5,29.0,1.95,6.5,61.5,199.91,148.63
2016,2,3,8,0,417.0,41.0,2.0,7.0,98.0,280.61,229.24
2016,2,3,8,15,493.5,49.0,2.0,7.0,141.0,340.92,284.46
2016,2,3,8,30,570.0,57.0,2.0,7.0,184.0,403.88,339.8
2016,2,3,8,45,424.5,87.0,2.05,7.5,193.0,363.78,307.39
2016,2,3,9,0,279.0,117.0,2.1,8.0,202.0,309.13,261.42
2016,2,3,9,15,299.0,130.0,2.1,8.5,232.5,337.95,285.34
2016,2,3,9,30,319.0,143.0,2.1,9.0,263.0,366.31,307.86
2016,2,3,9,45,256.5,166.5,2.1,9.5,269.0,353.8,295.44
2016,2,3,10,0,194.0,190.0,2.1,10.0,275.0,329.67,273.76
2016,2,3,10,15,261.5,195.0,2.05,10.5,319.0,384.55,317.89
2016,2,3,10,30,329.0,200.0,2.0,11.0,363.0,429.9,353.16
2016,2,3,10,45,576.0,148.0,2.0,11.5,449.5,540.78,441.44
2016,2,3,11,0,823.0,96.0,2.0,12.0,536.0,634.28,512.95
2016,2,3,11,15,670.0,143.5,2.0,12.0,509.5,578.83,466.95
2016,2,3,11,30,517.0,191.0,2.0,12.0,483.0,517.62,417.56
2016,2,3,11,45,405.5,223.0,2.0,12.5,454.5,465.13,374.53
2016,2,3,12,0,294.0,255.0,2.0,13.0,426.0,420.84,337.65
2016,2,3,12,15,164.0,246.0,1.95,13.0,341.5,326.5,262.34
2016,2,3,12,30,34.0,237.0,1.9,13.0,257.0,240.19,192.58
2016,2,3,12,45,32.0,233.0,1.9,13.0,251.5,232.49,186.61
2016,2,3,13,0,30.0,229.0,1.9,13.0,246.0,224.9,180.47
2016,2,3,13,15,29.0,224.5,1.85,13.0,240.5,217.39,174.38
2016,2,3,13,30,28.0,220.0,1.8,13.0,235.0,211.31,169.47
2016,2,3,13,45,124.0,225.0,1.75,13.0,289.5,242.95,193.37
2016,2,3,14,0,220.0,230.0,1.7,13.0,344.0,267.94,210.33
2016,2,3,14,15,185.0,219.0,1.6,13.0,311.5,236.53,184.76
2016,2,3,14,30,150.0,208.0,1.5,13.0,279.0,207.99,162.11
2016,2,3,14,45,271.0,178.5,1.45,13.0,295.0,191.7,143.3
2016,2,3,15,0,392.0,149.0,1.4,13.0,311.0,163.05,114.48
2016,2,3,15,15,366.0,139.5,1.35,12.5,280.0,130.54,91.65
2016,2,3,15,30,340.0,130.0,1.3,12.0,249.0,105.33,79.28
2016,2,3,15,45,317.5,115.0,1.3,12.0,214.5,86.88,72.39
2016,2,3,16,0,295.0,100.0,1.3,12.0,180.0,76.68,63.28
2016,2,3,16,15,264.0,84.0,1.35,11.5,145.5,65.41,53.14
2016,2,3,16,30,233.0,68.0,1.4,11.0,111.0,53.78,42.45
2016,2,3,16,45,181.5,51.5,1.45,11.0,79.0,41.39,30.79
2016,2,3,17,0,130.0,35.0,1.5,11.0,47.0,28.62,17.95
2016,2,3,17,15,65.0,17.5,1.45,10.5,23.5,14.7,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,7.0,13.5,47.97,0.0
2016,2,4,7,30,196.0,18.0,2.5,7.0,27.0,122.54,0.0
2016,2,4,7,45,320.5,29.0,2.55,7.5,64.5,211.72,159.67
2016,2,4,8,0,445.0,40.0,2.6,8.0,102.0,295.05,241.3
2016,2,4,8,15,520.0,47.5,2.55,8.0,146.0,354.96,296.17
2016,2,4,8,30,595.0,55.0,2.5,8.0,190.0,417.45,351.09
2016,2,4,8,45,640.5,60.5,2.5,8.5,234.0,462.26,389.22
2016,2,4,9,0,686.0,66.0,2.5,9.0,278.0,506.94,425.73
2016,2,4,9,15,719.0,69.5,2.5,9.0,319.0,538.13,451.13
2016,2,4,9,30,752.0,73.0,2.5,9.0,360.0,571.05,477.08
2016,2,4,9,45,771.0,77.0,2.55,9.5,396.5,593.7,493.58
2016,2,4,10,0,790.0,81.0,2.6,10.0,433.0,613.91,507.8
2016,2,4,10,15,806.5,83.5,2.55,10.0,464.0,628.16,517.66
2016,2,4,10,30,823.0,86.0,2.5,10.0,495.0,639.59,525.16
2016,2,4,10,45,834.5,87.5,2.5,10.5,520.0,643.7,526.23
2016,2,4,11,0,846.0,89.0,2.5,11.0,545.0,644.77,524.92
2016,2,4,11,15,853.5,90.0,2.4,11.5,562.5,639.65,518.35
2016,2,4,11,30,861.0,91.0,2.3,12.0,580.0,631.44,509.39
2016,2,4,11,45,866.0,91.0,2.25,12.5,590.5,617.59,496.36
2016,2,4,12,0,871.0,91.0,2.2,13.0,601.0,600.76,480.95
2016,2,4,12,15,872.0,91.5,2.05,13.0,603.0,579.28,462.22
2016,2,4,12,30,873.0,92.0,1.9,13.0,605.0,555.09,441.14
2016,2,4,12,45,872.0,91.0,1.8,13.5,599.5,525.81,415.33
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,494.2,387.33
2016,2,4,13,15,703.0,136.0,1.6,14.0,537.0,430.42,335.78
2016,2,4,13,30,535.0,182.0,1.5,14.0,480.0,374.77,291.24
2016,2,4,13,45,686.0,135.0,1.45,14.0,502.5,363.0,276.99
2016,2,4,14,0,837.0,88.0,1.4,14.0,525.0,339.51,251.02
2016,2,4,14,15,674.5,120.5,1.3,14.0,460.5,282.25,205.24
2016,2,4,14,30,512.0,153.0,1.2,14.0,396.0,239.21,172.83
2016,2,4,14,45,498.0,143.0,1.2,14.0,366.0,201.0,140.48
2016,2,4,15,0,484.0,133.0,1.2,14.0,336.0,163.65,110.3
2016,2,4,15,15,459.5,125.5,1.1,13.5,303.5,128.37,85.56
2016,2,4,15,30,435.0,118.0,1.0,13.0,271.0,95.16,67.98
2016,2,4,15,45,417.0,104.5,0.95,13.0,235.5,74.45,61.1
2016,2,4,16,0,399.0,91.0,0.9,13.0,200.0,66.05,53.63
2016,2,4,16,15,362.5,77.5,0.95,12.5,163.0,57.29,45.76
2016,2,4,16,30,326.0,64.0,1.0,12.0,126.0,48.21,37.41
2016,2,4,16,45,270.5,49.0,1.05,11.5,90.5,37.55,27.45
2016,2,4,17,0,215.0,34.0,1.1,11.0,55.0,26.48,16.48
2016,2,4,17,15,107.5,17.0,1.15,10.5,27.5,13.32,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,2.35,6.5,14.5,46.1,0.0
2016,2,5,7,30,183.0,19.0,2.4,7.0,29.0,119.53,0.0
2016,2,5,7,45,306.0,31.5,2.45,7.5,67.0,208.63,159.41
2016,2,5,8,0,429.0,44.0,2.5,8.0,105.0,292.99,240.13
2016,2,5,8,15,505.5,52.0,2.5,8.5,149.5,354.44,295.49
2016,2,5,8,30,582.0,60.0,2.5,9.0,194.0,418.4,350.8
2016,2,5,8,45,631.0,66.0,2.5,9.5,239.0,465.85,390.77
2016,2,5,9,0,680.0,72.0,2.5,10.0,284.0,513.26,429.19
2016,2,5,9,15,714.0,76.0,2.5,10.5,326.0,548.48,456.63
2016,2,5,9,30,748.0,80.0,2.5,11.0,368.0,582.25,482.09
2016,2,5,9,45,777.0,82.0,2.5,12.0,406.5,606.27,498.48
2016,2,5,10,0,806.0,84.0,2.5,13.0,445.0,630.85,514.73
2016,2,5,10,15,822.5,86.0,2.4,13.0,477.0,644.66,523.77
2016,2,5,10,30,839.0,88.0,2.3,13.0,509.0,655.6,530.47
2016,2,5,10,45,849.5,90.0,2.25,13.5,534.0,659.59,531.06
2016,2,5,11,0,860.0,92.0,2.2,14.0,559.0,660.47,529.27
2016,2,5,11,15,711.5,135.0,2.05,14.0,529.5,601.9,481.5
2016,2,5,11,30,563.0,178.0,1.9,14.0,500.0,537.3,429.58
2016,2,5,11,45,515.5,198.0,1.75,14.5,497.0,515.53,410.36
2016,2,5,12,0,468.0,218.0,1.6,15.0,494.0,493.03,390.4
2016,2,5,12,15,472.5,218.5,1.45,15.0,497.5,480.94,379.68
2016,2,5,12,30,477.0,219.0,1.3,15.0,501.0,467.12,367.42
2016,2,5,12,45,672.0,159.0,1.15,15.0,552.5,493.04,385.49
2016,2,5,13,0,867.0,99.0,1.0,15.0,604.0,504.43,390.46
2016,2,5,13,15,747.0,126.0,1.0,15.0,554.0,443.09,341.62
2016,2,5,13,30,627.0,153.0,1.0,15.0,504.0,388.99,298.72
2016,2,5,13,45,740.0,120.5,1.0,15.5,520.5,371.96,280.43
2016,2,5,14,0,853.0,88.0,1.0,16.0,537.0,347.74,254.5
2016,2,5,14,15,687.5,120.0,1.05,15.5,470.0,287.89,207.96
2016,2,5,14,30,522.0,152.0,1.1,15.0,403.0,242.62,174.58
2016,2,5,14,45,661.5,114.0,1.15,15.0,408.5,208.47,139.21
2016,2,5,15,0,801.0,76.0,1.2,15.0,414.0,164.04,96.24
2016,2,5,15,15,775.5,73.0,1.2,14.5,375.0,117.5,63.65
2016,2,5,15,30,750.0,70.0,1.2,14.0,336.0,72.83,41.97
2016,2,5,15,45,708.5,66.5,1.2,14.0,292.0,49.88,39.1
2016,2,5,16,0,667.0,63.0,1.2,14.0,248.0,44.35,34.17
2016,2,5,16,15,609.0,57.0,1.2,13.5,203.0,41.35,31.44
2016,2,5,16,30,551.0,51.0,1.2,13.0,158.0,38.32,28.54
2016,2,5,16,45,449.0,42.5,1.2,12.5,114.0,32.92,23.34
2016,2,5,17,0,347.0,34.0,1.2,12.0,70.0,27.38,17.38
2016,2,5,17,15,173.5,17.0,1.2,11.5,35.0,13.29,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,2.25,7.5,15.5,55.02,0.0
2016,2,6,7,30,223.0,20.0,2.3,8.0,31.0,139.91,8.19
2016,2,6,7,45,341.0,30.5,2.35,8.5,69.5,225.39,173.64
2016,2,6,8,0,459.0,41.0,2.4,9.0,108.0,306.61,250.86
2016,2,6,8,15,531.0,48.5,2.3,9.5,152.5,365.93,304.01
2016,2,6,8,30,603.0,56.0,2.2,10.0,197.0,427.66,356.85
2016,2,6,8,45,655.0,59.5,2.1,10.5,242.0,474.38,395.6
2016,2,6,9,0,707.0,63.0,2.0,11.0,287.0,518.39,430.63
2016,2,6,9,15,738.0,67.0,1.9,11.5,328.5,552.81,456.58
2016,2,6,9,30,769.0,71.0,1.8,12.0,370.0,585.58,480.27
2016,2,6,9,45,791.0,73.5,1.75,12.5,406.5,608.83,496.19
2016,2,6,10,0,813.0,76.0,1.7,13.0,443.0,629.65,509.85
2016,2,6,10,15,828.0,77.5,1.6,13.5,474.5,642.07,516.53
2016,2,6,10,30,843.0,79.0,1.5,14.0,506.0,651.62,520.88
2016,2,6,10,45,855.5,80.0,1.4,14.5,531.0,655.95,521.2
2016,2,6,11,0,868.0,81.0,1.3,15.0,556.0,654.19,517.06
2016,2,6,11,15,874.5,82.0,1.35,15.0,573.0,648.82,512.36
2016,2,6,11,30,881.0,83.0,1.4,15.0,590.0,640.35,505.29
2016,2,6,11,45,523.0,180.0,1.45,15.5,482.5,504.42,398.79
2016,2,6,12,0,165.0,277.0,1.5,16.0,375.0,366.0,288.76
2016,2,6,12,15,303.0,253.5,1.5,16.0,434.0,417.31,329.8
2016,2,6,12,30,441.0,230.0,1.5,16.0,493.0,460.11,361.9
2016,2,6,12,45,498.5,208.5,1.55,16.0,503.5,452.1,354.71
2016,2,6,13,0,556.0,187.0,1.6,16.0,514.0,439.63,343.84
2016,2,6,13,15,483.5,204.0,1.6,16.0,483.5,399.88,311.64
2016,2,6,13,30,411.0,221.0,1.6,16.0,453.0,363.5,282.29
2016,2,6,13,45,632.5,150.5,1.6,16.5,493.0,362.89,276.15
2016,2,6,14,0,854.0,80.0,1.6,17.0,533.0,344.1,252.68
2016,2,6,14,15,570.5,141.0,1.55,16.5,437.0,276.63,202.86
2016,2,6,14,30,287.0,202.0,1.5,16.0,341.0,233.89,176.03
2016,2,6,14,45,364.0,173.5,1.45,16.0,337.5,208.31,151.24
2016,2,6,15,0,441.0,145.0,1.4,16.0,334.0,170.95,117.22
2016,2,6,15,15,376.5,140.0,1.25,15.5,290.5,135.97,93.69
2016,2,6,15,30,312.0,135.0,1.1,15.0,247.0,112.07,82.46
2016,2,6,15,45,297.5,119.5,1.0,15.0,215.5,89.8,74.05
2016,2,6,16,0,283.0,104.0,0.9,15.0,184.0,79.38,64.92
2016,2,6,16,15,425.0,75.5,0.95,14.5,171.5,55.61,43.93
2016,2,6,16,30,567.0,47.0,1.0,14.0,159.0,34.67,25.21
2016,2,6,16,45,479.0,39.0,1.05,13.5,116.0,29.59,20.39
2016,2,6,17,0,391.0,31.0,1.1,13.0,73.0,24.36,14.94
2016,2,6,17,15,195.5,15.5,1.1,12.5,36.5,11.84,0.0
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.0,9.0,2.35,9.5,18.0,72.3,0.0
2016,2,7,7,30,310.0,18.0,2.4,10.0,36.0,174.23,37.44
2016,2,7,7,45,431.0,26.5,2.5,10.5,77.0,259.71,200.81
2016,2,7,8,0,552.0,35.0,2.6,11.0,118.0,343.99,280.0
2016,2,7,8,15,619.5,40.5,2.65,11.5,163.5,402.02,332.13
2016,2,7,8,30,687.0,46.0,2.7,12.0,209.0,461.82,383.44
2016,2,7,8,45,731.0,49.5,2.8,12.5,254.5,506.48,420.83
2016,2,7,9,0,775.0,53.0,2.9,13.0,300.0,550.66,456.38
2016,2,7,9,15,803.5,56.0,2.8,13.5,342.5,583.58,481.24
2016,2,7,9,30,832.0,59.0,2.7,14.0,385.0,610.19,500.44
2016,2,7,9,45,845.5,63.0,2.65,14.5,422.0,630.71,514.31
2016,2,7,10,0,859.0,67.0,2.6,15.0,459.0,648.51,525.72
2016,2,7,10,15,874.0,68.5,2.5,15.0,491.0,661.52,534.06
2016,2,7,10,30,889.0,70.0,2.4,15.0,523.0,671.58,539.99
2016,2,7,10,45,899.0,71.5,2.35,15.5,548.5,675.23,540.26
2016,2,7,11,0,909.0,73.0,2.3,16.0,574.0,675.67,538.09
2016,2,7,11,15,915.5,73.5,2.3,16.0,592.0,669.51,532.28
2016,2,7,11,30,922.0,74.0,2.3,16.0,610.0,660.12,524.02
2016,2,7,11,45,926.0,74.5,2.3,16.5,620.0,645.98,511.15
2016,2,7,12,0,930.0,75.0,2.3,17.0,630.0,628.69,495.81
2016,2,7,12,15,930.5,75.0,2.25,17.0,632.5,605.82,476.81
2016,2,7,12,30,931.0,75.0,2.2,17.0,635.0,580.11,455.37
2016,2,7,12,45,930.5,74.0,2.2,17.5,629.5,550.16,429.73
2016,2,7,13,0,930.0,73.0,2.2,18.0,624.0,517.66,401.68
2016,2,7,13,15,925.0,72.5,2.2,18.0,610.0,481.23,370.79
2016,2,7,13,30,920.0,72.0,2.2,18.0,596.0,442.83,337.62
2016,2,7,13,45,912.0,71.0,2.2,18.5,575.0,401.09,300.51
2016,2,7,14,0,904.0,70.0,2.2,19.0,554.0,358.0,261.69
2016,2,7,14,15,892.0,68.5,2.1,18.5,525.5,312.21,221.1
2016,2,7,14,30,880.0,67.0,2.0,18.0,497.0,265.84,179.81
2016,2,7,14,45,863.5,65.0,1.95,18.0,462.5,217.86,137.74
2016,2,7,15,0,847.0,63.0,1.9,18.0,428.0,170.18,98.22
2016,2,7,15,15,823.0,61.0,1.75,17.5,388.0,117.08,59.61
2016,2,7,15,30,799.0,59.0,1.6,17.0,348.0,70.63,35.73
2016,2,7,15,45,765.0,55.5,1.45,17.0,304.5,40.38,30.21
2016,2,7,16,0,731.0,52.0,1.3,17.0,261.0,38.88,28.91
2016,2,7,16,15,679.5,47.5,1.3,16.5,215.0,36.49,26.78
2016,2,7,16,30,628.0,43.0,1.3,16.0,169.0,34.12,24.53
2016,2,7,16,45,543.0,36.0,1.3,15.5,124.5,29.34,20.01
2016,2,7,17,0,458.0,29.0,1.3,15.0,80.0,24.46,15.01
2016,2,7,17,15,229.0,14.5,1.3,14.5,40.0,10.91,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,10.5,2.95,10.5,18.0,61.38,0.0
2016,2,8,7,30,248.0,21.0,3.0,11.0,36.0,156.13,51.74
2016,2,8,7,45,367.0,31.5,3.15,12.0,76.5,241.57,187.56
2016,2,8,8,0,486.0,42.0,3.3,13.0,117.0,325.17,264.06
2016,2,8,8,15,558.5,49.0,3.2,13.5,162.5,385.55,317.46
2016,2,8,8,30,631.0,56.0,3.1,14.0,208.0,448.28,370.59
2016,2,8,8,45,675.0,61.0,3.05,14.5,253.0,493.24,407.6
2016,2,8,9,0,719.0,66.0,3.0,15.0,298.0,534.91,440.63
2016,2,8,9,15,750.5,69.5,2.9,15.5,340.5,569.59,466.74
2016,2,8,9,30,782.0,73.0,2.8,16.0,383.0,602.56,490.62
2016,2,8,9,45,813.0,73.5,2.75,16.5,422.5,629.73,509.64
2016,2,8,10,0,844.0,74.0,2.7,17.0,462.0,654.54,526.4
2016,2,8,10,15,859.0,75.5,2.65,17.0,494.0,667.24,534.63
2016,2,8,10,30,874.0,77.0,2.6,17.0,526.0,673.21,537.9
2016,2,8,10,45,884.5,78.5,2.55,17.5,551.5,677.16,538.44
2016,2,8,11,0,895.0,80.0,2.5,18.0,577.0,677.95,536.57
2016,2,8,11,15,902.0,80.5,2.45,18.0,595.0,672.16,530.82
2016,2,8,11,30,909.0,81.0,2.4,18.0,613.0,663.17,522.68
2016,2,8,11,45,912.5,81.5,2.35,18.5,623.0,648.82,509.51
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,631.39,493.97
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.5,608.71,475.32
2016,2,8,12,30,917.0,82.0,2.2,19.0,638.0,583.23,454.28
2016,2,8,12,45,920.0,80.0,2.15,19.5,633.0,554.37,429.55
2016,2,8,13,0,923.0,78.0,2.1,20.0,628.0,522.81,402.34
2016,2,8,13,15,918.5,77.0,2.0,20.0,614.5,486.24,371.41
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,447.69,338.31
2016,2,8,13,45,905.0,75.5,1.85,20.0,579.5,406.13,302.34
2016,2,8,14,0,896.0,75.0,1.8,20.0,558.0,363.3,264.63
2016,2,8,14,15,884.0,73.5,1.75,20.0,530.0,317.68,224.24
2016,2,8,14,30,872.0,72.0,1.7,20.0,502.0,271.49,183.21
2016,2,8,14,45,854.5,70.0,1.65,20.0,467.0,223.49,141.56
2016,2,8,15,0,837.0,68.0,1.6,20.0,432.0,170.93,98.33
2016,2,8,15,15,813.0,65.5,1.5,19.5,392.5,122.78,63.64
2016,2,8,15,30,789.0,63.0,1.4,19.0,353.0,76.26,38.99
2016,2,8,15,45,753.5,59.5,1.3,19.0,309.0,43.46,32.65
2016,2,8,16,0,718.0,56.0,1.2,19.0,265.0,42.1,31.48
2016,2,8,16,15,665.5,51.5,1.2,18.5,218.5,39.85,29.49
2016,2,8,16,30,613.0,47.0,1.2,18.0,172.0,37.65,27.42
2016,2,8,16,45,526.5,39.5,1.3,17.5,127.5,29.76,20.23
2016,2,8,17,0,440.0,32.0,1.4,17.0,83.0,24.98,15.41
2016,2,8,17,15,282.5,21.0,1.4,16.5,48.0,16.66,3.94
2016,2,8,17,30,125.0,10.0,1.4,16.0,13.0,9.53,0.0
2016,2,8,17,45,62.5,5.0,1.45,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,2.6,10.5,19.5,68.75,0.0
2016,2,9,7,30,279.0,22.0,2.7,11.0,39.0,173.37,74.68
2016,2,9,7,45,396.5,32.0,2.8,11.5,80.5,257.87,201.95
2016,2,9,8,0,514.0,42.0,2.9,12.0,122.0,341.58,278.49
2016,2,9,8,15,584.5,48.0,2.9,12.5,168.5,400.71,330.94
2016,2,9,8,30,655.0,54.0,2.9,13.0,215.0,458.25,380.08
2016,2,9,8,45,701.0,58.5,2.95,13.5,261.5,505.2,418.86
2016,2,9,9,0,747.0,63.0,3.0,14.0,308.0,551.71,455.79
2016,2,9,9,15,566.0,103.5,2.9,14.5,303.0,497.54,409.92
2016,2,9,9,30,385.0,144.0,2.8,15.0,298.0,427.63,351.25
2016,2,9,9,45,513.0,128.5,2.7,15.5,354.5,495.55,405.45
2016,2,9,10,0,641.0,113.0,2.6,16.0,411.0,569.5,461.86
2016,2,9,10,15,763.5,95.0,2.4,16.5,473.5,628.87,505.28
2016,2,9,10,30,886.0,77.0,2.2,17.0,536.0,684.88,544.8
2016,2,9,10,45,774.0,109.0,2.05,17.5,523.5,645.8,510.9
2016,2,9,11,0,662.0,141.0,1.9,18.0,511.0,598.04,471.62
2016,2,9,11,15,661.0,147.0,1.8,18.0,526.5,593.59,467.03
2016,2,9,11,30,660.0,153.0,1.7,18.0,542.0,586.69,460.22
2016,2,9,11,45,790.5,119.0,1.6,18.5,592.5,617.61,481.76
2016,2,9,12,0,921.0,85.0,1.5,19.0,643.0,641.21,496.73
2016,2,9,12,15,921.0,85.0,1.35,19.0,644.5,618.06,476.89
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,592.11,455.15
2016,2,9,12,45,920.5,84.0,1.1,19.5,640.5,562.23,429.76
2016,2,9,13,0,920.0,83.0,1.0,20.0,635.0,529.83,402.16
2016,2,9,13,15,914.5,82.0,0.85,20.0,621.0,492.77,371.09
2016,2,9,13,30,909.0,81.0,0.7,20.0,607.0,453.82,338.01
2016,2,9,13,45,687.0,138.5,0.55,20.5,528.0,379.81,280.59
2016,2,9,14,0,465.0,196.0,0.4,21.0,449.0,322.86,237.75
2016,2,9,14,15,345.0,207.0,0.3,20.5,389.5,275.24,202.64
2016,2,9,14,30,225.0,218.0,0.2,20.0,330.0,238.41,176.85
2016,2,9,14,45,225.5,202.0,0.15,20.0,307.5,211.65,155.33
2016,2,9,15,0,226.0,186.0,0.1,20.0,285.0,184.76,134.04
2016,2,9,15,15,121.5,162.0,0.15,19.5,214.5,142.3,105.99
2016,2,9,15,30,17.0,138.0,0.2,19.0,144.0,120.77,93.81
2016,2,9,15,45,12.0,122.0,0.25,18.5,126.0,105.74,86.45
2016,2,9,16,0,7.0,106.0,0.3,18.0,108.0,92.33,75.21
2016,2,9,16,15,3.5,88.5,0.35,17.5,89.5,77.67,62.6
2016,2,9,16,30,0.0,71.0,0.4,17.0,71.0,62.85,49.54
2016,2,9,16,45,0.0,52.5,0.5,16.5,52.5,47.09,35.41
2016,2,9,17,0,0.0,34.0,0.6,16.0,34.0,31.1,20.8
2016,2,9,17,15,0.0,19.5,0.65,16.0,19.5,18.11,5.91
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,4.77,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,39.5,12.0,1.15,11.5,14.5,28.07,0.0
2016,2,10,7,30,79.0,24.0,1.1,12.0,29.0,76.71,36.03
2016,2,10,7,45,132.5,41.5,1.1,12.5,59.0,130.74,100.9
2016,2,10,8,0,186.0,59.0,1.1,13.0,89.0,181.88,146.83
2016,2,10,8,15,214.0,77.0,1.15,13.0,122.0,222.01,182.27
2016,2,10,8,30,242.0,95.0,1.2,13.0,155.0,262.69,217.23
2016,2,10,8,45,257.5,112.5,1.25,13.5,188.0,295.52,244.3
2016,2,10,9,0,273.0,130.0,1.3,14.0,221.0,327.93,270.2
2016,2,10,9,15,291.0,143.5,1.2,14.0,252.0,356.45,292.53
2016,2,10,9,30,309.0,157.0,1.1,14.0,283.0,384.45,313.86
2016,2,10,9,45,507.0,127.0,1.0,14.5,355.5,492.01,398.09
2016,2,10,10,0,705.0,97.0,0.9,15.0,428.0,597.06,475.88
2016,2,10,10,15,773.5,92.5,0.85,15.0,477.5,636.12,502.55
2016,2,10,10,30,842.0,88.0,0.8,15.0,527.0,675.2,529.23
2016,2,10,10,45,715.0,127.0,0.8,15.5,512.5,629.16,491.76
2016,2,10,11,0,588.0,166.0,0.8,16.0,498.0,577.38,451.04
2016,2,10,11,15,507.5,199.0,0.85,16.0,491.5,545.69,426.63
2016,2,10,11,30,427.0,232.0,0.9,16.0,485.0,516.32,403.47
2016,2,10,11,45,353.0,253.5,0.95,16.5,465.0,474.63,370.73
2016,2,10,12,0,279.0,275.0,1.0,17.0,445.0,439.95,343.08
2016,2,10,12,15,582.5,184.5,1.0,17.0,541.5,521.99,406.87
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,585.37,453.09
2016,2,10,12,45,886.0,93.0,1.05,17.5,633.0,556.61,428.74
2016,2,10,13,0,886.0,92.0,1.1,18.0,628.0,525.39,402.94
2016,2,10,13,15,881.0,91.0,1.1,18.0,614.5,489.54,373.53
2016,2,10,13,30,876.0,90.0,1.1,18.0,601.0,449.68,340.39
2016,2,10,13,45,644.0,151.0,1.15,18.5,519.0,377.47,284.39
2016,2,10,14,0,412.0,212.0,1.2,19.0,437.0,320.48,241.61
2016,2,10,14,15,458.5,189.0,1.15,19.0,428.0,292.41,216.54
2016,2,10,14,30,505.0,166.0,1.1,19.0,419.0,259.91,187.03
2016,2,10,14,45,425.0,168.5,1.1,19.0,371.5,218.41,155.02
2016,2,10,15,0,345.0,171.0,1.1,19.0,324.0,187.86,133.22
2016,2,10,15,15,404.0,145.0,1.05,18.5,308.5,148.19,100.31
2016,2,10,15,30,463.0,119.0,1.0,18.0,293.0,106.86,70.92
2016,2,10,15,45,429.0,110.5,1.0,17.5,256.0,77.72,62.82
2016,2,10,16,0,395.0,102.0,1.0,17.0,219.0,73.24,59.1
2016,2,10,16,15,362.0,88.0,1.05,16.5,181.5,64.41,51.37
2016,2,10,16,30,329.0,74.0,1.1,16.0,144.0,55.23,43.15
2016,2,10,16,45,280.5,58.0,1.15,15.5,107.5,44.07,32.98
2016,2,10,17,0,232.0,42.0,1.2,15.0,71.0,32.46,22.15
2016,2,10,17,15,116.0,27.5,1.2,15.0,42.0,22.71,9.96
2016,2,10,17,30,0.0,13.0,1.2,15.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,1.2,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,54.5,12.5,1.8,11.5,16.5,35.06,0.0
2016,2,11,7,30,109.0,25.0,1.8,12.0,33.0,102.19,55.97
2016,2,11,7,45,159.5,42.0,1.8,12.5,63.5,144.71,112.9
2016,2,11,8,0,210.0,59.0,1.8,13.0,94.0,194.71,158.12
2016,2,11,8,15,239.0,76.5,1.7,13.0,128.0,235.63,194.35
2016,2,11,8,30,268.0,94.0,1.6,13.0,162.0,277.13,229.96
2016,2,11,8,45,290.5,108.5,1.5,13.5,195.0,311.14,257.91
2016,2,11,9,0,313.0,123.0,1.4,14.0,228.0,345.15,284.85
2016,2,11,9,15,398.5,126.0,1.25,14.5,277.5,416.58,340.92
2016,2,11,9,30,484.0,129.0,1.1,15.0,327.0,478.85,387.77
2016,2,11,9,45,500.5,139.5,1.0,15.5,361.0,504.0,404.41
2016,2,11,10,0,517.0,150.0,0.9,16.0,395.0,527.45,419.54
2016,2,11,10,15,546.0,153.0,0.85,16.0,426.5,549.23,434.54
2016,2,11,10,30,575.0,156.0,0.8,16.0,458.0,569.13,447.89
2016,2,11,10,45,445.0,200.0,0.8,16.5,440.5,522.84,409.71
2016,2,11,11,0,315.0,244.0,0.8,17.0,423.0,467.36,365.39
2016,2,11,11,15,234.5,262.0,0.8,17.0,397.5,418.91,327.83
2016,2,11,11,30,154.0,280.0,0.8,17.0,372.0,378.69,295.99
2016,2,11,11,45,152.0,286.0,0.8,17.5,378.0,377.09,294.02
2016,2,11,12,0,150.0,292.0,0.8,18.0,384.0,374.91,291.34
2016,2,11,12,15,256.5,277.0,0.8,18.0,435.5,419.09,325.2
2016,2,11,12,30,363.0,262.0,0.8,18.0,487.0,453.03,350.15
2016,2,11,12,45,337.0,265.0,0.8,18.0,472.5,427.29,329.67
2016,2,11,13,0,311.0,268.0,0.8,18.0,458.0,402.04,309.98
2016,2,11,13,15,368.0,248.5,0.7,18.0,468.5,395.74,303.84
2016,2,11,13,30,425.0,229.0,0.6,18.0,479.0,384.74,293.28
2016,2,11,13,45,580.0,179.0,0.55,18.5,507.0,379.21,284.6
2016,2,11,14,0,735.0,129.0,0.5,19.0,535.0,360.8,264.08
2016,2,11,14,15,651.0,139.5,0.4,19.0,486.0,309.69,222.75
2016,2,11,14,30,567.0,150.0,0.3,19.0,437.0,264.12,186.54
2016,2,11,14,45,539.0,145.0,0.2,19.0,403.0,224.02,153.53
2016,2,11,15,0,511.0,140.0,0.1,19.0,369.0,185.92,123.27
2016,2,11,15,15,564.0,115.5,0.25,18.5,347.0,143.19,88.91
2016,2,11,15,30,617.0,91.0,0.4,18.0,325.0,93.96,55.04
2016,2,11,15,45,552.0,93.5,0.55,18.0,284.5,65.11,51.7
2016,2,11,16,0,487.0,96.0,0.7,18.0,244.0,68.83,55.03
2016,2,11,16,15,435.5,85.5,0.85,17.5,201.0,62.51,49.53
2016,2,11,16,30,384.0,75.0,1.0,17.0,158.0,55.97,43.66
2016,2,11,16,45,312.0,60.5,1.15,16.5,117.5,45.98,34.55
2016,2,11,17,0,240.0,46.0,1.3,16.0,77.0,35.61,24.83
2016,2,11,17,15,120.0,29.5,1.35,15.5,45.0,24.28,11.88
2016,2,11,17,30,0.0,13.0,1.4,15.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.45,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
