Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,122.0,13.5,1.15,12.0,22.5,65.11,0.0
2016,2,12,7,30,244.0,27.0,1.1,12.0,45.0,169.46,103.78
2016,2,12,7,45,353.0,38.0,1.1,12.5,86.0,247.53,195.18
2016,2,12,8,0,462.0,49.0,1.1,13.0,127.0,328.29,265.79
2016,2,12,8,15,356.5,73.5,1.05,13.0,145.0,308.43,252.74
2016,2,12,8,30,251.0,98.0,1.0,13.0,163.0,273.28,225.39
2016,2,12,8,45,278.5,112.0,0.95,13.5,196.5,309.26,255.15
2016,2,12,9,0,306.0,126.0,0.9,14.0,230.0,345.57,283.72
2016,2,12,9,15,349.0,137.0,0.85,14.0,270.0,388.21,317.15
2016,2,12,9,30,392.0,148.0,0.8,14.0,310.0,441.66,357.76
2016,2,12,9,45,490.5,140.0,0.8,14.5,361.5,500.0,401.8
2016,2,12,10,0,589.0,132.0,0.8,15.0,413.0,563.18,447.98
2016,2,12,10,15,555.0,153.5,0.85,15.0,432.5,558.27,442.53
2016,2,12,10,30,521.0,175.0,0.9,15.0,452.0,555.25,439.07
2016,2,12,10,45,675.0,138.0,0.95,15.5,514.0,619.94,487.44
2016,2,12,11,0,829.0,101.0,1.0,16.0,576.0,674.74,526.89
2016,2,12,11,15,836.0,102.0,1.05,16.0,593.5,669.51,521.91
2016,2,12,11,30,843.0,103.0,1.1,16.0,611.0,661.21,515.32
2016,2,12,11,45,708.0,148.5,1.15,16.5,580.5,606.21,472.14
2016,2,12,12,0,573.0,194.0,1.2,17.0,550.0,547.77,426.68
2016,2,12,12,15,522.0,214.5,1.2,17.0,539.5,520.21,405.08
2016,2,12,12,30,471.0,235.0,1.2,17.0,529.0,492.77,383.23
2016,2,12,12,45,652.0,172.0,1.3,17.0,574.5,513.9,399.58
2016,2,12,13,0,833.0,109.0,1.4,17.0,620.0,521.42,404.02
2016,2,12,13,15,698.0,147.5,1.45,17.0,569.5,461.11,356.32
2016,2,12,13,30,563.0,186.0,1.5,17.0,519.0,407.36,314.01
2016,2,12,13,45,349.5,220.5,1.55,17.0,425.0,329.64,254.55
2016,2,12,14,0,136.0,255.0,1.6,17.0,331.0,268.48,209.22
2016,2,12,14,15,167.0,241.0,1.6,16.5,329.5,256.5,199.02
2016,2,12,14,30,198.0,227.0,1.6,16.0,328.0,241.63,185.8
2016,2,12,14,45,339.0,188.0,1.6,16.0,347.0,223.2,164.75
2016,2,12,15,0,480.0,149.0,1.6,16.0,366.0,190.08,131.02
2016,2,12,15,15,484.0,133.5,1.55,15.5,335.5,150.71,99.97
2016,2,12,15,30,488.0,118.0,1.5,15.0,305.0,110.83,73.09
2016,2,12,15,45,447.5,111.0,1.45,15.0,267.0,77.73,63.47
2016,2,12,16,0,407.0,104.0,1.4,15.0,229.0,74.38,60.6
2016,2,12,16,15,369.5,90.5,1.45,14.5,190.0,65.99,53.23
2016,2,12,16,30,332.0,77.0,1.5,14.0,151.0,57.27,45.38
2016,2,12,16,45,274.0,62.0,1.55,14.0,113.0,46.98,35.84
2016,2,12,17,0,216.0,47.0,1.6,14.0,75.0,36.29,25.73
2016,2,12,17,15,108.0,31.0,1.6,14.0,45.0,25.45,13.55
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,12.5,2.0,10.5,25.5,84.48,0.0
2016,2,13,7,30,336.0,25.0,2.0,11.0,51.0,213.29,140.39
2016,2,13,7,45,448.5,33.5,2.0,11.5,95.0,291.83,232.89
2016,2,13,8,0,561.0,42.0,2.0,12.0,139.0,374.82,306.35
2016,2,13,8,15,625.0,48.0,1.85,12.0,186.5,428.94,353.95
2016,2,13,8,30,689.0,54.0,1.7,12.0,234.0,489.35,404.18
2016,2,13,8,45,382.5,97.0,1.6,12.5,200.0,366.44,303.79
2016,2,13,9,0,76.0,140.0,1.5,13.0,166.0,198.98,163.17
2016,2,13,9,15,81.5,158.5,1.5,13.5,189.5,221.91,182.14
2016,2,13,9,30,87.0,177.0,1.5,14.0,213.0,244.55,199.83
2016,2,13,9,45,487.5,122.0,1.5,15.0,354.0,479.55,391.44
2016,2,13,10,0,888.0,67.0,1.5,16.0,495.0,689.86,548.84
2016,2,13,10,15,902.0,68.5,1.45,16.0,528.0,702.75,554.47
2016,2,13,10,30,916.0,70.0,1.4,16.0,561.0,712.55,559.91
2016,2,13,10,45,928.0,70.5,1.4,16.5,587.0,716.62,560.76
2016,2,13,11,0,940.0,71.0,1.4,17.0,613.0,717.37,559.42
2016,2,13,11,15,946.0,71.5,1.45,17.0,631.5,710.7,554.35
2016,2,13,11,30,952.0,72.0,1.5,17.0,650.0,700.69,546.39
2016,2,13,11,45,957.5,71.5,1.6,17.5,661.0,685.96,534.33
2016,2,13,12,0,963.0,71.0,1.7,18.0,672.0,667.95,519.68
2016,2,13,12,15,963.5,71.5,1.7,18.0,674.5,644.73,501.22
2016,2,13,12,30,964.0,72.0,1.7,18.0,677.0,618.53,480.26
2016,2,13,12,45,954.5,75.0,1.75,18.0,670.0,586.55,454.84
2016,2,13,13,0,945.0,78.0,1.8,18.0,663.0,552.35,427.19
2016,2,13,13,15,940.0,77.5,2.0,18.0,648.5,514.95,397.03
2016,2,13,13,30,935.0,77.0,2.2,18.0,634.0,475.53,364.24
2016,2,13,13,45,924.0,77.0,2.45,18.0,611.5,432.39,327.64
2016,2,13,14,0,913.0,77.0,2.7,18.0,589.0,388.08,289.0
2016,2,13,14,15,901.0,75.5,2.75,17.5,560.0,341.21,247.68
2016,2,13,14,30,889.0,74.0,2.8,17.0,531.0,293.74,205.27
2016,2,13,14,45,870.5,72.5,2.85,17.0,495.0,244.55,161.49
2016,2,13,15,0,852.0,71.0,2.9,17.0,459.0,190.77,115.55
2016,2,13,15,15,828.5,68.5,2.75,16.5,418.5,141.2,77.16
2016,2,13,15,30,805.0,66.0,2.6,16.0,378.0,93.2,47.54
2016,2,13,15,45,766.5,63.5,2.5,16.0,332.5,46.97,36.15
2016,2,13,16,0,728.0,61.0,2.4,16.0,287.0,45.51,34.9
2016,2,13,16,15,677.5,56.0,2.4,15.0,239.5,42.97,32.75
2016,2,13,16,30,627.0,51.0,2.4,14.0,192.0,36.91,27.34
2016,2,13,16,45,540.5,44.5,2.45,13.5,145.0,33.27,23.87
2016,2,13,17,0,454.0,38.0,2.5,13.0,98.0,29.6,20.12
2016,2,13,17,15,312.5,27.0,2.5,12.5,60.0,21.53,11.17
2016,2,13,17,30,171.0,16.0,2.5,12.0,22.0,15.25,0.0
2016,2,13,17,45,85.5,8.0,2.5,12.0,11.0,7.63,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,176.5,12.5,2.35,11.5,27.0,88.82,0.0
2016,2,14,7,30,353.0,25.0,2.4,12.0,54.0,224.21,154.07
2016,2,14,7,45,453.5,33.0,2.45,12.5,96.5,295.44,236.31
2016,2,14,8,0,554.0,41.0,2.5,13.0,139.0,367.6,301.03
2016,2,14,8,15,548.5,54.0,2.35,13.5,175.0,399.58,329.84
2016,2,14,8,30,543.0,67.0,2.2,14.0,211.0,424.89,351.39
2016,2,14,8,45,576.5,74.5,2.05,14.5,252.5,465.62,383.92
2016,2,14,9,0,610.0,82.0,1.9,15.0,294.0,505.79,414.45
2016,2,14,9,15,404.5,130.5,1.9,15.5,278.5,430.75,351.9
2016,2,14,9,30,199.0,179.0,1.9,16.0,263.0,331.47,269.53
2016,2,14,9,45,197.0,196.5,1.95,16.5,286.0,348.56,282.36
2016,2,14,10,0,195.0,214.0,2.0,17.0,309.0,364.64,293.63
2016,2,14,10,15,322.0,206.0,2.1,17.5,374.5,449.74,360.74
2016,2,14,10,30,449.0,198.0,2.2,18.0,440.0,534.48,425.27
2016,2,14,10,45,661.0,139.5,2.3,18.5,514.5,617.84,489.23
2016,2,14,11,0,873.0,81.0,2.4,19.0,589.0,686.8,541.08
2016,2,14,11,15,628.5,166.5,2.4,19.0,538.0,605.99,476.0
2016,2,14,11,30,384.0,252.0,2.4,19.0,487.0,509.38,399.7
2016,2,14,11,45,454.5,234.0,2.4,19.0,516.5,531.79,417.25
2016,2,14,12,0,525.0,216.0,2.4,19.0,546.0,544.39,426.52
2016,2,14,12,15,711.5,150.5,2.4,19.0,599.0,578.17,452.68
2016,2,14,12,30,898.0,85.0,2.4,19.0,652.0,597.9,467.22
2016,2,14,12,45,898.0,84.0,2.45,19.5,647.5,568.78,442.57
2016,2,14,13,0,898.0,83.0,2.5,20.0,643.0,537.15,415.88
2016,2,14,13,15,894.5,82.5,2.5,20.0,630.5,501.96,386.54
2016,2,14,13,30,891.0,82.0,2.5,20.0,618.0,464.75,354.93
2016,2,14,13,45,880.0,82.5,2.5,20.0,596.5,423.65,319.62
2016,2,14,14,0,869.0,83.0,2.5,20.0,575.0,381.45,282.68
2016,2,14,14,15,857.5,81.5,2.5,20.0,547.0,332.63,239.94
2016,2,14,14,30,846.0,80.0,2.5,20.0,519.0,286.67,198.94
2016,2,14,14,45,662.0,116.5,2.5,20.0,446.0,232.27,157.89
2016,2,14,15,0,478.0,153.0,2.5,20.0,373.0,196.44,134.6
2016,2,14,15,15,439.0,145.0,2.45,19.5,333.5,158.07,106.11
2016,2,14,15,30,400.0,137.0,2.4,19.0,294.0,123.32,83.93
2016,2,14,15,45,376.0,124.5,2.35,18.5,258.5,89.15,72.51
2016,2,14,16,0,352.0,112.0,2.3,18.0,223.0,79.8,64.61
2016,2,14,16,15,326.0,96.5,2.25,17.5,186.5,70.1,56.21
2016,2,14,16,30,300.0,81.0,2.2,17.0,150.0,60.01,47.27
2016,2,14,16,45,260.5,64.5,2.2,16.5,114.0,48.68,37.03
2016,2,14,17,0,221.0,48.0,2.2,16.0,78.0,36.89,26.18
2016,2,14,17,15,110.5,33.0,2.25,15.5,48.0,27.04,15.71
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,16.29,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,1.7,14.5,30.5,103.11,0.0
2016,2,15,7,30,415.0,25.0,1.7,15.0,61.0,249.59,175.31
2016,2,15,7,45,516.0,32.5,1.75,15.5,106.0,323.66,255.9
2016,2,15,8,0,617.0,40.0,1.8,16.0,151.0,403.09,324.86
2016,2,15,8,15,675.0,44.5,1.85,16.0,199.0,458.81,373.04
2016,2,15,8,30,733.0,49.0,1.9,16.0,247.0,515.58,420.07
2016,2,15,8,45,771.0,52.5,2.0,16.5,294.0,559.22,454.58
2016,2,15,9,0,809.0,56.0,2.1,17.0,341.0,602.01,487.16
2016,2,15,9,15,834.0,58.5,2.15,17.0,384.0,628.84,507.55
2016,2,15,9,30,859.0,61.0,2.2,17.0,427.0,658.57,528.95
2016,2,15,9,45,877.5,62.5,2.25,17.5,465.5,680.35,542.99
2016,2,15,10,0,896.0,64.0,2.3,18.0,504.0,699.48,554.96
2016,2,15,10,15,908.0,65.5,2.3,18.0,536.0,711.19,562.24
2016,2,15,10,30,920.0,67.0,2.3,18.0,568.0,719.78,567.35
2016,2,15,10,45,929.0,68.0,2.3,18.5,593.5,722.46,567.23
2016,2,15,11,0,938.0,69.0,2.3,19.0,619.0,721.83,564.88
2016,2,15,11,15,943.0,69.5,2.3,19.0,637.0,714.56,558.98
2016,2,15,11,30,948.0,70.0,2.3,19.0,655.0,703.98,550.51
2016,2,15,11,45,950.5,70.5,2.3,19.5,665.0,688.47,536.94
2016,2,15,12,0,953.0,71.0,2.3,20.0,675.0,669.76,520.95
2016,2,15,12,15,953.5,71.0,2.3,20.0,677.0,646.2,502.24
2016,2,15,12,30,954.0,71.0,2.3,20.0,679.0,619.7,481.05
2016,2,15,12,45,945.0,74.0,2.3,20.0,672.0,588.15,455.65
2016,2,15,13,0,936.0,77.0,2.3,20.0,665.0,554.37,428.08
2016,2,15,13,15,931.5,76.5,2.25,20.0,651.0,517.41,397.39
2016,2,15,13,30,927.0,76.0,2.2,20.0,637.0,478.4,364.42
2016,2,15,13,45,918.0,75.5,2.2,20.5,615.5,435.75,327.41
2016,2,15,14,0,909.0,75.0,2.2,21.0,594.0,391.8,288.66
2016,2,15,14,15,897.5,74.0,2.1,20.5,565.0,345.54,248.35
2016,2,15,14,30,886.0,73.0,2.0,20.0,536.0,298.64,206.94
2016,2,15,14,45,868.5,71.5,1.95,20.0,501.0,249.59,163.8
2016,2,15,15,0,851.0,70.0,1.9,20.0,466.0,200.93,122.3
2016,2,15,15,15,829.0,67.5,1.75,19.5,425.5,146.17,79.58
2016,2,15,15,30,807.0,65.0,1.6,19.0,385.0,97.99,48.94
2016,2,15,15,45,774.5,62.0,1.45,19.0,340.0,50.95,39.14
2016,2,15,16,0,742.0,59.0,1.3,19.0,295.0,43.48,32.69
2016,2,15,16,15,695.5,54.5,1.3,18.5,248.0,41.32,30.85
2016,2,15,16,30,649.0,50.0,1.3,18.0,201.0,39.18,28.91
2016,2,15,16,45,576.0,43.5,1.3,17.5,154.5,35.13,25.14
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,28.38,18.84
2016,2,15,17,15,370.5,27.0,1.3,17.0,68.0,21.23,11.36
2016,2,15,17,30,238.0,17.0,1.3,17.0,28.0,13.74,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,14.0,8.1,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,1.9,12.5,31.0,118.54,0.0
2016,2,16,7,30,394.0,27.0,1.9,13.0,62.0,249.96,181.75
2016,2,16,7,45,492.0,35.0,1.9,13.5,107.0,321.4,257.07
2016,2,16,8,0,590.0,43.0,1.9,14.0,152.0,394.34,321.18
2016,2,16,8,15,649.0,48.5,1.75,14.5,200.0,451.48,369.42
2016,2,16,8,30,708.0,54.0,1.6,15.0,248.0,509.74,416.01
2016,2,16,8,45,746.0,57.5,1.5,15.5,294.5,553.06,449.08
2016,2,16,9,0,784.0,61.0,1.4,16.0,341.0,595.52,479.98
2016,2,16,9,15,810.0,64.0,1.4,16.5,384.0,628.16,502.99
2016,2,16,9,30,836.0,67.0,1.4,17.0,427.0,658.81,523.62
2016,2,16,9,45,856.5,68.5,1.45,17.5,465.5,676.9,534.75
2016,2,16,10,0,877.0,70.0,1.5,18.0,504.0,697.23,547.51
2016,2,16,10,15,890.0,71.5,1.55,18.5,536.5,709.5,554.39
2016,2,16,10,30,903.0,73.0,1.6,19.0,569.0,718.71,559.2
2016,2,16,10,45,911.0,74.5,1.65,19.5,594.5,721.24,559.35
2016,2,16,11,0,919.0,76.0,1.7,20.0,620.0,720.49,557.36
2016,2,16,11,15,924.5,77.0,1.7,20.0,638.0,714.17,552.24
2016,2,16,11,30,930.0,78.0,1.7,20.0,656.0,704.57,544.5
2016,2,16,11,45,932.0,79.0,1.75,20.0,666.0,689.4,532.79
2016,2,16,12,0,934.0,80.0,1.8,20.0,676.0,671.09,518.67
2016,2,16,12,15,934.5,80.0,1.8,20.0,678.0,647.8,500.41
2016,2,16,12,30,935.0,80.0,1.8,20.0,680.0,621.62,479.75
2016,2,16,12,45,934.5,79.0,1.85,20.5,674.5,591.12,454.94
2016,2,16,13,0,934.0,78.0,1.9,21.0,669.0,558.04,427.72
2016,2,16,13,15,929.5,77.5,1.95,21.0,655.0,521.06,397.77
2016,2,16,13,30,925.0,77.0,2.0,21.0,641.0,482.05,365.46
2016,2,16,13,45,918.0,76.0,2.05,21.0,619.5,439.72,329.75
2016,2,16,14,0,911.0,75.0,2.1,21.0,598.0,395.95,291.97
2016,2,16,14,15,900.0,73.5,2.1,21.0,569.5,349.22,251.05
2016,2,16,14,30,889.0,72.0,2.1,21.0,541.0,301.82,209.03
2016,2,16,14,45,873.5,70.0,2.1,21.0,505.5,252.56,165.74
2016,2,16,15,0,858.0,68.0,2.1,21.0,470.0,203.5,123.79
2016,2,16,15,15,769.5,75.5,1.95,20.5,413.0,148.63,83.61
2016,2,16,15,30,681.0,83.0,1.8,20.0,356.0,102.44,55.9
2016,2,16,15,45,644.0,80.0,1.7,20.0,314.5,61.26,39.87
2016,2,16,16,0,607.0,77.0,1.6,20.0,273.0,53.03,40.86
2016,2,16,16,15,570.0,69.0,1.5,19.5,230.0,48.89,37.32
2016,2,16,16,30,533.0,61.0,1.4,19.0,187.0,44.58,33.51
2016,2,16,16,45,466.0,51.5,1.35,18.5,143.5,38.72,28.18
2016,2,16,17,0,399.0,42.0,1.3,18.0,100.0,32.61,22.44
2016,2,16,17,15,199.5,34.5,1.25,17.5,63.5,26.92,16.16
2016,2,16,17,30,0.0,27.0,1.2,17.0,27.0,23.28,0.0
2016,2,16,17,45,0.0,13.5,1.2,17.0,13.5,12.87,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,3.75,15.0,8.0,7.41,0.0
2016,2,17,7,30,0.0,16.0,3.6,15.0,16.0,14.83,5.79
2016,2,17,7,45,0.0,27.5,3.5,15.5,27.5,25.52,15.53
2016,2,17,8,0,0.0,39.0,3.4,16.0,39.0,36.23,24.87
2016,2,17,8,15,0.0,51.5,3.5,16.0,51.5,47.99,35.07
2016,2,17,8,30,0.0,64.0,3.6,16.0,64.0,60.25,45.59
2016,2,17,8,45,0.0,76.5,3.7,16.5,76.5,72.44,55.79
2016,2,17,9,0,0.0,89.0,3.8,17.0,89.0,84.58,65.78
2016,2,17,9,15,82.5,138.5,4.0,17.0,175.0,198.82,162.38
2016,2,17,9,30,165.0,188.0,4.2,17.0,261.0,320.75,262.3
2016,2,17,9,45,271.5,191.0,4.45,17.0,322.0,405.8,331.62
2016,2,17,10,0,378.0,194.0,4.7,17.0,383.0,481.94,392.96
2016,2,17,10,15,220.5,217.5,4.75,17.0,329.5,385.51,313.01
2016,2,17,10,30,63.0,241.0,4.8,17.0,276.0,288.24,231.51
2016,2,17,10,45,128.5,259.5,4.9,17.5,335.0,358.89,288.44
2016,2,17,11,0,194.0,278.0,5.0,18.0,394.0,419.14,335.78
2016,2,17,11,15,158.5,286.5,4.95,17.5,383.0,397.86,318.18
2016,2,17,11,30,123.0,295.0,4.9,17.0,372.0,376.73,300.95
2016,2,17,11,45,298.0,269.5,4.9,17.0,460.0,465.12,372.85
2016,2,17,12,0,473.0,244.0,4.9,17.0,548.0,545.29,436.13
2016,2,17,12,15,347.5,275.0,4.9,17.0,498.5,478.91,382.05
2016,2,17,12,30,222.0,306.0,4.9,17.0,449.0,418.54,333.0
2016,2,17,12,45,210.5,306.0,4.9,17.0,441.0,401.64,319.29
2016,2,17,13,0,199.0,306.0,4.9,17.0,433.0,384.76,305.44
2016,2,17,13,15,103.5,254.5,4.9,17.0,320.5,282.63,224.41
2016,2,17,13,30,8.0,203.0,4.9,17.0,208.0,189.86,150.22
2016,2,17,13,45,7.0,196.5,4.95,17.0,200.5,182.52,144.56
2016,2,17,14,0,6.0,190.0,5.0,17.0,193.0,175.25,138.85
2016,2,17,14,15,14.5,197.0,4.9,16.5,204.5,182.6,145.08
2016,2,17,14,30,23.0,204.0,4.8,16.0,216.0,188.6,150.12
2016,2,17,14,45,11.5,149.5,4.75,16.0,155.5,138.01,109.2
2016,2,17,15,0,0.0,95.0,4.7,16.0,95.0,87.91,68.33
2016,2,17,15,15,0.0,92.5,4.65,16.0,92.5,85.39,66.42
2016,2,17,15,30,0.0,90.0,4.6,16.0,90.0,82.77,64.38
2016,2,17,15,45,0.0,79.5,4.55,16.0,79.5,73.29,56.53
2016,2,17,16,0,0.0,69.0,4.5,16.0,69.0,63.89,51.14
2016,2,17,16,15,0.0,57.5,4.45,15.5,57.5,53.47,42.0
2016,2,17,16,30,0.0,46.0,4.4,15.0,46.0,42.74,32.44
2016,2,17,16,45,0.0,35.0,4.4,15.0,35.0,32.49,23.12
2016,2,17,17,0,0.0,24.0,4.4,15.0,24.0,22.26,13.76
2016,2,17,17,15,0.0,15.0,4.4,14.5,15.0,13.9,5.85
2016,2,17,17,30,0.0,6.0,4.4,14.0,6.0,5.55,0.0
2016,2,17,17,45,0.0,3.0,4.4,14.0,3.0,2.86,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,21.0,3.95,12.0,28.5,69.79,0.0
2016,2,18,7,30,153.0,42.0,4.0,12.0,57.0,146.55,110.1
2016,2,18,7,45,257.5,56.5,4.1,12.5,99.0,228.49,185.52
2016,2,18,8,0,362.0,71.0,4.2,13.0,141.0,309.48,256.43
2016,2,18,8,15,431.5,81.0,4.25,13.0,187.0,369.99,309.45
2016,2,18,8,30,501.0,91.0,4.3,13.0,233.0,433.32,363.36
2016,2,18,8,45,551.5,97.5,4.35,13.0,279.0,485.76,406.92
2016,2,18,9,0,602.0,104.0,4.4,13.0,325.0,536.27,447.89
2016,2,18,9,15,301.0,109.0,4.4,13.0,219.5,342.8,287.59
2016,2,18,9,30,0.0,114.0,4.4,13.0,114.0,108.6,86.57
2016,2,18,9,45,99.5,169.0,4.45,13.5,219.0,251.6,207.8
2016,2,18,10,0,199.0,224.0,4.5,14.0,324.0,381.4,313.62
2016,2,18,10,15,475.5,177.0,4.45,14.0,437.0,542.22,445.38
2016,2,18,10,30,752.0,130.0,4.4,14.0,550.0,689.02,561.22
2016,2,18,10,45,764.0,132.0,4.4,14.0,575.0,694.05,563.2
2016,2,18,11,0,776.0,134.0,4.4,14.0,600.0,696.13,563.72
2016,2,18,11,15,784.0,135.5,4.35,14.0,618.0,691.91,559.18
2016,2,18,11,30,792.0,137.0,4.3,14.0,636.0,684.71,552.37
2016,2,18,11,45,796.5,137.5,4.3,14.0,646.5,671.19,540.95
2016,2,18,12,0,801.0,138.0,4.3,14.0,657.0,654.83,527.27
2016,2,18,12,15,649.5,187.5,4.25,14.0,609.0,587.87,472.63
2016,2,18,12,30,498.0,237.0,4.2,14.0,561.0,522.29,419.16
2016,2,18,12,45,431.5,255.5,4.2,14.5,534.5,482.92,386.31
2016,2,18,13,0,365.0,274.0,4.2,15.0,508.0,444.66,354.33
2016,2,18,13,15,353.5,270.0,4.1,14.5,493.0,418.25,333.09
2016,2,18,13,30,342.0,266.0,4.0,14.0,478.0,391.85,311.59
2016,2,18,13,45,343.5,256.0,3.95,14.0,462.5,365.8,289.52
2016,2,18,14,0,345.0,246.0,3.9,14.0,447.0,339.09,266.56
2016,2,18,14,15,353.5,231.0,3.8,14.0,428.5,309.95,241.15
2016,2,18,14,30,362.0,216.0,3.7,14.0,410.0,279.74,214.49
2016,2,18,14,45,392.5,194.5,3.6,14.0,392.5,248.39,185.94
2016,2,18,15,0,423.0,173.0,3.5,14.0,375.0,209.48,151.25
2016,2,18,15,15,521.0,136.5,3.35,14.0,364.0,168.14,112.76
2016,2,18,15,30,619.0,100.0,3.2,14.0,353.0,116.06,69.78
2016,2,18,15,45,574.0,98.5,3.05,14.0,312.5,78.9,53.65
2016,2,18,16,0,529.0,97.0,2.9,14.0,272.0,68.97,56.06
2016,2,18,16,15,539.0,82.0,2.7,13.5,236.5,59.38,47.63
2016,2,18,16,30,549.0,67.0,2.5,13.0,201.0,49.36,38.66
2016,2,18,16,45,476.0,57.5,2.3,12.5,155.5,43.68,33.39
2016,2,18,17,0,403.0,48.0,2.1,12.0,110.0,37.8,27.72
2016,2,18,17,15,279.5,35.0,2.05,11.5,70.5,28.2,18.17
2016,2,18,17,30,156.0,22.0,2.0,11.0,31.0,17.4,0.0
2016,2,18,17,45,78.0,11.0,1.95,11.0,15.5,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,165.5,16.5,3.7,11.5,33.5,113.84,8.18
2016,2,19,7,30,331.0,33.0,3.9,12.0,67.0,230.35,177.61
2016,2,19,7,45,418.5,43.5,4.1,12.5,110.5,299.09,244.26
2016,2,19,8,0,506.0,54.0,4.3,13.0,154.0,372.86,309.64
2016,2,19,8,15,566.0,60.5,4.45,13.0,200.5,429.65,359.85
2016,2,19,8,30,626.0,67.0,4.6,13.0,247.0,487.92,409.69
2016,2,19,8,45,445.0,106.0,4.75,13.5,245.0,426.82,358.09
2016,2,19,9,0,264.0,145.0,4.9,14.0,243.0,348.99,291.42
2016,2,19,9,15,228.0,168.0,4.9,14.0,259.5,352.82,293.48
2016,2,19,9,30,192.0,191.0,4.9,14.0,276.0,343.86,284.81
2016,2,19,9,45,231.5,204.0,4.9,14.0,316.0,384.6,317.94
2016,2,19,10,0,271.0,217.0,4.9,14.0,356.0,435.1,358.16
2016,2,19,10,15,271.0,232.5,4.75,14.0,378.5,449.29,368.09
2016,2,19,10,30,271.0,248.0,4.6,14.0,401.0,462.12,376.97
2016,2,19,10,45,157.0,251.0,4.5,14.0,340.5,370.9,301.59
2016,2,19,11,0,43.0,254.0,4.4,14.0,280.0,281.88,227.28
2016,2,19,11,15,26.0,232.5,4.25,14.0,248.5,239.2,192.37
2016,2,19,11,30,9.0,211.0,4.1,14.0,217.0,205.43,164.45
2016,2,19,11,45,22.0,239.5,4.0,14.0,254.0,240.43,192.88
2016,2,19,12,0,35.0,268.0,3.9,14.0,291.0,278.55,223.38
2016,2,19,12,15,87.5,290.5,3.8,14.0,348.0,329.14,264.16
2016,2,19,12,30,140.0,313.0,3.7,14.0,405.0,378.68,303.27
2016,2,19,12,45,186.5,307.5,3.65,14.0,429.0,391.4,313.14
2016,2,19,13,0,233.0,302.0,3.6,14.0,453.0,400.81,320.16
2016,2,19,13,15,130.5,274.0,3.45,13.5,358.0,313.9,251.22
2016,2,19,13,30,28.0,246.0,3.3,13.0,263.0,237.19,190.17
2016,2,19,13,45,42.5,250.0,3.2,13.0,275.5,241.44,193.68
2016,2,19,14,0,57.0,254.0,3.1,13.0,288.0,245.53,196.69
2016,2,19,14,15,30.5,216.0,2.95,13.0,234.0,200.59,160.68
2016,2,19,14,30,4.0,178.0,2.8,13.0,180.0,161.94,129.94
2016,2,19,14,45,30.0,189.5,2.65,13.0,204.5,171.41,137.05
2016,2,19,15,0,56.0,201.0,2.5,13.0,229.0,180.17,143.23
2016,2,19,15,15,73.0,187.5,2.4,12.5,220.5,165.86,131.12
2016,2,19,15,30,90.0,174.0,2.3,12.0,212.0,149.66,118.03
2016,2,19,15,45,81.5,156.5,2.2,12.0,187.5,128.31,102.52
2016,2,19,16,0,73.0,139.0,2.1,12.0,163.0,112.23,94.84
2016,2,19,16,15,64.0,118.5,2.0,11.5,137.5,96.98,81.53
2016,2,19,16,30,55.0,98.0,1.9,11.0,112.0,81.35,67.6
2016,2,19,16,45,41.0,77.5,1.8,11.0,86.5,65.36,52.94
2016,2,19,17,0,27.0,57.0,1.7,11.0,61.0,49.01,37.77
2016,2,19,17,15,13.5,37.5,1.65,10.5,39.5,33.01,22.53
2016,2,19,17,30,0.0,18.0,1.6,10.0,18.0,16.7,0.91
2016,2,19,17,45,0.0,9.0,1.6,10.0,9.0,8.58,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,106.5,19.0,2.15,7.0,30.5,89.24,22.22
2016,2,20,7,30,213.0,38.0,2.1,7.0,61.0,178.74,140.83
2016,2,20,7,45,271.5,54.5,2.1,7.5,99.0,234.8,194.5
2016,2,20,8,0,330.0,71.0,2.1,8.0,137.0,294.17,247.43
2016,2,20,8,15,369.5,85.0,2.05,8.5,177.5,341.69,288.71
2016,2,20,8,30,409.0,99.0,2.0,9.0,218.0,390.27,329.28
2016,2,20,8,45,449.5,106.0,2.0,10.0,257.5,431.63,362.25
2016,2,20,9,0,490.0,113.0,2.0,11.0,297.0,473.35,394.34
2016,2,20,9,15,465.5,134.0,1.9,11.0,325.0,486.93,403.32
2016,2,20,9,30,441.0,155.0,1.8,11.0,353.0,497.4,409.66
2016,2,20,9,45,509.5,151.5,1.75,11.5,399.0,543.54,444.62
2016,2,20,10,0,578.0,148.0,1.7,12.0,445.0,593.67,481.32
2016,2,20,10,15,711.5,125.0,1.6,12.0,513.0,664.07,533.99
2016,2,20,10,30,845.0,102.0,1.5,12.0,581.0,729.48,580.59
2016,2,20,10,45,494.0,193.5,1.4,12.5,477.0,568.75,453.57
2016,2,20,11,0,143.0,285.0,1.3,13.0,373.0,392.68,312.28
2016,2,20,11,15,341.0,250.0,1.15,13.0,466.0,496.4,395.38
2016,2,20,11,30,539.0,215.0,1.0,13.0,559.0,594.49,468.48
2016,2,20,11,45,470.0,243.5,0.9,13.5,547.0,563.17,440.62
2016,2,20,12,0,401.0,272.0,0.8,14.0,535.0,527.25,411.02
2016,2,20,12,15,440.5,260.0,0.75,14.0,550.0,530.43,413.0
2016,2,20,12,30,480.0,248.0,0.7,14.0,565.0,525.99,408.8
2016,2,20,12,45,535.0,224.5,0.7,14.0,575.0,516.26,401.17
2016,2,20,13,0,590.0,201.0,0.7,14.0,585.0,502.08,389.76
2016,2,20,13,15,743.0,147.5,0.7,14.0,621.0,505.3,390.72
2016,2,20,13,30,896.0,94.0,0.7,14.0,657.0,498.64,382.49
2016,2,20,13,45,888.5,92.5,0.75,14.5,635.5,456.24,346.59
2016,2,20,14,0,881.0,91.0,0.8,15.0,614.0,412.51,309.02
2016,2,20,14,15,870.0,89.5,0.85,15.0,585.0,362.71,266.47
2016,2,20,14,30,859.0,88.0,0.9,15.0,556.0,315.63,225.06
2016,2,20,14,45,847.0,84.5,0.95,15.0,521.5,266.27,181.47
2016,2,20,15,0,835.0,81.0,1.0,15.0,487.0,216.94,138.47
2016,2,20,15,15,813.5,78.0,1.0,14.5,446.5,167.03,97.93
2016,2,20,15,30,792.0,75.0,1.0,14.0,406.0,118.56,63.94
2016,2,20,15,45,765.5,70.5,1.05,14.0,361.0,70.4,40.63
2016,2,20,16,0,739.0,66.0,1.1,14.0,316.0,48.44,37.81
2016,2,20,16,15,694.5,61.0,1.15,13.5,268.0,46.08,35.81
2016,2,20,16,30,650.0,56.0,1.2,13.0,220.0,39.84,30.21
2016,2,20,16,45,582.5,49.0,1.3,12.5,172.0,35.96,26.6
2016,2,20,17,0,515.0,42.0,1.4,12.0,124.0,31.98,22.7
2016,2,20,17,15,395.5,32.0,1.45,11.5,81.5,25.05,15.82
2016,2,20,17,30,276.0,22.0,1.5,11.0,39.0,17.8,3.18
2016,2,20,17,45,138.0,11.0,1.6,11.0,19.5,10.48,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.5,1.85,8.5,40.0,138.9,56.11
2016,2,21,7,30,423.0,33.0,1.9,9.0,80.0,279.5,221.35
2016,2,21,7,45,517.0,41.0,1.95,10.0,127.5,352.67,289.47
2016,2,21,8,0,611.0,49.0,2.0,11.0,175.0,431.01,356.85
2016,2,21,8,15,667.0,54.5,2.0,11.0,224.5,483.69,402.37
2016,2,21,8,30,723.0,60.0,2.0,11.0,274.0,541.97,450.3
2016,2,21,8,45,763.0,63.5,2.0,11.5,322.5,587.86,485.91
2016,2,21,9,0,803.0,67.0,2.0,12.0,371.0,632.88,519.54
2016,2,21,9,15,828.5,70.0,1.95,12.5,415.5,666.07,542.27
2016,2,21,9,30,854.0,73.0,1.9,13.0,460.0,697.15,562.6
2016,2,21,9,45,874.0,74.5,1.9,13.5,500.0,715.21,573.31
2016,2,21,10,0,894.0,76.0,1.9,14.0,540.0,735.63,585.75
2016,2,21,10,15,906.5,77.5,1.85,14.0,573.0,747.73,592.73
2016,2,21,10,30,919.0,79.0,1.8,14.0,606.0,756.68,597.55
2016,2,21,10,45,928.5,80.5,1.75,14.5,632.0,760.18,597.46
2016,2,21,11,0,938.0,82.0,1.7,15.0,658.0,760.31,595.14
2016,2,21,11,15,943.5,82.5,1.65,15.0,676.5,753.12,588.87
2016,2,21,11,30,949.0,83.0,1.6,15.0,695.0,742.57,580.42
2016,2,21,11,45,951.5,83.5,1.6,15.5,705.0,726.66,567.31
2016,2,21,12,0,954.0,84.0,1.6,16.0,715.0,707.53,551.27
2016,2,21,12,15,954.5,84.0,1.65,16.0,717.5,683.48,532.95
2016,2,21,12,30,955.0,84.0,1.7,16.0,720.0,656.47,512.12
2016,2,21,12,45,952.0,84.5,1.8,16.0,713.5,625.09,487.9
2016,2,21,13,0,949.0,85.0,1.9,16.0,707.0,591.18,461.13
2016,2,21,13,15,944.0,84.5,1.95,16.0,692.5,552.96,430.13
2016,2,21,13,30,939.0,84.0,2.0,16.0,678.0,512.7,396.73
2016,2,21,13,45,928.0,84.0,2.15,16.0,655.0,468.52,359.72
2016,2,21,14,0,917.0,84.0,2.3,16.0,632.0,423.17,320.65
2016,2,21,14,15,905.0,82.5,2.4,16.0,602.0,375.23,278.44
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,326.7,234.94
2016,2,21,14,45,734.5,110.5,2.6,16.0,497.0,260.77,182.35
2016,2,21,15,0,576.0,140.0,2.7,16.0,422.0,216.7,149.61
2016,2,21,15,15,624.5,115.0,2.7,15.5,398.0,170.06,108.79
2016,2,21,15,30,673.0,90.0,2.7,15.0,374.0,118.72,68.09
2016,2,21,15,45,710.0,78.5,2.7,14.5,348.5,72.81,42.27
2016,2,21,16,0,747.0,67.0,2.7,14.0,323.0,49.12,38.38
2016,2,21,16,15,701.0,62.0,2.7,13.5,274.0,46.78,36.4
2016,2,21,16,30,655.0,57.0,2.7,13.0,225.0,40.48,30.77
2016,2,21,16,45,584.5,50.0,2.7,12.5,176.5,36.64,27.19
2016,2,21,17,0,514.0,43.0,2.7,12.0,128.0,32.68,23.34
2016,2,21,17,15,394.0,33.0,2.65,11.5,84.5,25.79,16.55
2016,2,21,17,30,274.0,23.0,2.6,11.0,41.0,18.6,5.06
2016,2,21,17,45,137.0,11.5,2.6,11.0,20.5,10.96,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
