Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,10.5,42.5,148.96,74.88
2016,2,22,7,30,461.0,32.0,1.9,11.0,85.0,299.35,237.0
2016,2,22,7,45,547.0,39.5,1.95,11.5,133.0,364.29,298.01
2016,2,22,8,0,633.0,47.0,2.0,12.0,181.0,439.53,363.03
2016,2,22,8,15,686.0,52.0,2.0,12.0,230.5,495.31,410.56
2016,2,22,8,30,739.0,57.0,2.0,12.0,280.0,551.78,456.67
2016,2,22,8,45,773.5,61.0,2.05,12.5,327.5,595.16,490.24
2016,2,22,9,0,808.0,65.0,2.1,13.0,375.0,637.45,521.8
2016,2,22,9,15,620.0,113.0,2.1,13.5,367.0,578.63,472.21
2016,2,22,9,30,432.0,161.0,2.1,14.0,359.0,501.72,408.71
2016,2,22,9,45,662.0,118.0,2.15,14.5,450.5,625.05,505.79
2016,2,22,10,0,892.0,75.0,2.2,15.0,542.0,736.97,587.36
2016,2,22,10,15,742.5,121.5,2.2,15.0,526.5,689.04,549.52
2016,2,22,10,30,593.0,168.0,2.2,15.0,511.0,627.18,500.3
2016,2,22,10,45,640.0,161.0,2.2,15.5,545.5,648.66,515.55
2016,2,22,11,0,687.0,154.0,2.2,16.0,580.0,667.14,527.71
2016,2,22,11,15,816.5,119.0,2.15,16.0,639.0,709.58,559.35
2016,2,22,11,30,946.0,84.0,2.1,16.0,698.0,745.56,584.7
2016,2,22,11,45,948.0,85.0,2.1,16.5,708.5,729.83,571.33
2016,2,22,12,0,950.0,86.0,2.1,17.0,719.0,710.89,555.31
2016,2,22,12,15,951.0,86.0,2.1,17.0,721.5,687.17,536.72
2016,2,22,12,30,952.0,86.0,2.1,17.0,724.0,660.47,515.67
2016,2,22,12,45,946.5,87.5,2.15,17.5,717.0,628.63,489.74
2016,2,22,13,0,941.0,89.0,2.2,18.0,710.0,594.38,461.56
2016,2,22,13,15,937.5,88.5,2.2,18.0,696.5,557.06,431.16
2016,2,22,13,30,934.0,88.0,2.2,18.0,683.0,517.6,398.37
2016,2,22,13,45,789.5,124.5,2.2,18.0,616.0,447.42,342.45
2016,2,22,14,0,645.0,161.0,2.2,18.0,549.0,384.97,292.69
2016,2,22,14,15,607.0,164.0,2.1,17.5,515.5,342.49,257.34
2016,2,22,14,30,569.0,167.0,2.0,17.0,482.0,301.71,223.04
2016,2,22,14,45,589.0,149.0,1.95,17.0,457.5,261.04,186.71
2016,2,22,15,0,609.0,131.0,1.9,17.0,433.0,217.22,147.88
2016,2,22,15,15,669.5,104.5,1.75,16.5,410.5,169.76,105.86
2016,2,22,15,30,730.0,78.0,1.6,16.0,388.0,120.9,66.81
2016,2,22,15,45,686.5,79.5,1.45,16.0,346.0,75.09,43.14
2016,2,22,16,0,643.0,81.0,1.3,16.0,304.0,54.85,43.13
2016,2,22,16,15,605.0,73.5,1.3,15.5,259.0,51.27,40.1
2016,2,22,16,30,567.0,66.0,1.3,15.0,214.0,47.56,36.83
2016,2,22,16,45,498.5,58.5,1.3,14.5,168.5,43.65,33.22
2016,2,22,17,0,430.0,51.0,1.3,14.0,123.0,39.68,29.34
2016,2,22,17,15,334.0,38.0,1.35,13.5,82.5,30.26,20.33
2016,2,22,17,30,238.0,25.0,1.4,13.0,42.0,20.35,7.25
2016,2,22,17,45,119.0,12.5,1.45,13.0,21.0,11.91,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,1.5,10.0,10.0,9.53,0.0
2016,2,23,7,15,107.0,26.0,1.55,10.5,39.0,95.85,53.53
2016,2,23,7,30,214.0,42.0,1.6,11.0,68.0,186.35,147.92
2016,2,23,7,45,260.5,59.0,1.65,11.5,105.0,237.54,194.87
2016,2,23,8,0,307.0,76.0,1.7,12.0,142.0,291.09,241.64
2016,2,23,8,15,335.0,91.5,1.8,12.0,180.5,333.35,278.16
2016,2,23,8,30,363.0,107.0,1.9,12.0,219.0,375.99,313.85
2016,2,23,8,45,389.0,119.5,2.0,12.5,256.0,413.79,344.09
2016,2,23,9,0,415.0,132.0,2.1,13.0,293.0,451.29,373.25
2016,2,23,9,15,440.5,144.0,2.1,13.0,332.5,487.22,400.91
2016,2,23,9,30,466.0,156.0,2.1,13.0,372.0,522.17,427.27
2016,2,23,9,45,685.0,118.0,2.1,13.5,464.5,644.61,522.18
2016,2,23,10,0,904.0,80.0,2.1,14.0,557.0,755.41,601.96
2016,2,23,10,15,916.5,81.5,1.95,14.5,590.5,767.54,606.15
2016,2,23,10,30,929.0,83.0,1.8,15.0,624.0,776.47,608.9
2016,2,23,10,45,937.5,84.5,1.7,15.5,650.5,779.16,607.68
2016,2,23,11,0,946.0,86.0,1.6,16.0,677.0,778.45,604.21
2016,2,23,11,15,951.5,87.0,1.55,16.0,695.5,771.62,598.22
2016,2,23,11,30,957.0,88.0,1.5,16.0,714.0,761.37,590.03
2016,2,23,11,45,957.5,89.0,1.45,16.5,724.0,744.32,576.02
2016,2,23,12,0,958.0,90.0,1.4,17.0,734.0,724.09,558.93
2016,2,23,12,15,958.0,90.5,1.3,17.0,735.5,699.93,539.51
2016,2,23,12,30,958.0,91.0,1.2,17.0,737.0,672.8,517.74
2016,2,23,12,45,953.0,91.5,1.2,17.5,730.0,639.94,491.54
2016,2,23,13,0,948.0,92.0,1.2,18.0,723.0,604.66,463.16
2016,2,23,13,15,943.0,91.5,1.1,18.0,708.0,566.21,432.04
2016,2,23,13,30,938.0,91.0,1.0,18.0,693.0,525.73,398.75
2016,2,23,13,45,928.0,90.5,0.95,18.5,670.0,481.26,361.4
2016,2,23,14,0,918.0,90.0,0.9,19.0,647.0,435.54,322.35
2016,2,23,14,15,907.0,88.5,0.85,19.0,617.0,387.6,281.42
2016,2,23,14,30,896.0,87.0,0.8,19.0,587.0,338.98,239.18
2016,2,23,14,45,707.5,123.5,0.75,19.0,503.5,270.16,186.85
2016,2,23,15,0,519.0,160.0,0.7,19.0,420.0,225.31,155.65
2016,2,23,15,15,583.0,129.5,0.65,18.5,398.5,180.43,116.64
2016,2,23,15,30,647.0,99.0,0.6,18.0,377.0,127.97,74.62
2016,2,23,15,45,601.0,99.0,0.55,18.0,335.5,89.51,55.45
2016,2,23,16,0,555.0,99.0,0.5,18.0,294.0,69.03,55.11
2016,2,23,16,15,521.0,88.5,0.55,17.5,250.5,63.44,50.42
2016,2,23,16,30,487.0,78.0,0.6,17.0,207.0,57.6,45.34
2016,2,23,16,45,421.5,67.5,0.7,16.5,162.5,50.19,38.71
2016,2,23,17,0,356.0,57.0,0.8,16.0,118.0,43.3,32.3
2016,2,23,17,15,270.0,42.0,0.9,15.5,79.0,32.48,22.16
2016,2,23,17,30,184.0,27.0,1.0,15.0,40.0,21.23,8.73
2016,2,23,17,45,92.0,13.5,1.1,15.0,20.0,12.87,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.0,5.5,1.1,10.5,6.5,0.0,0.0
2016,2,24,7,0,84.0,11.0,1.1,11.0,13.0,47.38,0.0
2016,2,24,7,15,220.5,25.0,1.2,11.0,48.5,161.34,101.86
2016,2,24,7,30,357.0,39.0,1.3,11.0,84.0,257.78,205.97
2016,2,24,7,45,448.0,48.5,1.4,11.5,130.0,330.59,271.08
2016,2,24,8,0,539.0,58.0,1.5,12.0,176.0,408.29,337.29
2016,2,24,8,15,594.5,64.5,1.45,12.0,224.5,464.65,384.35
2016,2,24,8,30,650.0,71.0,1.4,12.0,273.0,522.18,430.43
2016,2,24,8,45,693.0,74.5,1.4,12.5,320.5,568.35,465.53
2016,2,24,9,0,736.0,78.0,1.4,13.0,368.0,610.93,496.82
2016,2,24,9,15,546.5,129.0,1.3,13.5,358.0,546.05,442.16
2016,2,24,9,30,357.0,180.0,1.2,14.0,348.0,462.45,373.52
2016,2,24,9,45,594.5,134.5,1.2,15.0,440.0,600.34,479.82
2016,2,24,10,0,832.0,89.0,1.2,16.0,532.0,722.02,565.95
2016,2,24,10,15,845.5,91.0,1.15,16.0,564.5,734.89,571.95
2016,2,24,10,30,859.0,93.0,1.1,16.0,597.0,744.72,577.08
2016,2,24,10,45,868.0,94.5,1.1,16.5,622.5,747.52,576.93
2016,2,24,11,0,877.0,96.0,1.1,17.0,648.0,743.33,572.1
2016,2,24,11,15,883.0,97.0,1.05,17.0,666.0,737.4,566.76
2016,2,24,11,30,889.0,98.0,1.0,17.0,684.0,728.28,559.35
2016,2,24,11,45,891.0,99.0,1.0,17.5,693.5,713.23,547.08
2016,2,24,12,0,893.0,100.0,1.0,18.0,703.0,695.15,532.27
2016,2,24,12,15,893.0,100.0,0.95,18.0,705.0,671.85,514.12
2016,2,24,12,30,893.0,100.0,0.9,18.0,707.0,645.79,493.83
2016,2,24,12,45,891.0,99.5,0.85,18.5,700.5,615.45,469.3
2016,2,24,13,0,889.0,99.0,0.8,19.0,694.0,582.72,442.73
2016,2,24,13,15,884.0,98.0,0.75,19.0,680.0,545.74,413.45
2016,2,24,13,30,879.0,97.0,0.7,19.0,666.0,506.89,382.16
2016,2,24,13,45,871.5,96.0,0.7,19.0,644.0,465.27,348.41
2016,2,24,14,0,864.0,95.0,0.7,19.0,622.0,419.1,310.38
2016,2,24,14,15,852.5,93.0,0.7,19.0,593.0,372.29,270.9
2016,2,24,14,30,841.0,91.0,0.7,19.0,564.0,325.03,230.2
2016,2,24,14,45,824.0,89.0,0.7,19.0,528.5,276.17,187.97
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,227.86,146.51
2016,2,24,15,15,698.0,101.0,0.7,18.5,431.5,175.52,107.8
2016,2,24,15,30,589.0,115.0,0.7,18.0,370.0,137.74,84.59
2016,2,24,15,45,555.5,109.5,0.7,18.0,329.5,98.24,62.83
2016,2,24,16,0,522.0,104.0,0.7,18.0,289.0,72.51,58.12
2016,2,24,16,15,566.5,83.0,0.8,17.5,257.5,58.55,46.14
2016,2,24,16,30,611.0,62.0,0.9,17.0,226.0,43.9,33.31
2016,2,24,16,45,544.0,54.5,1.0,16.5,178.5,39.83,29.63
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,35.62,25.64
2016,2,24,17,15,369.5,36.0,1.2,15.5,88.5,27.99,18.4
2016,2,24,17,30,262.0,25.0,1.3,15.0,46.0,19.99,8.64
2016,2,24,17,45,131.0,12.5,1.4,14.5,23.0,11.91,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,12.0,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,12.0,14.0,43.36,0.0
2016,2,25,7,15,197.0,27.5,0.85,12.0,49.5,154.4,103.16
2016,2,25,7,30,322.0,43.0,0.9,12.0,85.0,245.26,195.66
2016,2,25,7,45,400.5,54.5,0.95,12.5,129.5,312.89,255.3
2016,2,25,8,0,479.0,66.0,1.0,13.0,174.0,384.59,315.7
2016,2,25,8,15,535.5,74.0,0.95,13.5,221.0,442.12,362.21
2016,2,25,8,30,592.0,82.0,0.9,14.0,268.0,500.88,407.6
2016,2,25,8,45,629.5,88.0,0.9,14.5,314.0,545.36,440.62
2016,2,25,9,0,667.0,94.0,0.9,15.0,360.0,589.21,472.08
2016,2,25,9,15,695.0,98.5,0.9,15.5,402.5,623.58,495.6
2016,2,25,9,30,723.0,103.0,0.9,16.0,445.0,656.27,517.34
2016,2,25,9,45,748.0,104.5,0.9,16.5,483.5,681.29,532.91
2016,2,25,10,0,773.0,106.0,0.9,17.0,522.0,701.3,544.62
2016,2,25,10,15,787.5,108.5,0.9,17.5,554.0,715.17,551.99
2016,2,25,10,30,802.0,111.0,0.9,18.0,586.0,726.14,557.42
2016,2,25,10,45,600.5,185.0,0.95,18.5,549.0,652.67,501.19
2016,2,25,11,0,399.0,259.0,1.0,19.0,512.0,562.57,432.49
2016,2,25,11,15,474.5,239.5,0.95,19.0,549.0,596.18,457.6
2016,2,25,11,30,550.0,220.0,0.9,19.0,586.0,618.76,473.36
2016,2,25,11,45,553.5,222.5,0.85,19.5,595.0,609.8,464.55
2016,2,25,12,0,557.0,225.0,0.8,20.0,604.0,598.73,454.58
2016,2,25,12,15,706.5,169.0,0.75,20.0,651.0,625.26,474.07
2016,2,25,12,30,856.0,113.0,0.7,20.0,698.0,639.97,484.06
2016,2,25,12,45,864.0,108.0,0.65,20.5,695.0,611.31,460.74
2016,2,25,13,0,872.0,103.0,0.6,21.0,692.0,580.52,436.02
2016,2,25,13,15,868.0,102.5,0.55,21.0,678.0,544.99,408.17
2016,2,25,13,30,864.0,102.0,0.5,21.0,664.0,505.58,376.98
2016,2,25,13,45,853.5,102.0,0.45,21.0,642.5,463.42,343.06
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,420.26,307.58
2016,2,25,14,15,832.0,100.0,0.4,21.0,592.5,374.39,269.58
2016,2,25,14,30,821.0,98.0,0.4,21.0,564.0,328.07,230.39
2016,2,25,14,45,800.5,97.5,0.4,21.0,528.0,280.43,189.97
2016,2,25,15,0,780.0,97.0,0.4,21.0,492.0,233.72,150.58
2016,2,25,15,15,757.5,93.5,0.5,20.5,451.5,185.33,111.98
2016,2,25,15,30,735.0,90.0,0.6,20.0,411.0,133.54,74.25
2016,2,25,15,45,702.5,85.5,0.75,19.5,366.5,87.05,48.66
2016,2,25,16,0,670.0,81.0,0.9,19.0,322.0,54.21,42.0
2016,2,25,16,15,625.5,75.0,0.95,18.5,274.5,51.85,40.11
2016,2,25,16,30,581.0,69.0,1.0,18.0,227.0,49.44,38.04
2016,2,25,16,45,524.0,59.5,1.1,17.5,180.5,43.9,33.08
2016,2,25,17,0,467.0,50.0,1.2,17.0,134.0,38.11,27.72
2016,2,25,17,15,362.0,38.5,1.2,16.5,91.0,30.12,20.2
2016,2,25,17,30,257.0,27.0,1.2,16.0,48.0,21.74,10.47
2016,2,25,17,45,128.5,13.5,1.25,15.5,24.0,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,45.0,7.0,0.85,12.5,8.5,0.0,0.0
2016,2,26,7,0,90.0,14.0,0.9,13.0,17.0,53.63,0.0
2016,2,26,7,15,217.0,29.0,1.0,13.0,53.5,168.57,117.71
2016,2,26,7,30,344.0,44.0,1.1,13.0,90.0,259.49,207.33
2016,2,26,7,45,424.5,54.5,1.2,13.5,135.5,328.33,267.79
2016,2,26,8,0,505.0,65.0,1.3,14.0,181.0,401.21,329.15
2016,2,26,8,15,324.0,99.0,1.35,14.0,180.0,339.89,280.13
2016,2,26,8,30,143.0,133.0,1.4,14.0,179.0,249.18,205.11
2016,2,26,8,45,156.5,151.5,1.5,14.5,209.0,279.77,230.16
2016,2,26,9,0,170.0,170.0,1.6,15.0,239.0,310.28,254.05
2016,2,26,9,15,222.0,184.5,1.6,15.0,284.5,363.03,296.22
2016,2,26,9,30,274.0,199.0,1.6,15.0,330.0,427.43,346.26
2016,2,26,9,45,385.5,192.5,1.65,15.5,393.0,500.75,403.02
2016,2,26,10,0,497.0,186.0,1.7,16.0,456.0,586.51,467.12
2016,2,26,10,15,482.0,203.0,1.7,16.0,477.5,591.96,468.93
2016,2,26,10,30,467.0,220.0,1.7,16.0,499.0,595.06,469.69
2016,2,26,10,45,510.0,214.0,1.7,16.5,530.0,615.07,483.39
2016,2,26,11,0,553.0,208.0,1.7,17.0,561.0,632.8,495.09
2016,2,26,11,15,463.0,246.5,1.7,17.0,548.0,596.95,465.93
2016,2,26,11,30,373.0,285.0,1.7,17.0,535.0,554.14,432.19
2016,2,26,11,45,422.0,273.5,1.75,17.5,560.0,571.14,444.52
2016,2,26,12,0,471.0,262.0,1.8,18.0,585.0,579.15,449.7
2016,2,26,12,15,668.0,187.5,1.85,18.0,647.0,621.13,482.79
2016,2,26,12,30,865.0,113.0,1.9,18.0,709.0,648.9,504.24
2016,2,26,12,45,863.5,112.0,2.0,18.0,702.5,618.24,480.44
2016,2,26,13,0,862.0,111.0,2.1,18.0,696.0,585.25,454.78
2016,2,26,13,15,855.5,110.0,2.15,17.5,681.0,547.48,425.47
2016,2,26,13,30,849.0,109.0,2.2,17.0,666.0,508.05,394.03
2016,2,26,13,45,564.5,193.5,2.3,17.0,558.5,418.25,323.9
2016,2,26,14,0,280.0,278.0,2.4,17.0,451.0,350.6,272.23
2016,2,26,14,15,544.5,189.0,2.45,17.0,506.5,349.87,266.21
2016,2,26,14,30,809.0,100.0,2.5,17.0,562.0,329.01,240.1
2016,2,26,14,45,797.0,95.5,2.6,17.0,527.5,280.52,196.83
2016,2,26,15,0,785.0,91.0,2.7,17.0,493.0,232.18,154.04
2016,2,26,15,15,762.5,88.0,2.7,16.5,452.5,183.88,113.56
2016,2,26,15,30,740.0,85.0,2.7,16.0,412.0,137.22,78.42
2016,2,26,15,45,712.5,80.0,2.7,15.5,367.5,85.57,47.07
2016,2,26,16,0,685.0,75.0,2.7,15.0,323.0,49.45,38.48
2016,2,26,16,15,641.0,69.5,2.55,14.5,276.0,47.3,36.72
2016,2,26,16,30,597.0,64.0,2.4,14.0,229.0,45.1,34.81
2016,2,26,16,45,532.0,57.0,2.3,14.0,182.0,41.54,31.48
2016,2,26,17,0,467.0,50.0,2.2,14.0,135.0,37.89,27.92
2016,2,26,17,15,361.0,39.0,2.05,13.5,92.5,30.38,20.77
2016,2,26,17,30,255.0,28.0,1.9,13.0,50.0,22.52,11.74
2016,2,26,17,45,127.5,14.0,1.8,13.0,25.0,13.34,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,25.98,0.0
2016,2,27,7,15,219.5,30.5,1.5,11.5,61.0,172.42,125.46
2016,2,27,7,30,439.0,39.0,1.5,12.0,100.0,306.21,247.0
2016,2,27,7,45,521.5,46.5,1.55,12.5,148.0,375.74,308.25
2016,2,27,8,0,604.0,54.0,1.6,13.0,196.0,449.47,370.36
2016,2,27,8,15,654.5,59.5,1.55,13.0,245.0,503.98,415.2
2016,2,27,8,30,705.0,65.0,1.5,13.0,294.0,556.0,456.37
2016,2,27,8,45,740.0,68.5,1.5,13.5,341.0,599.13,488.51
2016,2,27,9,0,775.0,72.0,1.5,14.0,388.0,641.22,518.18
2016,2,27,9,15,799.0,75.0,1.4,14.5,432.0,673.44,538.61
2016,2,27,9,30,823.0,78.0,1.3,15.0,476.0,703.58,556.97
2016,2,27,9,45,839.0,81.0,1.2,15.5,514.0,725.43,568.91
2016,2,27,10,0,855.0,84.0,1.1,16.0,552.0,744.51,578.69
2016,2,27,10,15,867.5,85.5,1.05,16.0,584.5,751.49,581.56
2016,2,27,10,30,880.0,87.0,1.0,16.0,617.0,760.47,586.03
2016,2,27,10,45,888.5,88.5,0.95,16.5,642.5,763.28,585.18
2016,2,27,11,0,897.0,90.0,0.9,17.0,668.0,762.85,582.28
2016,2,27,11,15,750.0,148.0,0.9,17.0,640.0,710.65,544.3
2016,2,27,11,30,603.0,206.0,0.9,17.0,612.0,649.94,498.51
2016,2,27,11,45,588.5,215.0,0.95,17.0,616.0,631.26,485.32
2016,2,27,12,0,574.0,224.0,1.0,17.0,620.0,613.76,472.27
2016,2,27,12,15,599.5,216.0,1.0,17.0,630.5,604.4,465.16
2016,2,27,12,30,625.0,208.0,1.0,17.0,641.0,593.95,456.92
2016,2,27,12,45,573.5,224.0,1.0,17.0,619.0,553.38,425.93
2016,2,27,13,0,522.0,240.0,1.0,17.0,597.0,515.75,397.05
2016,2,27,13,15,481.0,250.5,1.0,17.0,574.5,480.29,369.61
2016,2,27,13,30,440.0,261.0,1.0,17.0,552.0,446.31,343.02
2016,2,27,13,45,439.5,252.5,1.05,17.0,535.0,415.89,319.07
2016,2,27,14,0,439.0,244.0,1.1,17.0,518.0,384.78,293.97
2016,2,27,14,15,643.5,169.0,1.1,17.0,550.0,370.26,277.51
2016,2,27,14,30,848.0,94.0,1.1,17.0,582.0,338.48,244.41
2016,2,27,14,45,837.0,90.0,1.1,17.0,547.0,288.75,200.59
2016,2,27,15,0,826.0,86.0,1.1,17.0,512.0,239.01,156.96
2016,2,27,15,15,651.0,115.5,1.1,16.5,435.0,186.87,120.16
2016,2,27,15,30,476.0,145.0,1.1,16.0,358.0,155.43,103.72
2016,2,27,15,45,606.0,107.5,1.1,16.0,349.0,104.26,64.55
2016,2,27,16,0,736.0,70.0,1.1,16.0,340.0,50.4,39.14
2016,2,27,16,15,694.0,65.5,1.15,15.5,291.5,48.62,37.75
2016,2,27,16,30,652.0,61.0,1.2,15.0,243.0,42.62,32.48
2016,2,27,16,45,594.5,54.0,1.25,14.5,195.0,38.95,29.16
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,35.15,25.55
2016,2,27,17,15,430.5,37.5,1.35,13.5,102.0,28.9,19.56
2016,2,27,17,30,324.0,28.0,1.4,13.0,57.0,22.39,12.07
2016,2,27,17,45,162.0,14.0,1.5,13.0,28.5,13.34,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,10.5,6.5,6.2,0.0
2016,2,28,7,0,0.0,13.0,2.0,11.0,13.0,12.06,0.0
2016,2,28,7,15,14.5,32.0,2.0,11.5,34.0,45.08,29.69
2016,2,28,7,30,29.0,51.0,2.0,12.0,55.0,74.9,57.45
2016,2,28,7,45,42.5,72.5,2.05,12.5,81.0,107.57,86.23
2016,2,28,8,0,56.0,94.0,2.1,13.0,107.0,140.03,114.4
2016,2,28,8,15,64.5,115.0,2.1,13.0,133.5,168.74,139.01
2016,2,28,8,30,73.0,136.0,2.1,13.0,160.0,197.39,163.05
2016,2,28,8,45,81.0,155.0,2.1,13.5,185.5,223.06,183.83
2016,2,28,9,0,89.0,174.0,2.1,14.0,211.0,248.72,204.15
2016,2,28,9,15,58.5,181.5,2.05,14.0,207.0,232.85,189.85
2016,2,28,9,30,28.0,189.0,2.0,14.0,203.0,216.41,175.13
2016,2,28,9,45,136.0,216.5,1.95,14.5,291.5,335.24,272.34
2016,2,28,10,0,244.0,244.0,1.9,15.0,380.0,454.75,365.5
2016,2,28,10,15,199.0,263.5,1.85,15.0,378.0,428.91,342.93
2016,2,28,10,30,154.0,283.0,1.8,15.0,376.0,412.24,328.19
2016,2,28,10,45,224.0,287.5,1.8,15.5,429.5,464.78,368.68
2016,2,28,11,0,294.0,292.0,1.8,16.0,483.0,524.11,412.73
2016,2,28,11,15,357.5,284.5,1.8,16.0,522.5,555.06,435.89
2016,2,28,11,30,421.0,277.0,1.8,16.0,562.0,589.73,461.49
2016,2,28,11,45,423.0,282.0,1.85,16.5,572.0,583.55,455.29
2016,2,28,12,0,425.0,287.0,1.9,17.0,582.0,575.65,448.14
2016,2,28,12,15,271.5,310.5,1.95,17.0,499.5,478.69,373.64
2016,2,28,12,30,118.0,334.0,2.0,17.0,417.0,389.56,304.22
2016,2,28,12,45,176.5,330.0,2.05,17.0,452.5,412.8,322.97
2016,2,28,13,0,235.0,326.0,2.1,17.0,488.0,431.88,337.5
2016,2,28,13,15,417.0,264.5,2.1,17.0,544.5,460.87,359.94
2016,2,28,13,30,599.0,203.0,2.1,17.0,601.0,475.55,369.73
2016,2,28,13,45,399.0,248.5,2.1,17.0,510.0,396.04,307.46
2016,2,28,14,0,199.0,294.0,2.1,17.0,419.0,335.77,261.27
2016,2,28,14,15,334.5,252.0,2.05,16.5,451.0,333.7,257.32
2016,2,28,14,30,470.0,210.0,2.0,16.0,483.0,318.34,240.61
2016,2,28,14,45,246.0,203.5,2.0,16.0,346.0,231.86,176.34
2016,2,28,15,0,22.0,197.0,2.0,16.0,209.0,179.1,141.53
2016,2,28,15,15,122.5,193.5,1.95,16.0,250.0,177.35,136.12
2016,2,28,15,30,223.0,190.0,1.9,16.0,291.0,174.57,130.12
2016,2,28,15,45,180.5,172.0,1.9,16.0,248.0,143.33,108.91
2016,2,28,16,0,138.0,154.0,1.9,16.0,205.0,117.74,98.0
2016,2,28,16,15,122.0,135.0,1.85,15.5,176.0,104.63,86.94
2016,2,28,16,30,106.0,116.0,1.8,15.0,147.0,91.11,75.26
2016,2,28,16,45,92.0,94.5,1.75,14.5,117.5,75.56,61.5
2016,2,28,17,0,78.0,73.0,1.7,14.0,88.0,59.52,47.02
2016,2,28,17,15,51.5,52.5,1.8,13.5,61.0,43.69,32.45
2016,2,28,17,30,25.0,32.0,1.9,13.0,34.0,28.35,17.18
2016,2,28,17,45,12.5,16.0,2.0,13.0,17.0,14.59,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,10.5,13.5,47.4,0.0
2016,2,29,7,0,182.0,18.0,1.4,11.0,27.0,125.57,10.13
2016,2,29,7,15,313.0,30.0,1.45,11.0,67.5,222.93,172.51
2016,2,29,7,30,444.0,42.0,1.5,11.0,108.0,318.5,260.01
2016,2,29,7,45,532.0,48.5,1.55,11.5,157.5,391.36,323.54
2016,2,29,8,0,620.0,55.0,1.6,12.0,207.0,468.66,388.1
2016,2,29,8,15,669.0,60.5,1.55,12.5,256.5,519.8,429.12
2016,2,29,8,30,718.0,66.0,1.5,13.0,306.0,575.66,471.84
2016,2,29,8,45,374.0,114.0,1.5,13.5,240.0,408.71,336.46
2016,2,29,9,0,30.0,162.0,1.5,14.0,174.0,192.17,155.33
2016,2,29,9,15,48.5,185.5,1.5,14.5,208.5,230.11,186.64
2016,2,29,9,30,67.0,209.0,1.5,15.0,243.0,268.04,216.48
2016,2,29,9,45,95.5,231.0,1.5,16.0,282.5,311.57,249.97
2016,2,29,10,0,124.0,253.0,1.5,17.0,322.0,365.16,290.25
2016,2,29,10,15,241.0,254.5,1.45,17.0,399.0,462.53,365.93
2016,2,29,10,30,358.0,256.0,1.4,17.0,476.0,548.96,430.83
2016,2,29,10,45,626.0,175.0,1.35,17.5,577.5,675.14,525.05
2016,2,29,11,0,894.0,94.0,1.3,18.0,679.0,776.22,594.77
2016,2,29,11,15,900.0,95.0,1.3,18.0,697.0,770.03,588.67
2016,2,29,11,30,906.0,96.0,1.3,18.0,715.0,760.57,581.67
2016,2,29,11,45,915.0,93.5,1.3,18.0,726.0,746.39,571.54
2016,2,29,12,0,924.0,91.0,1.3,18.0,737.0,728.92,559.27
2016,2,29,12,15,925.0,91.0,1.25,18.0,739.5,705.35,541.14
2016,2,29,12,30,926.0,91.0,1.2,18.0,742.0,678.88,520.68
2016,2,29,12,45,926.5,89.5,1.2,18.5,736.5,647.85,496.22
2016,2,29,13,0,927.0,88.0,1.2,19.0,731.0,614.19,469.48
2016,2,29,13,15,923.0,87.5,1.15,19.0,716.5,576.57,439.79
2016,2,29,13,30,919.0,87.0,1.1,19.0,702.0,536.89,407.91
2016,2,29,13,45,684.5,165.0,1.05,19.5,615.0,456.06,344.94
2016,2,29,14,0,450.0,243.0,1.0,20.0,528.0,393.09,296.47
2016,2,29,14,15,663.0,164.0,0.9,20.0,562.5,379.52,281.02
2016,2,29,14,30,876.0,85.0,0.8,20.0,597.0,352.65,251.85
2016,2,29,14,45,854.0,85.5,0.75,20.0,559.5,297.8,204.92
2016,2,29,15,0,832.0,86.0,0.7,20.0,522.0,248.41,162.41
2016,2,29,15,15,811.0,83.0,0.6,20.0,480.5,197.5,119.93
2016,2,29,15,30,790.0,80.0,0.5,20.0,439.0,148.03,82.08
2016,2,29,15,45,757.0,77.5,0.4,20.0,392.5,99.94,52.9
2016,2,29,16,0,724.0,75.0,0.3,20.0,346.0,55.07,42.48
2016,2,29,16,15,682.5,70.0,0.25,19.5,297.5,47.03,35.75
2016,2,29,16,30,641.0,65.0,0.2,19.0,249.0,45.24,34.28
2016,2,29,16,45,570.0,59.0,0.2,18.5,199.5,42.53,31.88
2016,2,29,17,0,499.0,53.0,0.2,18.0,150.0,39.8,29.3
2016,2,29,17,15,398.0,42.5,0.2,18.0,105.0,32.88,22.78
2016,2,29,17,30,297.0,32.0,0.2,18.0,60.0,25.64,15.26
2016,2,29,17,45,148.5,16.0,0.2,18.0,30.0,12.61,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,83.5,10.0,1.6,11.5,14.5,45.49,0.0
2016,3,1,7,0,167.0,20.0,1.6,12.0,29.0,123.23,34.56
2016,3,1,7,15,275.5,33.5,1.65,12.5,67.5,209.16,162.74
2016,3,1,7,30,384.0,47.0,1.7,13.0,106.0,293.41,238.88
2016,3,1,7,45,454.0,57.0,1.8,13.5,152.0,358.65,295.76
2016,3,1,8,0,524.0,67.0,1.9,14.0,198.0,427.24,353.26
2016,3,1,8,15,579.0,70.5,1.9,14.5,243.5,481.04,396.79
2016,3,1,8,30,634.0,74.0,1.9,15.0,289.0,535.83,439.44
2016,3,1,8,45,593.0,96.5,1.95,15.5,321.0,547.38,446.3
2016,3,1,9,0,552.0,119.0,2.0,16.0,353.0,553.78,448.99
2016,3,1,9,15,480.5,151.5,2.1,16.0,370.5,540.8,437.11
2016,3,1,9,30,409.0,184.0,2.2,16.0,388.0,527.63,424.87
2016,3,1,9,45,518.5,167.0,2.3,16.5,445.5,592.63,474.91
2016,3,1,10,0,628.0,150.0,2.4,17.0,503.0,663.14,527.21
2016,3,1,10,15,769.5,116.0,2.45,17.0,573.0,730.43,576.44
2016,3,1,10,30,911.0,82.0,2.5,17.0,643.0,793.76,620.75
2016,3,1,10,45,920.5,82.5,2.55,17.5,669.0,796.19,620.13
2016,3,1,11,0,930.0,83.0,2.6,18.0,695.0,795.26,617.79
2016,3,1,11,15,935.5,83.5,2.6,18.0,713.5,787.93,611.92
2016,3,1,11,30,941.0,84.0,2.6,18.0,732.0,777.24,603.85
2016,3,1,11,45,946.0,83.5,2.6,18.0,742.5,761.8,592.53
2016,3,1,12,0,951.0,83.0,2.6,18.0,753.0,743.07,578.99
2016,3,1,12,15,951.5,83.0,2.55,18.0,755.0,718.59,560.47
2016,3,1,12,30,952.0,83.0,2.5,18.0,757.0,691.14,538.91
2016,3,1,12,45,950.0,83.0,2.5,18.0,750.5,659.31,514.06
2016,3,1,13,0,948.0,83.0,2.5,18.0,744.0,624.9,486.82
2016,3,1,13,15,943.5,82.5,2.5,18.0,729.0,586.26,455.83
2016,3,1,13,30,939.0,82.0,2.5,18.0,714.0,545.54,422.52
2016,3,1,13,45,932.5,80.5,2.5,18.0,691.5,501.14,385.57
2016,3,1,14,0,926.0,79.0,2.5,18.0,669.0,455.23,346.46
2016,3,1,14,15,915.0,78.0,2.45,17.5,639.0,406.82,304.93
2016,3,1,14,30,904.0,77.0,2.4,17.0,609.0,357.72,261.81
2016,3,1,14,45,890.0,75.0,2.4,17.0,572.0,306.52,216.0
2016,3,1,15,0,876.0,73.0,2.4,17.0,535.0,255.4,170.29
2016,3,1,15,15,855.5,70.5,2.35,16.5,493.0,203.1,125.45
2016,3,1,15,30,835.0,68.0,2.3,16.0,451.0,152.01,85.13
2016,3,1,15,45,807.0,65.5,2.3,16.0,404.0,95.69,48.0
2016,3,1,16,0,779.0,63.0,2.3,16.0,357.0,48.0,37.0
2016,3,1,16,15,739.5,59.0,2.1,15.5,307.5,42.61,32.39
2016,3,1,16,30,700.0,55.0,1.9,15.0,258.0,40.99,31.04
2016,3,1,16,45,637.0,50.0,1.75,15.0,208.0,38.45,28.69
2016,3,1,17,0,574.0,45.0,1.6,15.0,158.0,32.84,23.5
2016,3,1,17,15,476.0,37.0,1.5,14.5,112.0,27.86,18.76
2016,3,1,17,30,378.0,29.0,1.4,14.0,66.0,22.7,13.27
2016,3,1,17,45,189.0,14.5,1.35,13.5,33.0,11.16,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.81,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.4,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.5,18.0,16.69,7.99
2016,3,2,7,30,0.0,28.0,1.1,14.0,28.0,25.98,16.29
2016,3,2,7,45,0.0,40.0,1.15,14.5,40.0,37.15,26.03
2016,3,2,8,0,0.0,52.0,1.2,15.0,52.0,48.34,35.65
2016,3,2,8,15,0.0,64.0,1.2,15.0,64.0,59.72,45.37
2016,3,2,8,30,0.0,76.0,1.2,15.0,76.0,71.4,55.2
2016,3,2,8,45,40.0,128.0,1.2,15.5,145.0,161.22,130.78
2016,3,2,9,0,80.0,180.0,1.2,16.0,214.0,249.36,202.13
2016,3,2,9,15,58.0,190.5,1.2,16.5,217.0,242.71,194.89
2016,3,2,9,30,36.0,201.0,1.2,17.0,220.0,235.49,187.64
2016,3,2,9,45,85.0,230.0,1.3,17.5,278.0,302.66,241.02
2016,3,2,10,0,134.0,259.0,1.4,18.0,336.0,380.18,300.51
2016,3,2,10,15,397.5,210.5,1.45,18.0,454.5,547.68,431.42
2016,3,2,10,30,661.0,162.0,1.5,18.0,573.0,699.81,544.44
2016,3,2,10,45,776.0,127.5,1.6,18.0,629.0,742.56,574.32
2016,3,2,11,0,891.0,93.0,1.7,18.0,685.0,780.33,600.55
2016,3,2,11,15,725.5,161.5,1.8,18.0,651.5,722.07,558.24
2016,3,2,11,30,560.0,230.0,1.9,18.0,618.0,652.1,505.1
2016,3,2,11,45,579.5,227.0,2.0,18.5,633.5,648.67,502.34
2016,3,2,12,0,599.0,224.0,2.1,19.0,649.0,642.57,496.97
2016,3,2,12,15,513.5,259.0,2.15,18.5,624.0,599.68,464.55
2016,3,2,12,30,428.0,294.0,2.2,18.0,599.0,558.12,433.08
2016,3,2,12,45,373.0,306.0,2.3,18.0,570.5,515.17,400.42
2016,3,2,13,0,318.0,318.0,2.4,18.0,542.0,476.97,371.0
2016,3,2,13,15,305.0,320.0,2.4,18.0,531.0,455.15,353.85
2016,3,2,13,30,292.0,322.0,2.4,18.0,520.0,433.37,336.51
2016,3,2,13,45,313.5,300.0,2.45,18.0,506.5,407.49,316.1
2016,3,2,14,0,335.0,278.0,2.5,18.0,493.0,379.7,293.63
2016,3,2,14,15,342.0,263.0,2.5,17.5,474.0,350.24,269.78
2016,3,2,14,30,349.0,248.0,2.5,17.0,455.0,319.85,244.62
2016,3,2,14,45,285.0,242.0,2.5,17.0,404.5,276.08,210.06
2016,3,2,15,0,221.0,236.0,2.5,17.0,354.0,243.25,184.92
2016,3,2,15,15,207.0,217.5,2.45,16.5,321.0,211.4,159.7
2016,3,2,15,30,193.0,199.0,2.4,16.0,288.0,181.06,136.39
2016,3,2,15,45,223.5,175.0,2.35,16.0,268.5,145.28,108.24
2016,3,2,16,0,254.0,151.0,2.3,16.0,249.0,112.51,93.44
2016,3,2,16,15,226.0,136.0,2.15,15.5,214.0,100.44,83.29
2016,3,2,16,30,198.0,121.0,2.0,15.0,179.0,90.67,74.92
2016,3,2,16,45,183.0,99.5,1.9,14.5,145.5,76.08,62.06
2016,3,2,17,0,168.0,78.0,1.8,14.0,112.0,60.9,48.41
2016,3,2,17,15,128.0,58.0,1.8,13.5,79.5,46.18,34.9
2016,3,2,17,30,88.0,38.0,1.8,13.0,47.0,30.94,20.4
2016,3,2,17,45,44.0,19.0,1.8,13.0,23.5,15.91,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,13.0,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,15.78,3.32
2016,3,3,7,15,5.0,36.5,1.55,13.0,37.5,39.48,26.84
2016,3,3,7,30,10.0,56.0,1.5,13.0,58.0,63.18,47.87
2016,3,3,7,45,21.5,76.5,1.5,13.5,82.0,98.04,78.04
2016,3,3,8,0,33.0,97.0,1.5,14.0,106.0,127.6,103.36
2016,3,3,8,15,41.0,117.5,1.4,14.0,130.5,155.05,126.52
2016,3,3,8,30,49.0,138.0,1.3,14.0,155.0,182.48,149.19
2016,3,3,8,45,24.5,137.5,1.2,14.5,146.0,161.46,130.58
2016,3,3,9,0,0.0,137.0,1.1,15.0,137.0,133.24,106.08
2016,3,3,9,15,0.0,143.0,1.1,15.0,143.0,138.09,109.85
2016,3,3,9,30,0.0,149.0,1.1,15.0,149.0,143.14,113.67
