Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,0.0,158.0,1.1,15.0,158.0,151.38,120.06
2016,3,3,10,0,0.0,167.0,1.1,15.0,167.0,159.63,126.43
2016,3,3,10,15,11.5,203.0,1.1,15.0,210.0,203.97,162.1
2016,3,3,10,30,23.0,239.0,1.1,15.0,253.0,248.07,196.83
2016,3,3,10,45,12.0,207.5,1.15,15.5,215.0,206.86,163.21
2016,3,3,11,0,1.0,176.0,1.2,16.0,177.0,166.95,130.82
2016,3,3,11,15,24.5,239.0,1.3,16.0,256.5,251.27,198.21
2016,3,3,11,30,48.0,302.0,1.4,16.0,336.0,329.06,258.43
2016,3,3,11,45,49.0,305.0,1.5,16.0,340.5,329.17,258.07
2016,3,3,12,0,50.0,308.0,1.6,16.0,345.0,329.05,257.99
2016,3,3,12,15,42.0,301.0,1.5,16.0,332.0,313.14,245.27
2016,3,3,12,30,34.0,294.0,1.4,16.0,319.0,297.74,233.08
2016,3,3,12,45,50.5,307.5,1.35,16.0,344.0,316.71,247.86
2016,3,3,13,0,67.0,321.0,1.3,16.0,369.0,333.91,260.93
2016,3,3,13,15,68.0,314.0,1.2,16.0,361.5,322.76,252.02
2016,3,3,13,30,69.0,307.0,1.1,16.0,354.0,311.45,243.13
2016,3,3,13,45,36.0,247.5,1.05,16.0,272.0,239.62,187.57
2016,3,3,14,0,3.0,188.0,1.0,16.0,190.0,173.46,135.92
2016,3,3,14,15,20.0,215.5,1.0,16.0,228.0,202.7,159.38
2016,3,3,14,30,37.0,243.0,1.0,16.0,266.0,223.74,175.65
2016,3,3,14,45,55.5,238.0,1.0,16.0,269.5,219.93,172.09
2016,3,3,15,0,74.0,233.0,1.0,16.0,273.0,213.85,166.6
2016,3,3,15,15,37.0,179.5,0.9,15.5,199.5,160.28,125.45
2016,3,3,15,30,0.0,126.0,0.8,15.0,126.0,114.1,89.99
2016,3,3,15,45,5.0,132.0,0.7,15.0,134.5,117.97,93.36
2016,3,3,16,0,10.0,138.0,0.6,15.0,143.0,120.1,95.38
2016,3,3,16,15,5.0,120.5,0.6,15.0,123.0,105.16,87.3
2016,3,3,16,30,0.0,103.0,0.6,15.0,103.0,90.41,74.55
2016,3,3,16,45,0.0,83.0,0.6,15.0,83.0,73.64,59.75
2016,3,3,17,0,0.0,63.0,0.6,15.0,63.0,56.64,44.51
2016,3,3,17,15,0.0,45.0,0.6,14.5,45.0,41.0,30.33
2016,3,3,17,30,0.0,27.0,0.6,14.0,27.0,25.08,15.58
2016,3,3,17,45,0.0,13.5,0.65,14.0,13.5,12.52,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,13.5,8.0,7.63,0.0
2016,3,4,7,0,0.0,16.0,1.3,14.0,16.0,14.84,3.83
2016,3,4,7,15,0.0,34.0,1.3,14.0,34.0,32.91,21.46
2016,3,4,7,30,0.0,52.0,1.3,14.0,52.0,51.81,38.09
2016,3,4,7,45,0.5,72.0,1.3,14.5,72.0,72.85,56.24
2016,3,4,8,0,1.0,92.0,1.3,15.0,92.0,93.43,73.7
2016,3,4,8,15,7.0,110.5,1.35,15.0,113.0,115.56,92.43
2016,3,4,8,30,13.0,129.0,1.4,15.0,134.0,137.86,111.0
2016,3,4,8,45,6.5,94.0,1.5,15.5,96.5,93.66,73.69
2016,3,4,9,0,0.0,59.0,1.6,16.0,59.0,54.87,40.78
2016,3,4,9,15,13.0,128.0,1.75,16.0,135.0,132.09,105.29
2016,3,4,9,30,26.0,197.0,1.9,16.0,211.0,213.2,171.09
2016,3,4,9,45,13.0,173.5,2.05,16.5,180.5,177.14,140.79
2016,3,4,10,0,0.0,150.0,2.2,17.0,150.0,142.52,111.91
2016,3,4,10,15,0.0,106.5,2.2,17.0,106.5,99.66,76.87
2016,3,4,10,30,0.0,63.0,2.2,17.0,63.0,58.67,43.12
2016,3,4,10,45,0.0,89.0,2.25,17.0,89.0,82.99,63.07
2016,3,4,11,0,0.0,115.0,2.3,17.0,115.0,107.6,83.04
2016,3,4,11,15,0.0,124.0,2.25,17.0,124.0,116.08,89.79
2016,3,4,11,30,0.0,133.0,2.2,17.0,133.0,124.51,96.51
2016,3,4,11,45,0.0,117.5,2.2,17.0,117.5,109.8,84.53
2016,3,4,12,0,0.0,102.0,2.2,17.0,102.0,95.21,72.67
2016,3,4,12,15,0.0,61.0,2.3,16.5,61.0,56.86,41.43
2016,3,4,12,30,0.0,20.0,2.4,16.0,20.0,18.62,9.87
2016,3,4,12,45,3.5,117.5,2.5,16.0,120.0,111.71,86.64
2016,3,4,13,0,7.0,215.0,2.6,16.0,220.0,203.2,160.24
2016,3,4,13,15,7.0,210.5,2.6,16.0,215.5,198.2,156.12
2016,3,4,13,30,7.0,206.0,2.6,16.0,211.0,193.2,152.25
2016,3,4,13,45,3.5,137.5,2.65,16.0,140.0,129.05,100.73
2016,3,4,14,0,0.0,69.0,2.7,16.0,69.0,64.29,47.87
2016,3,4,14,15,23.0,161.0,2.6,15.5,175.0,154.21,121.65
2016,3,4,14,30,46.0,253.0,2.5,15.0,281.0,234.89,186.28
2016,3,4,14,45,62.5,245.0,2.4,15.0,280.5,227.63,179.73
2016,3,4,15,0,79.0,237.0,2.3,15.0,280.0,218.41,171.64
2016,3,4,15,15,39.5,140.5,2.25,15.0,162.0,130.61,101.85
2016,3,4,15,30,0.0,44.0,2.2,15.0,44.0,40.89,29.05
2016,3,4,15,45,0.0,27.5,2.15,15.0,27.5,25.53,16.14
2016,3,4,16,0,0.0,11.0,2.1,15.0,11.0,10.2,3.08
2016,3,4,16,15,0.0,9.5,2.15,15.0,9.5,8.8,2.25
2016,3,4,16,30,0.0,8.0,2.2,15.0,8.0,7.41,1.0
2016,3,4,16,45,0.0,6.0,2.3,15.0,6.0,5.55,0.0
2016,3,4,17,0,0.0,4.0,2.4,15.0,4.0,3.7,0.0
2016,3,4,17,15,0.0,3.0,2.45,15.0,3.0,2.77,0.0
2016,3,4,17,30,0.0,2.0,2.5,15.0,2.0,1.85,0.0
2016,3,4,17,45,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,3,4,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,14.5,1.5,1.43,0.0
2016,3,5,7,0,0.0,3.0,3.3,15.0,3.0,2.77,0.0
2016,3,5,7,15,0.0,6.5,3.35,15.0,6.5,6.01,0.0
2016,3,5,7,30,0.0,10.0,3.4,15.0,10.0,9.26,2.17
2016,3,5,7,45,0.0,14.0,3.5,15.0,14.0,12.97,5.42
2016,3,5,8,0,0.0,18.0,3.6,15.0,18.0,16.68,8.65
2016,3,5,8,15,0.0,22.0,3.75,15.0,22.0,20.4,11.84
2016,3,5,8,30,0.0,26.0,3.9,15.0,26.0,24.12,15.0
2016,3,5,8,45,1.5,88.0,4.05,15.5,88.5,83.9,65.54
2016,3,5,9,0,3.0,150.0,4.2,16.0,151.0,149.05,119.38
2016,3,5,9,15,1.5,126.5,4.25,16.0,127.0,121.89,96.51
2016,3,5,9,30,0.0,103.0,4.3,16.0,103.0,96.67,75.35
2016,3,5,9,45,0.0,100.0,4.35,16.5,100.0,93.56,72.45
2016,3,5,10,0,0.0,97.0,4.4,17.0,97.0,90.57,69.68
2016,3,5,10,15,2.5,146.5,4.45,17.0,148.5,140.51,110.5
2016,3,5,10,30,5.0,196.0,4.5,17.0,200.0,190.82,151.02
2016,3,5,10,45,2.5,153.0,4.6,17.5,155.0,146.16,114.39
2016,3,5,11,0,0.0,110.0,4.7,18.0,110.0,102.84,78.88
2016,3,5,11,15,0.0,109.5,4.75,18.0,109.5,102.34,78.41
2016,3,5,11,30,0.0,109.0,4.8,18.0,109.0,101.83,77.94
2016,3,5,11,45,0.5,137.0,4.85,18.0,137.5,128.53,99.54
2016,3,5,12,0,1.0,165.0,4.9,18.0,166.0,155.07,120.86
2016,3,5,12,15,1.0,165.5,4.9,18.0,166.5,155.25,120.96
2016,3,5,12,30,1.0,166.0,4.9,18.0,167.0,155.43,121.1
2016,3,5,12,45,20.5,234.0,4.9,18.0,249.0,229.98,181.0
2016,3,5,13,0,40.0,302.0,4.9,18.0,331.0,301.57,237.48
2016,3,5,13,15,41.5,295.0,5.05,17.5,324.5,292.04,230.42
2016,3,5,13,30,43.0,288.0,5.2,17.0,318.0,282.39,223.38
2016,3,5,13,45,23.5,240.0,5.35,17.0,256.5,230.05,181.9
2016,3,5,14,0,4.0,192.0,5.5,17.0,195.0,177.52,139.99
2016,3,5,14,15,2.0,114.0,6.0,16.5,115.5,106.56,82.69
2016,3,5,14,30,0.0,36.0,6.5,16.0,36.0,33.48,22.4
2016,3,5,14,45,0.0,25.5,7.05,16.0,25.5,23.7,14.26
2016,3,5,15,0,0.0,15.0,7.6,16.0,15.0,13.93,6.08
2016,3,5,15,15,0.0,23.0,7.85,16.0,23.0,21.36,12.38
2016,3,5,15,30,0.0,31.0,8.1,16.0,31.0,28.79,18.71
2016,3,5,15,45,0.0,30.5,8.4,16.0,30.5,28.32,18.37
2016,3,5,16,0,0.0,30.0,8.7,16.0,30.0,27.85,18.02
2016,3,5,16,15,0.0,26.0,8.65,15.5,26.0,24.12,15.87
2016,3,5,16,30,0.0,22.0,8.6,15.0,22.0,20.4,12.6
2016,3,5,16,45,0.0,17.5,8.6,15.0,17.5,16.22,8.84
2016,3,5,17,0,0.0,13.0,8.6,15.0,13.0,12.04,5.05
2016,3,5,17,15,0.0,9.5,8.4,15.0,9.5,8.79,2.06
2016,3,5,17,30,0.0,6.0,8.2,15.0,6.0,5.55,0.0
2016,3,5,17,45,0.0,3.0,8.05,15.0,3.0,2.77,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,2.5,11.5,21.5,43.31,0.0
2016,3,6,7,0,122.0,33.0,2.5,12.0,43.0,120.13,82.15
2016,3,6,7,15,235.0,49.0,2.65,12.0,85.0,211.93,170.85
2016,3,6,7,30,348.0,65.0,2.8,12.0,127.0,302.14,250.37
2016,3,6,7,45,425.5,75.5,3.0,12.5,176.0,371.24,310.38
2016,3,6,8,0,503.0,86.0,3.2,13.0,225.0,447.49,374.23
2016,3,6,8,15,555.5,93.5,3.3,13.0,274.0,505.52,422.01
2016,3,6,8,30,608.0,101.0,3.4,13.0,323.0,564.27,469.04
2016,3,6,8,45,643.0,107.5,3.5,13.5,370.5,609.64,503.42
2016,3,6,9,0,678.0,114.0,3.6,14.0,418.0,654.1,536.28
2016,3,6,9,15,420.0,174.0,3.65,14.0,368.5,531.28,435.29
2016,3,6,9,30,162.0,234.0,3.7,14.0,319.0,380.78,310.43
2016,3,6,9,45,465.0,182.0,3.75,14.0,450.0,579.02,472.81
2016,3,6,10,0,768.0,130.0,3.8,14.0,581.0,764.87,615.78
2016,3,6,10,15,782.0,132.5,3.8,14.0,613.5,778.0,623.02
2016,3,6,10,30,796.0,135.0,3.8,14.0,646.0,785.12,627.09
2016,3,6,10,45,586.5,213.0,3.8,14.5,597.5,695.63,555.36
2016,3,6,11,0,377.0,291.0,3.8,15.0,549.0,596.55,474.74
2016,3,6,11,15,282.5,318.0,3.85,15.0,514.0,543.27,432.03
2016,3,6,11,30,188.0,345.0,3.9,15.0,479.0,483.76,384.07
2016,3,6,11,45,137.0,344.0,3.95,15.0,442.5,437.8,347.5
2016,3,6,12,0,86.0,343.0,4.0,15.0,406.0,388.75,308.31
2016,3,6,12,15,155.5,348.0,4.1,15.0,462.0,439.31,348.9
2016,3,6,12,30,225.0,353.0,4.2,15.0,518.0,480.76,381.6
2016,3,6,12,45,191.5,351.5,4.3,15.0,491.5,447.03,354.75
2016,3,6,13,0,158.0,350.0,4.4,15.0,465.0,414.89,329.34
2016,3,6,13,15,156.0,344.0,4.45,15.0,455.5,398.18,316.18
2016,3,6,13,30,154.0,338.0,4.5,15.0,446.0,381.3,302.73
2016,3,6,13,45,156.0,325.5,4.6,15.0,431.5,360.78,286.41
2016,3,6,14,0,158.0,313.0,4.7,15.0,417.0,339.98,269.66
2016,3,6,14,15,155.0,298.5,4.75,14.5,396.5,315.4,250.16
2016,3,6,14,30,152.0,284.0,4.8,14.0,376.0,291.05,230.61
2016,3,6,14,45,85.5,243.5,4.85,14.0,295.0,233.83,185.65
2016,3,6,15,0,19.0,203.0,4.9,14.0,214.0,184.98,148.03
2016,3,6,15,15,9.5,169.5,4.9,13.5,175.0,153.21,122.8
2016,3,6,15,30,0.0,136.0,4.9,13.0,136.0,122.63,98.27
2016,3,6,15,45,0.0,125.0,4.9,13.0,125.0,112.37,89.95
2016,3,6,16,0,0.0,114.0,4.9,13.0,114.0,102.09,81.51
2016,3,6,16,15,0.0,98.0,4.9,13.0,98.0,88.21,73.35
2016,3,6,16,30,0.0,82.0,4.9,13.0,82.0,74.4,61.14
2016,3,6,16,45,0.0,66.0,4.9,13.0,66.0,60.44,48.61
2016,3,6,17,0,0.0,50.0,4.9,13.0,50.0,46.31,35.77
2016,3,6,17,15,0.0,35.5,4.95,12.5,35.5,32.97,23.58
2016,3,6,17,30,0.0,21.0,5.0,12.0,21.0,19.48,11.15
2016,3,6,17,45,0.0,10.5,5.1,12.0,10.5,9.73,0.34
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.5,2.9,9.5,9.5,9.05,0.0
2016,3,7,7,0,0.0,19.0,3.0,10.0,19.0,17.63,7.81
2016,3,7,7,15,0.0,35.5,3.1,10.0,35.5,33.66,22.77
2016,3,7,7,30,0.0,52.0,3.2,10.0,52.0,50.62,37.86
2016,3,7,7,45,0.0,70.5,3.3,10.0,70.5,69.53,54.53
2016,3,7,8,0,0.0,89.0,3.4,10.0,89.0,88.1,70.68
2016,3,7,8,15,0.5,107.5,3.45,10.0,107.5,106.77,86.69
2016,3,7,8,30,1.0,126.0,3.5,10.0,126.0,125.29,102.33
2016,3,7,8,45,22.5,154.5,3.55,10.5,164.5,170.04,140.32
2016,3,7,9,0,44.0,183.0,3.6,11.0,203.0,225.93,186.77
2016,3,7,9,15,139.5,207.0,3.6,11.0,279.5,334.62,277.92
2016,3,7,9,30,235.0,231.0,3.6,11.0,356.0,434.11,359.06
2016,3,7,9,45,117.5,141.0,3.65,11.0,203.5,240.81,199.83
2016,3,7,10,0,0.0,51.0,3.7,11.0,51.0,47.46,34.76
2016,3,7,10,15,19.5,159.5,3.75,11.0,172.5,172.62,140.25
2016,3,7,10,30,39.0,268.0,3.8,11.0,294.0,299.88,243.8
2016,3,7,10,45,76.0,297.5,3.85,11.5,349.5,357.05,289.3
2016,3,7,11,0,113.0,327.0,3.9,12.0,405.0,412.82,333.01
2016,3,7,11,15,114.0,336.0,3.95,12.0,416.5,418.11,336.51
2016,3,7,11,30,115.0,345.0,4.0,12.0,428.0,422.84,339.79
2016,3,7,11,45,122.5,351.0,4.1,12.0,440.5,434.47,348.75
2016,3,7,12,0,130.0,357.0,4.2,12.0,453.0,438.54,351.87
2016,3,7,12,15,235.5,344.5,4.25,12.0,518.0,491.52,395.11
2016,3,7,12,30,341.0,332.0,4.3,12.0,583.0,541.27,434.71
2016,3,7,12,45,306.5,337.0,4.35,12.0,561.0,508.44,408.06
2016,3,7,13,0,272.0,342.0,4.4,12.0,539.0,476.76,382.57
2016,3,7,13,15,326.5,321.0,4.4,12.0,553.0,473.43,380.01
2016,3,7,13,30,381.0,300.0,4.4,12.0,567.0,465.76,373.36
2016,3,7,13,45,389.5,287.0,4.4,12.5,552.5,438.24,349.78
2016,3,7,14,0,398.0,274.0,4.4,13.0,538.0,409.48,324.88
2016,3,7,14,15,200.0,226.5,4.35,13.0,359.0,271.43,215.6
2016,3,7,14,30,2.0,179.0,4.3,13.0,180.0,163.68,130.87
2016,3,7,14,45,19.0,200.5,4.25,13.0,211.0,185.71,148.91
2016,3,7,15,0,36.0,222.0,4.2,13.0,242.0,198.31,158.76
2016,3,7,15,15,375.5,166.5,4.05,13.0,348.5,197.26,143.84
2016,3,7,15,30,715.0,111.0,3.9,13.0,455.0,175.16,110.03
2016,3,7,15,45,693.0,103.5,3.8,13.0,410.0,126.48,74.81
2016,3,7,16,0,671.0,96.0,3.7,13.0,365.0,79.98,51.28
2016,3,7,16,15,628.0,90.0,3.55,12.5,316.0,60.99,49.22
2016,3,7,16,30,585.0,84.0,3.4,12.0,267.0,59.13,47.72
2016,3,7,16,45,529.5,75.0,3.3,12.0,218.0,54.6,43.6
2016,3,7,17,0,474.0,66.0,3.2,12.0,169.0,49.87,39.15
2016,3,7,17,15,378.0,54.5,3.25,11.5,123.0,42.52,32.21
2016,3,7,17,30,282.0,43.0,3.3,11.0,77.0,33.3,23.28
2016,3,7,17,45,154.0,26.5,3.35,10.5,43.5,20.82,8.3
2016,3,7,18,0,26.0,10.0,3.4,10.0,10.0,9.53,0.0
2016,3,7,18,15,13.0,5.0,3.45,10.0,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,146.0,15.5,2.05,9.0,28.0,102.19,0.0
2016,3,8,7,0,292.0,31.0,2.0,10.0,56.0,213.39,160.29
2016,3,8,7,15,401.0,41.5,1.95,10.0,102.0,295.36,241.68
2016,3,8,7,30,510.0,52.0,1.9,10.0,148.0,385.21,320.64
2016,3,8,7,45,563.0,61.5,1.85,10.5,197.0,446.03,372.57
2016,3,8,8,0,616.0,71.0,1.8,11.0,246.0,508.74,423.58
2016,3,8,8,15,659.5,76.5,1.75,11.0,296.0,561.46,465.42
2016,3,8,8,30,703.0,82.0,1.7,11.0,346.0,614.42,505.89
2016,3,8,8,45,719.5,90.5,1.7,11.5,391.0,651.19,531.32
2016,3,8,9,0,736.0,99.0,1.7,12.0,436.0,686.07,554.7
2016,3,8,9,15,680.5,118.5,1.75,12.0,454.0,676.57,546.17
2016,3,8,9,30,625.0,138.0,1.8,12.0,472.0,662.11,533.86
2016,3,8,9,45,516.0,186.5,1.85,12.5,475.0,628.12,504.23
2016,3,8,10,0,407.0,235.0,1.9,13.0,478.0,593.99,474.42
2016,3,8,10,15,431.0,242.5,1.9,13.0,512.5,618.42,492.25
2016,3,8,10,30,455.0,250.0,1.9,13.0,547.0,641.02,508.12
2016,3,8,10,45,379.0,282.5,1.95,13.0,536.0,599.46,474.8
2016,3,8,11,0,303.0,315.0,2.0,13.0,525.0,566.37,447.91
2016,3,8,11,15,310.5,322.0,1.95,13.0,541.5,571.02,450.79
2016,3,8,11,30,318.0,329.0,1.9,13.0,558.0,574.15,452.27
2016,3,8,11,45,167.5,297.0,1.9,13.0,418.0,415.18,329.53
2016,3,8,12,0,17.0,265.0,1.9,13.0,278.0,260.91,206.64
2016,3,8,12,15,69.0,312.0,1.9,13.0,363.5,342.84,272.44
2016,3,8,12,30,121.0,359.0,1.9,13.0,449.0,419.0,331.19
2016,3,8,12,45,63.0,278.5,1.95,13.0,325.5,298.96,237.35
2016,3,8,13,0,5.0,198.0,2.0,13.0,202.0,186.6,147.79
2016,3,8,13,15,13.0,230.5,2.05,12.5,240.0,219.86,175.29
2016,3,8,13,30,21.0,263.0,2.1,12.0,278.0,251.63,201.07
2016,3,8,13,45,16.5,245.5,2.2,12.0,257.0,231.93,185.41
2016,3,8,14,0,12.0,228.0,2.3,12.0,236.0,212.78,170.3
2016,3,8,14,15,13.0,222.5,2.15,12.0,231.0,206.69,165.54
2016,3,8,14,30,14.0,217.0,2.0,12.0,226.0,200.4,160.58
2016,3,8,14,45,7.0,130.0,1.85,12.0,134.5,121.72,96.49
2016,3,8,15,0,0.0,43.0,1.7,12.0,43.0,39.99,28.45
2016,3,8,15,15,0.0,66.0,1.55,11.5,66.0,61.42,46.9
2016,3,8,15,30,0.0,89.0,1.4,11.0,89.0,82.67,65.15
2016,3,8,15,45,0.0,93.0,1.3,11.0,93.0,85.8,67.96
2016,3,8,16,0,0.0,97.0,1.2,11.0,97.0,88.51,70.44
2016,3,8,16,15,0.0,84.0,1.2,10.5,84.0,76.99,63.92
2016,3,8,16,30,0.0,71.0,1.2,10.0,71.0,65.49,53.81
2016,3,8,16,45,0.0,58.0,1.3,10.0,58.0,53.88,43.32
2016,3,8,17,0,0.0,45.0,1.4,10.0,45.0,41.81,32.26
2016,3,8,17,15,0.0,33.0,1.45,9.5,33.0,30.64,21.92
2016,3,8,17,30,0.0,21.0,1.5,9.0,21.0,19.47,11.49
2016,3,8,17,45,0.0,12.0,1.6,9.0,12.0,11.12,2.29
2016,3,8,18,0,0.0,3.0,1.7,9.0,3.0,2.86,0.0
2016,3,8,18,15,0.0,1.5,1.7,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,2.4,11.0,4.0,3.7,0.0
2016,3,9,7,0,0.0,8.0,2.4,11.0,8.0,7.4,0.24
2016,3,9,7,15,0.0,15.0,2.4,11.0,15.0,13.89,6.13
2016,3,9,7,30,0.0,22.0,2.4,11.0,22.0,20.39,11.92
2016,3,9,7,45,0.0,29.0,2.4,11.5,29.0,26.9,17.65
2016,3,9,8,0,0.0,36.0,2.4,12.0,36.0,33.41,23.29
2016,3,9,8,15,0.0,43.5,2.35,12.0,43.5,40.4,29.31
2016,3,9,8,30,0.0,51.0,2.3,12.0,51.0,47.4,35.26
2016,3,9,8,45,2.5,104.0,2.3,12.5,105.5,100.76,80.48
2016,3,9,9,0,5.0,157.0,2.3,13.0,160.0,157.33,127.25
2016,3,9,9,15,27.5,190.5,2.25,13.0,206.0,218.79,177.91
2016,3,9,9,30,50.0,224.0,2.2,13.0,252.0,271.71,220.62
2016,3,9,9,45,32.5,220.5,2.15,13.5,239.0,251.18,202.44
2016,3,9,10,0,15.0,217.0,2.1,14.0,226.0,221.9,177.59
2016,3,9,10,15,67.5,262.5,2.1,14.0,307.0,319.65,256.55
2016,3,9,10,30,120.0,308.0,2.1,14.0,388.0,417.2,332.52
2016,3,9,10,45,103.5,316.5,2.15,14.5,386.5,399.19,316.66
2016,3,9,11,0,87.0,325.0,2.2,15.0,385.0,390.85,308.86
2016,3,9,11,15,62.0,313.5,2.25,15.0,357.5,355.53,280.8
2016,3,9,11,30,37.0,302.0,2.3,15.0,330.0,321.29,253.55
2016,3,9,11,45,25.0,276.0,2.35,15.5,295.0,278.76,219.72
2016,3,9,12,0,13.0,250.0,2.4,16.0,260.0,243.88,191.76
2016,3,9,12,15,11.5,242.0,2.4,16.0,251.0,234.19,184.15
2016,3,9,12,30,10.0,234.0,2.4,16.0,242.0,224.67,176.62
2016,3,9,12,45,23.0,269.0,2.45,16.5,286.5,264.09,207.53
2016,3,9,13,0,36.0,304.0,2.5,17.0,331.0,301.6,236.37
2016,3,9,13,15,45.5,308.5,2.5,17.0,341.5,306.92,240.49
2016,3,9,13,30,55.0,313.0,2.5,17.0,352.0,311.1,243.77
2016,3,9,13,45,40.5,287.5,2.55,17.0,316.0,277.06,217.34
2016,3,9,14,0,26.0,262.0,2.6,17.0,280.0,248.51,195.23
2016,3,9,14,15,35.0,261.0,2.6,17.0,283.5,243.59,191.48
2016,3,9,14,30,44.0,260.0,2.6,17.0,287.0,241.21,189.55
2016,3,9,14,45,67.5,255.0,2.6,17.0,294.0,238.68,186.98
2016,3,9,15,0,91.0,250.0,2.6,17.0,301.0,233.32,181.84
2016,3,9,15,15,77.5,228.0,2.5,16.5,269.0,205.71,160.46
2016,3,9,15,30,64.0,206.0,2.4,16.0,237.0,179.77,140.61
2016,3,9,15,45,32.0,166.0,2.3,16.0,181.5,141.57,111.36
2016,3,9,16,0,0.0,126.0,2.2,16.0,126.0,111.9,88.49
2016,3,9,16,15,0.0,109.5,2.05,15.5,109.5,97.52,80.65
2016,3,9,16,30,0.0,93.0,1.9,15.0,93.0,83.42,68.55
2016,3,9,16,45,0.0,76.5,1.75,15.0,76.5,69.17,55.96
2016,3,9,17,0,0.0,60.0,1.6,15.0,60.0,54.77,43.04
2016,3,9,17,15,0.0,44.0,1.6,14.5,44.0,40.62,30.23
2016,3,9,17,30,0.0,28.0,1.6,14.0,28.0,26.0,16.86
2016,3,9,17,45,0.0,16.0,1.6,14.0,16.0,14.84,5.22
2016,3,9,18,0,0.0,4.0,1.6,14.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,1.65,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,3.35,13.5,9.0,8.34,0.0
2016,3,10,7,0,0.0,18.0,3.4,14.0,18.0,16.69,7.68
2016,3,10,7,15,0.0,31.0,3.45,14.0,31.0,28.78,18.5
2016,3,10,7,30,0.0,44.0,3.5,14.0,44.0,40.89,29.16
2016,3,10,7,45,0.0,58.5,3.55,14.5,58.5,55.1,41.42
2016,3,10,8,0,0.0,73.0,3.6,15.0,73.0,69.42,53.57
2016,3,10,8,15,0.0,88.0,3.75,15.0,88.0,84.17,66.0
2016,3,10,8,30,0.0,103.0,3.9,15.0,103.0,98.84,78.19
2016,3,10,8,45,1.0,128.5,4.05,15.5,129.0,125.3,99.93
2016,3,10,9,0,2.0,154.0,4.2,16.0,155.0,151.66,121.23
2016,3,10,9,15,1.0,117.5,4.15,16.0,118.0,112.04,88.15
2016,3,10,9,30,0.0,81.0,4.1,16.0,81.0,75.44,57.58
2016,3,10,9,45,0.0,75.5,4.1,16.0,75.5,70.32,53.2
2016,3,10,10,0,0.0,70.0,4.1,16.0,70.0,65.2,48.83
2016,3,10,10,15,0.0,86.0,4.0,16.0,86.0,80.17,61.1
2016,3,10,10,30,0.0,102.0,3.9,16.0,102.0,95.28,73.42
2016,3,10,10,45,0.0,132.0,3.8,16.5,132.5,123.91,96.5
2016,3,10,11,0,0.0,162.0,3.7,17.0,163.0,152.53,119.27
2016,3,10,11,15,0.0,152.5,3.6,17.0,153.0,143.19,111.57
2016,3,10,11,30,0.0,143.0,3.5,17.0,143.0,133.98,104.05
2016,3,10,11,45,0.0,145.0,3.45,17.0,145.0,135.72,105.4
2016,3,10,12,0,0.0,147.0,3.4,17.0,147.0,137.44,106.74
2016,3,10,12,15,0.0,98.0,3.3,17.0,98.0,91.48,69.51
2016,3,10,12,30,0.0,49.0,3.2,17.0,49.0,45.67,32.09
2016,3,10,12,45,0.0,45.0,3.15,17.0,45.0,41.94,29.04
2016,3,10,13,0,0.0,41.0,3.1,17.0,41.0,38.2,25.98
2016,3,10,13,15,0.0,54.0,3.0,16.5,54.0,50.33,36.08
2016,3,10,13,30,0.0,67.0,2.9,16.0,67.0,62.46,46.2
2016,3,10,13,45,0.0,85.0,2.8,16.0,85.0,79.27,60.09
2016,3,10,14,0,0.0,103.0,2.7,16.0,103.0,95.92,73.83
2016,3,10,14,15,0.0,68.0,2.55,16.0,68.0,63.35,47.11
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,30.7,20.07
2016,3,10,14,45,0.0,55.0,2.3,16.0,55.0,51.19,37.26
2016,3,10,15,0,0.0,77.0,2.2,16.0,77.0,71.71,54.43
2016,3,10,15,15,0.0,69.5,2.1,16.0,69.5,64.69,48.71
2016,3,10,15,30,0.0,62.0,2.0,16.0,62.0,57.68,42.99
2016,3,10,15,45,0.0,51.0,1.9,16.0,51.0,47.41,34.5
2016,3,10,16,0,0.0,40.0,1.8,16.0,40.0,37.15,25.94
2016,3,10,16,15,0.0,35.0,1.75,15.5,35.0,32.49,23.37
2016,3,10,16,30,0.0,30.0,1.7,15.0,30.0,27.84,19.31
2016,3,10,16,45,0.0,24.5,1.7,15.0,24.5,22.72,14.73
2016,3,10,17,0,0.0,19.0,1.7,15.0,19.0,17.61,10.09
2016,3,10,17,15,0.0,14.0,1.8,14.5,14.0,12.97,5.85
2016,3,10,17,30,0.0,9.0,1.9,14.0,9.0,8.33,1.59
2016,3,10,17,45,0.0,5.0,2.05,14.0,5.0,4.62,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,5.15,13.0,10.5,9.73,0.0
2016,3,11,7,0,0.0,21.0,5.2,13.0,21.0,19.48,10.11
2016,3,11,7,15,0.0,36.0,5.15,13.0,36.0,33.45,22.55
2016,3,11,7,30,0.0,51.0,5.1,13.0,51.0,48.32,35.63
2016,3,11,7,45,0.0,67.5,5.05,13.0,67.5,64.92,50.07
2016,3,11,8,0,0.0,84.0,5.0,13.0,84.0,81.32,64.15
2016,3,11,8,15,0.0,100.5,4.85,13.0,100.5,97.57,77.91
2016,3,11,8,30,0.0,117.0,4.7,13.0,117.0,113.7,91.37
2016,3,11,8,45,0.0,91.5,4.55,13.0,91.5,86.01,67.73
2016,3,11,9,0,0.0,66.0,4.4,13.0,66.0,61.41,46.73
2016,3,11,9,15,0.0,89.5,4.45,13.0,89.5,83.48,65.23
2016,3,11,9,30,0.0,113.0,4.5,13.0,113.0,106.35,84.2
2016,3,11,9,45,1.0,146.0,4.6,13.0,147.0,139.5,111.56
2016,3,11,10,0,2.0,179.0,4.7,13.0,181.0,172.71,138.68
2016,3,11,10,15,1.0,127.0,4.45,13.0,128.0,120.19,95.04
2016,3,11,10,30,0.0,75.0,4.2,13.0,75.0,69.9,53.1
2016,3,11,10,45,7.0,159.0,4.0,13.5,164.5,155.53,123.84
2016,3,11,11,0,14.0,243.0,3.8,14.0,254.0,242.33,193.52
2016,3,11,11,15,89.5,302.0,3.6,14.0,368.5,365.66,292.73
2016,3,11,11,30,165.0,361.0,3.4,14.0,483.0,485.23,385.46
2016,3,11,11,45,113.5,351.5,3.25,14.0,435.5,429.78,340.6
2016,3,11,12,0,62.0,342.0,3.1,14.0,388.0,371.62,294.24
2016,3,11,12,15,274.0,314.5,3.15,14.0,521.0,497.14,395.71
2016,3,11,12,30,486.0,287.0,3.2,14.0,654.0,604.74,479.28
2016,3,11,12,45,355.5,323.5,3.25,14.0,590.5,531.8,420.9
2016,3,11,13,0,225.0,360.0,3.3,14.0,527.0,467.31,369.56
2016,3,11,13,15,210.0,353.5,3.6,14.0,507.5,440.1,348.82
2016,3,11,13,30,195.0,347.0,3.9,14.0,488.0,413.61,328.2
2016,3,11,13,45,100.0,272.5,4.2,14.0,345.0,291.9,232.58
2016,3,11,14,0,5.0,198.0,4.5,14.0,202.0,183.58,145.99
2016,3,11,14,15,11.0,213.0,4.65,13.5,220.5,198.0,158.35
2016,3,11,14,30,17.0,228.0,4.8,13.0,239.0,211.16,169.49
2016,3,11,14,45,16.5,217.0,4.95,13.0,227.5,199.37,160.11
2016,3,11,15,0,16.0,206.0,5.1,13.0,216.0,187.59,150.75
2016,3,11,15,15,8.0,164.5,5.0,12.5,169.5,149.46,120.05
2016,3,11,15,30,0.0,123.0,4.9,12.0,123.0,112.12,89.68
2016,3,11,15,45,0.0,101.0,4.85,12.0,101.0,92.77,73.62
2016,3,11,16,0,0.0,79.0,4.8,12.0,79.0,73.43,57.39
2016,3,11,16,15,0.0,69.0,4.65,11.5,69.0,64.2,52.25
2016,3,11,16,30,0.0,59.0,4.5,11.0,59.0,54.86,44.04
2016,3,11,16,45,0.0,48.0,4.4,11.0,48.0,44.6,34.78
2016,3,11,17,0,0.0,37.0,4.3,11.0,37.0,34.35,25.41
2016,3,11,17,15,0.0,27.5,4.2,10.5,27.5,25.51,17.27
2016,3,11,17,30,0.0,18.0,4.1,10.0,18.0,16.68,9.06
2016,3,11,17,45,0.0,10.5,4.05,10.0,10.5,9.72,2.0
2016,3,11,18,0,0.0,3.0,4.0,10.0,3.0,2.86,0.0
2016,3,11,18,15,0.0,1.5,3.95,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,3.45,10.5,11.0,10.19,0.0
2016,3,12,7,0,0.0,22.0,3.6,11.0,22.0,20.41,11.14
2016,3,12,7,15,0.0,37.5,3.7,11.0,37.5,34.84,24.01
2016,3,12,7,30,0.0,53.0,3.8,11.0,53.0,50.38,37.74
2016,3,12,7,45,0.0,71.0,3.95,11.5,71.0,68.65,53.59
2016,3,12,8,0,0.0,89.0,4.1,12.0,89.0,86.68,68.97
2016,3,12,8,15,0.0,106.5,4.2,12.0,106.5,103.97,83.61
2016,3,12,8,30,0.0,124.0,4.3,12.0,124.0,121.13,97.94
2016,3,12,8,45,52.5,166.0,4.4,12.0,191.0,214.16,177.26
2016,3,12,9,0,105.0,208.0,4.5,12.0,258.0,301.41,249.95
2016,3,12,9,15,59.5,203.0,4.55,12.0,232.0,257.62,211.94
2016,3,12,9,30,14.0,198.0,4.6,12.0,206.0,204.04,165.94
2016,3,12,9,45,7.0,173.0,4.65,12.5,177.0,171.44,138.27
2016,3,12,10,0,0.0,148.0,4.7,13.0,148.0,140.17,111.72
2016,3,12,10,15,1.5,167.5,4.75,13.0,168.5,160.17,128.05
2016,3,12,10,30,3.0,187.0,4.8,13.0,189.0,180.05,144.14
2016,3,12,10,45,1.5,156.0,4.85,13.0,157.0,148.2,117.78
2016,3,12,11,0,0.0,125.0,4.9,13.0,125.0,117.11,92.04
2016,3,12,11,15,1.5,152.5,5.0,13.0,153.5,144.35,114.43
2016,3,12,11,30,3.0,180.0,5.1,13.0,182.0,171.43,136.51
2016,3,12,11,45,1.5,136.5,5.2,13.5,137.5,128.83,101.31
2016,3,12,12,0,0.0,93.0,5.3,14.0,93.0,86.81,66.54
2016,3,12,12,15,0.0,63.5,5.2,14.0,63.5,59.22,43.72
2016,3,12,12,30,0.0,34.0,5.1,14.0,34.0,31.68,20.83
2016,3,12,12,45,0.0,55.0,5.1,14.0,55.0,51.28,37.16
2016,3,12,13,0,0.0,76.0,5.1,14.0,76.0,70.9,53.46
2016,3,12,13,15,0.0,93.5,5.05,14.0,93.5,87.26,67.03
2016,3,12,13,30,0.0,111.0,5.0,14.0,111.0,103.38,80.39
2016,3,12,13,45,0.0,67.0,4.95,14.0,67.0,62.45,46.57
2016,3,12,14,0,0.0,23.0,4.9,14.0,23.0,21.4,12.34
2016,3,12,14,15,0.0,50.0,4.75,14.0,50.0,46.56,33.48
2016,3,12,14,30,0.0,77.0,4.6,14.0,77.0,71.75,54.61
2016,3,12,14,45,0.0,122.0,4.5,14.0,122.0,112.69,88.78
2016,3,12,15,0,0.0,167.0,4.4,14.0,167.0,151.19,120.79
2016,3,12,15,15,0.0,111.5,4.3,14.0,111.5,102.8,80.92
2016,3,12,15,30,0.0,56.0,4.2,14.0,56.0,52.09,38.57
2016,3,12,15,45,0.0,53.5,4.1,14.0,53.5,49.74,36.73
2016,3,12,16,0,0.0,51.0,4.0,14.0,51.0,47.4,34.86
2016,3,12,16,15,0.0,44.5,3.9,13.5,44.5,41.34,31.46
2016,3,12,16,30,0.0,38.0,3.8,13.0,38.0,35.28,26.15
2016,3,12,16,45,0.0,31.0,3.75,13.0,31.0,28.76,20.29
2016,3,12,17,0,0.0,24.0,3.7,13.0,24.0,22.25,14.37
2016,3,12,17,15,0.0,17.5,3.6,13.0,17.5,16.21,8.81
2016,3,12,17,30,0.0,11.0,3.5,13.0,11.0,10.18,3.26
2016,3,12,17,45,0.0,6.0,3.4,13.0,6.0,5.55,0.0
2016,3,12,18,0,0.0,1.0,3.3,13.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,3.2,13.0,0.5,0.48,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.6,13.0,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,3.7,13.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,1.5,3.75,13.0,1.5,1.39,0.0
2016,3,13,7,30,0.0,2.0,3.8,13.0,2.0,1.85,0.0
2016,3,13,7,45,0.0,3.0,3.9,13.5,3.0,2.78,0.0
2016,3,13,8,0,0.0,4.0,4.0,14.0,4.0,3.7,0.0
2016,3,13,8,15,0.0,5.0,4.05,14.0,5.0,4.63,0.0
2016,3,13,8,30,0.0,6.0,4.1,14.0,6.0,5.56,0.0
2016,3,13,8,45,0.0,55.5,4.2,14.0,55.5,51.6,38.38
2016,3,13,9,0,0.0,105.0,4.3,14.0,105.0,99.03,78.18
2016,3,13,9,15,0.0,99.5,4.3,14.0,99.5,93.24,73.07
2016,3,13,9,30,0.0,94.0,4.3,14.0,94.0,87.73,68.27
2016,3,13,9,45,0.0,99.5,4.3,14.0,99.5,92.98,72.47
2016,3,13,10,0,0.0,105.0,4.3,14.0,105.0,98.22,76.64
2016,3,13,10,15,0.0,128.0,4.35,14.0,128.0,120.33,94.74
2016,3,13,10,30,0.0,151.0,4.4,14.0,151.0,142.4,112.68
2016,3,13,10,45,0.0,121.0,4.45,14.0,121.0,113.37,88.67
2016,3,13,11,0,0.0,91.0,4.5,14.0,91.0,84.91,65.12
2016,3,13,11,15,0.0,114.0,4.55,14.0,114.0,106.61,82.97
2016,3,13,11,30,0.0,137.0,4.6,14.0,137.0,128.3,100.66
2016,3,13,11,45,3.0,170.5,4.65,14.0,173.0,162.07,128.22
2016,3,13,12,0,6.0,204.0,4.7,14.0,209.0,195.47,155.25
2016,3,13,12,15,3.0,165.5,4.65,14.0,168.0,156.71,123.7
2016,3,13,12,30,0.0,127.0,4.6,14.0,127.0,118.5,92.49
2016,3,13,12,45,0.5,147.5,4.6,14.5,148.5,137.74,108.09
2016,3,13,13,0,1.0,168.0,4.6,15.0,170.0,156.74,123.34
2016,3,13,13,15,2.0,174.5,4.5,14.5,176.5,162.92,128.65
2016,3,13,13,30,3.0,181.0,4.4,14.0,183.0,168.91,133.86
2016,3,13,13,45,1.5,140.5,4.35,14.0,141.5,130.99,103.04
2016,3,13,14,0,0.0,100.0,4.3,14.0,100.0,93.19,72.1
2016,3,13,14,15,0.0,61.0,4.2,14.0,61.0,56.82,42.02
2016,3,13,14,30,0.0,22.0,4.1,14.0,22.0,20.46,11.61
2016,3,13,14,45,0.0,63.5,4.05,14.0,63.5,59.13,44.18
2016,3,13,15,0,0.0,105.0,4.0,14.0,105.0,97.35,76.22
2016,3,13,15,15,0.0,113.0,3.9,14.0,113.0,104.14,82.04
2016,3,13,15,30,0.0,121.0,3.8,14.0,121.0,110.53,87.6
2016,3,13,15,45,0.0,114.0,3.75,14.0,114.0,103.86,82.26
2016,3,13,16,0,0.0,107.0,3.7,14.0,107.0,97.11,76.84
2016,3,13,16,15,0.0,93.0,3.65,14.0,93.0,84.68,69.84
2016,3,13,16,30,0.0,79.0,3.6,14.0,79.0,72.42,59.1
2016,3,13,16,45,0.0,65.0,3.55,14.0,65.0,60.03,48.11
2016,3,13,17,0,0.0,51.0,3.5,14.0,51.0,47.41,36.75
2016,3,13,17,15,0.0,38.0,3.45,14.0,38.0,35.29,25.7
2016,3,13,17,30,0.0,25.0,3.4,14.0,25.0,23.19,14.6
2016,3,13,17,45,0.0,15.0,3.35,14.0,15.0,13.9,5.55
2016,3,13,18,0,0.0,5.0,3.3,14.0,5.0,4.62,0.0
2016,3,13,18,15,0.0,2.5,3.15,13.5,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
