Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.0,23.5,2.5,10.5,32.0,74.42,42.65
2016,3,14,7,0,136.0,47.0,2.5,11.0,64.0,147.4,117.2
2016,3,14,7,15,200.0,66.5,2.5,11.0,104.0,210.87,174.4
2016,3,14,7,30,264.0,86.0,2.5,11.0,144.0,278.4,233.71
2016,3,14,7,45,308.5,102.5,2.55,11.5,187.5,332.95,280.28
2016,3,14,8,0,353.0,119.0,2.6,12.0,231.0,401.35,336.33
2016,3,14,8,15,411.0,123.0,2.6,12.0,274.5,454.74,379.95
2016,3,14,8,30,469.0,127.0,2.6,12.0,318.0,510.05,424.05
2016,3,14,8,45,489.0,141.0,2.65,12.0,361.0,549.91,454.36
2016,3,14,9,0,509.0,155.0,2.7,12.0,404.0,588.68,483.36
2016,3,14,9,15,452.5,186.5,2.65,12.0,423.0,585.37,477.61
2016,3,14,9,30,396.0,218.0,2.6,12.0,442.0,565.73,459.88
2016,3,14,9,45,329.5,250.0,2.6,12.5,445.0,547.8,442.45
2016,3,14,10,0,263.0,282.0,2.6,13.0,448.0,526.69,422.64
2016,3,14,10,15,134.5,244.0,2.6,13.0,329.5,365.59,294.92
2016,3,14,10,30,6.0,206.0,2.6,13.0,211.0,201.19,160.27
2016,3,14,10,45,129.5,273.5,2.6,13.5,367.5,385.88,310.2
2016,3,14,11,0,253.0,341.0,2.6,14.0,524.0,559.4,442.73
2016,3,14,11,15,266.0,347.0,2.6,14.0,543.0,567.66,447.42
2016,3,14,11,30,279.0,353.0,2.6,14.0,562.0,574.42,452.06
2016,3,14,11,45,214.5,364.5,2.6,14.0,526.5,520.24,409.55
2016,3,14,12,0,150.0,376.0,2.6,14.0,491.0,474.41,373.33
2016,3,14,12,15,221.5,368.0,2.65,14.0,538.0,509.33,401.36
2016,3,14,12,30,293.0,360.0,2.7,14.0,585.0,542.49,427.09
2016,3,14,12,45,448.0,301.0,2.75,14.5,641.5,576.89,454.31
2016,3,14,13,0,603.0,242.0,2.8,15.0,698.0,599.68,471.74
2016,3,14,13,15,315.0,264.0,2.85,15.0,502.0,424.03,335.37
2016,3,14,13,30,27.0,286.0,2.9,15.0,306.0,273.7,215.87
2016,3,14,13,45,423.5,210.5,3.0,15.0,504.0,396.93,314.69
2016,3,14,14,0,820.0,135.0,3.1,15.0,702.0,492.32,384.42
2016,3,14,14,15,586.5,203.0,3.15,14.5,600.0,411.16,319.68
2016,3,14,14,30,353.0,271.0,3.2,14.0,498.0,353.58,275.48
2016,3,14,14,45,556.5,198.5,3.3,14.0,532.0,332.96,252.67
2016,3,14,15,0,760.0,126.0,3.4,14.0,566.0,294.42,211.89
2016,3,14,15,15,647.5,140.5,3.4,14.0,496.5,240.44,167.94
2016,3,14,15,30,535.0,155.0,3.4,14.0,427.0,197.78,135.83
2016,3,14,15,45,593.5,132.0,3.45,14.0,407.0,153.64,98.58
2016,3,14,16,0,652.0,109.0,3.5,14.0,387.0,103.03,63.8
2016,3,14,16,15,610.5,102.5,3.45,13.5,337.5,69.14,56.18
2016,3,14,16,30,569.0,96.0,3.4,13.0,288.0,67.33,54.82
2016,3,14,16,45,508.5,87.0,3.35,12.5,237.5,63.24,51.28
2016,3,14,17,0,448.0,78.0,3.3,12.0,187.0,57.37,45.99
2016,3,14,17,15,361.0,65.5,3.2,11.5,140.0,49.21,38.42
2016,3,14,17,30,274.0,53.0,3.1,11.0,93.0,40.72,30.29
2016,3,14,17,45,137.0,36.0,3.05,11.0,56.0,29.39,18.57
2016,3,14,18,0,0.0,19.0,3.0,11.0,19.0,17.17,0.0
2016,3,14,18,15,0.0,9.5,2.95,10.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,9.0,11.0,29.83,0.0
2016,3,15,6,45,188.5,25.5,1.8,9.5,46.5,149.62,99.27
2016,3,15,7,0,332.0,41.0,1.8,10.0,82.0,255.33,206.86
2016,3,15,7,15,424.0,51.0,1.75,10.0,129.5,332.79,276.54
2016,3,15,7,30,516.0,61.0,1.7,10.0,177.0,416.19,348.32
2016,3,15,7,45,582.5,67.0,1.65,10.5,229.0,483.38,403.7
2016,3,15,8,0,649.0,73.0,1.6,11.0,281.0,553.13,458.63
2016,3,15,8,15,688.5,77.5,1.6,11.5,331.5,603.86,496.62
2016,3,15,8,30,728.0,82.0,1.6,12.0,382.0,654.52,532.46
2016,3,15,8,45,758.5,85.0,1.6,13.0,430.0,692.88,557.07
2016,3,15,9,0,789.0,88.0,1.6,14.0,478.0,733.41,582.65
2016,3,15,9,15,809.0,91.0,1.55,14.0,521.5,763.86,602.07
2016,3,15,9,30,829.0,94.0,1.5,14.0,565.0,791.95,619.64
2016,3,15,9,45,845.0,95.5,1.45,14.5,603.5,812.45,630.54
2016,3,15,10,0,861.0,97.0,1.4,15.0,642.0,830.08,639.44
2016,3,15,10,15,871.5,98.5,1.4,15.0,673.5,834.53,641.07
2016,3,15,10,30,882.0,100.0,1.4,15.0,705.0,841.72,644.9
2016,3,15,10,45,891.0,101.0,1.4,15.5,730.0,843.89,644.19
2016,3,15,11,0,900.0,102.0,1.4,16.0,755.0,842.77,641.43
2016,3,15,11,15,904.5,102.5,1.4,16.0,772.5,834.17,634.94
2016,3,15,11,30,909.0,103.0,1.4,16.0,790.0,822.32,626.44
2016,3,15,11,45,912.5,103.0,1.45,16.5,799.0,805.96,614.43
2016,3,15,12,0,916.0,103.0,1.5,17.0,808.0,786.47,600.36
2016,3,15,12,15,916.5,103.0,1.55,17.0,809.0,761.74,583.83
2016,3,15,12,30,917.0,103.0,1.6,17.0,810.0,734.16,565.06
2016,3,15,12,45,919.5,100.5,1.65,17.0,804.0,702.81,542.18
2016,3,15,13,0,922.0,98.0,1.7,17.0,798.0,668.77,516.84
2016,3,15,13,15,918.0,97.5,1.75,17.0,783.0,630.18,487.48
2016,3,15,13,30,914.0,97.0,1.8,17.0,768.0,589.6,455.87
2016,3,15,13,45,908.0,96.0,1.85,17.0,745.0,545.74,420.91
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,500.44,383.79
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,452.21,343.34
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,403.21,301.13
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.0,352.0,256.26
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,300.86,210.79
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,242.67,160.34
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,191.17,116.71
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,139.68,77.34
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,90.39,48.41
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,50.89,39.62
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,49.73,38.79
2016,3,15,16,45,656.0,62.0,2.2,14.5,257.5,42.57,32.5
2016,3,15,17,0,606.0,56.0,2.2,14.0,206.0,39.87,30.08
2016,3,15,17,15,526.5,48.5,2.3,13.5,156.5,35.75,26.22
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,31.49,22.03
2016,3,15,17,45,309.5,29.0,2.55,12.5,66.0,22.79,13.25
2016,3,15,18,0,172.0,17.0,2.7,12.0,25.0,13.59,0.0
2016,3,15,18,15,86.0,8.5,2.7,11.5,12.5,8.1,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,93.0,12.0,1.0,10.0,14.0,53.79,0.0
2016,3,16,6,45,241.5,25.5,0.9,10.5,51.5,181.36,127.22
2016,3,16,7,0,390.0,39.0,0.8,11.0,89.0,286.2,230.44
2016,3,16,7,15,478.5,47.5,0.8,11.5,138.0,362.22,296.85
2016,3,16,7,30,567.0,56.0,0.8,12.0,187.0,443.92,364.65
2016,3,16,7,45,624.0,62.5,0.85,12.5,239.0,507.37,415.54
2016,3,16,8,0,681.0,69.0,0.9,13.0,291.0,572.81,465.79
2016,3,16,8,15,718.5,73.5,1.0,13.5,341.5,619.68,499.94
2016,3,16,8,30,756.0,78.0,1.1,14.0,392.0,670.19,535.51
2016,3,16,8,45,783.5,81.0,1.25,14.5,440.5,710.51,563.3
2016,3,16,9,0,811.0,84.0,1.4,15.0,489.0,749.25,589.56
2016,3,16,9,15,830.5,86.5,1.4,15.5,533.0,779.11,607.59
2016,3,16,9,30,850.0,89.0,1.4,16.0,577.0,806.55,623.77
2016,3,16,9,45,864.5,91.0,1.45,16.5,615.5,820.63,631.15
2016,3,16,10,0,879.0,93.0,1.5,17.0,654.0,837.98,641.0
2016,3,16,10,15,889.0,94.5,1.5,17.0,685.5,847.99,646.45
2016,3,16,10,30,899.0,96.0,1.5,17.0,717.0,854.79,649.9
2016,3,16,10,45,906.5,97.0,1.55,17.5,741.5,855.69,648.9
2016,3,16,11,0,914.0,98.0,1.6,18.0,766.0,853.26,645.82
2016,3,16,11,15,918.0,98.5,1.6,18.0,783.0,844.11,639.0
2016,3,16,11,30,922.0,99.0,1.6,18.0,800.0,831.67,630.15
2016,3,16,11,45,925.0,99.0,1.6,18.5,809.0,814.71,617.18
2016,3,16,12,0,928.0,99.0,1.6,19.0,818.0,794.58,602.21
2016,3,16,12,15,927.5,99.0,1.6,19.0,818.0,768.83,584.6
2016,3,16,12,30,927.0,99.0,1.6,19.0,818.0,740.26,565.07
2016,3,16,12,45,929.5,96.5,1.65,19.0,811.5,708.6,542.33
2016,3,16,13,0,932.0,94.0,1.7,19.0,805.0,674.23,516.99
2016,3,16,13,15,927.5,93.5,1.7,19.0,789.5,634.98,487.12
2016,3,16,13,30,923.0,93.0,1.7,19.0,774.0,593.75,455.09
2016,3,16,13,45,916.5,91.5,1.7,19.0,750.5,548.82,419.51
2016,3,16,14,0,910.0,90.0,1.7,19.0,727.0,502.48,381.88
2016,3,16,14,15,901.0,88.5,1.7,19.0,696.5,453.89,341.48
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,404.53,299.36
2016,3,16,14,45,879.0,85.5,1.7,19.0,629.0,353.35,254.9
2016,3,16,15,0,866.0,84.0,1.7,19.0,592.0,302.23,209.84
2016,3,16,15,15,848.5,81.5,1.65,18.5,549.5,249.61,164.18
2016,3,16,15,30,831.0,79.0,1.6,18.0,507.0,191.72,115.72
2016,3,16,15,45,807.0,76.0,1.6,18.0,459.5,140.05,76.31
2016,3,16,16,0,783.0,73.0,1.6,18.0,412.0,90.61,47.04
2016,3,16,16,15,750.0,69.0,1.55,17.5,362.0,48.36,37.06
2016,3,16,16,30,717.0,65.0,1.5,17.0,312.0,47.09,36.14
2016,3,16,16,45,668.0,60.0,1.45,16.5,260.5,44.91,34.31
2016,3,16,17,0,619.0,55.0,1.4,16.0,209.0,38.94,29.02
2016,3,16,17,15,542.0,47.5,1.45,15.5,159.5,34.77,25.17
2016,3,16,17,30,465.0,40.0,1.5,15.0,110.0,30.45,20.98
2016,3,16,17,45,332.5,28.5,1.6,14.5,68.5,22.2,12.81
2016,3,16,18,0,200.0,17.0,1.7,14.0,27.0,13.49,0.0
2016,3,16,18,15,100.0,8.5,1.7,13.5,13.5,8.1,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,6.5,2.1,11.5,9.0,0.0,0.0
2016,3,17,6,30,150.0,13.0,2.2,12.0,18.0,81.37,0.0
2016,3,17,6,45,298.0,25.0,2.35,12.5,57.5,210.28,153.15
2016,3,17,7,0,446.0,37.0,2.5,13.0,97.0,316.06,255.91
2016,3,17,7,15,530.5,45.0,2.45,13.5,147.5,391.52,322.78
2016,3,17,7,30,615.0,53.0,2.4,14.0,198.0,472.39,390.92
2016,3,17,7,45,668.0,58.5,2.4,14.5,250.5,530.03,438.06
2016,3,17,8,0,721.0,64.0,2.4,15.0,303.0,593.52,487.23
2016,3,17,8,15,757.0,68.0,2.3,15.5,354.5,643.91,522.98
2016,3,17,8,30,793.0,72.0,2.2,16.0,406.0,693.77,557.04
2016,3,17,8,45,818.0,75.0,2.1,16.5,455.0,733.06,582.18
2016,3,17,9,0,843.0,78.0,2.0,17.0,504.0,770.6,605.4
2016,3,17,9,15,861.5,80.5,1.9,17.0,548.0,794.08,619.23
2016,3,17,9,30,880.0,83.0,1.8,17.0,592.0,821.3,635.6
2016,3,17,9,45,893.0,85.0,1.75,17.5,630.5,840.69,645.58
2016,3,17,10,0,906.0,87.0,1.7,18.0,669.0,857.07,653.5
2016,3,17,10,15,915.5,88.5,1.65,18.5,701.0,866.8,656.93
2016,3,17,10,30,925.0,90.0,1.6,19.0,733.0,873.23,658.27
2016,3,17,10,45,931.5,91.5,1.55,19.5,758.0,873.79,655.79
2016,3,17,11,0,938.0,93.0,1.5,20.0,783.0,870.91,651.23
2016,3,17,11,15,942.0,93.5,1.4,20.0,800.0,861.5,643.1
2016,3,17,11,30,946.0,94.0,1.3,20.0,817.0,848.73,632.92
2016,3,17,11,45,947.5,94.5,1.25,20.5,825.5,830.69,618.85
2016,3,17,12,0,949.0,95.0,1.2,21.0,834.0,809.46,602.85
2016,3,17,12,15,949.0,95.0,1.1,21.0,834.5,783.54,584.36
2016,3,17,12,30,949.0,95.0,1.0,21.0,835.0,754.7,564.0
2016,3,17,12,45,946.5,95.0,0.95,21.5,827.0,721.41,539.11
2016,3,17,13,0,944.0,95.0,0.9,22.0,819.0,685.62,511.75
2016,3,17,13,15,940.0,94.0,0.8,22.0,803.5,645.69,481.53
2016,3,17,13,30,936.0,93.0,0.7,22.0,788.0,603.72,449.31
2016,3,17,13,45,929.0,92.5,0.6,22.0,764.0,558.82,414.31
2016,3,17,14,0,922.0,92.0,0.5,22.0,740.0,512.5,377.46
2016,3,17,14,15,913.0,90.5,0.5,22.0,709.0,463.27,338.4
2016,3,17,14,30,904.0,89.0,0.5,22.0,678.0,413.26,297.56
2016,3,17,14,45,890.5,87.0,0.5,22.0,640.5,360.82,253.88
2016,3,17,15,0,877.0,85.0,0.5,22.0,603.0,308.49,209.48
2016,3,17,15,15,859.5,82.5,0.55,21.5,560.0,255.23,164.85
2016,3,17,15,30,842.0,80.0,0.6,21.0,517.0,196.68,117.1
2016,3,17,15,45,818.5,77.0,0.7,21.0,469.0,144.38,77.84
2016,3,17,16,0,795.0,74.0,0.8,21.0,421.0,94.27,48.15
2016,3,17,16,15,761.5,70.0,0.85,20.5,370.0,49.04,37.16
2016,3,17,16,30,728.0,66.0,0.9,20.0,319.0,47.8,36.3
2016,3,17,16,45,679.5,60.5,0.95,19.5,267.0,45.22,34.15
2016,3,17,17,0,631.0,55.0,1.0,19.0,215.0,38.82,28.55
2016,3,17,17,15,554.0,48.0,1.1,18.5,164.5,35.07,25.12
2016,3,17,17,30,477.0,41.0,1.2,18.0,114.0,31.2,21.39
2016,3,17,17,45,345.0,29.5,1.35,17.5,71.5,22.99,13.4
2016,3,17,18,0,213.0,18.0,1.5,17.0,29.0,14.32,0.0
2016,3,17,18,15,106.5,9.0,1.5,16.5,14.5,8.58,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,38.67,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,103.65,0.0
2016,3,18,6,45,289.0,28.0,2.45,11.5,61.0,210.55,158.12
2016,3,18,7,0,429.0,41.0,2.5,12.0,101.0,313.53,255.66
2016,3,18,7,15,513.5,49.0,2.45,12.0,151.0,388.96,322.95
2016,3,18,7,30,598.0,57.0,2.4,12.0,201.0,469.61,391.8
2016,3,18,7,45,299.0,66.5,2.4,12.5,138.5,295.89,249.17
2016,3,18,8,0,0.0,76.0,2.4,13.0,76.0,71.61,55.61
2016,3,18,8,15,0.0,99.0,2.4,13.0,99.0,94.77,75.35
2016,3,18,8,30,0.0,122.0,2.4,13.0,122.0,117.86,94.52
2016,3,18,8,45,14.0,159.0,2.4,13.5,166.5,166.66,135.0
2016,3,18,9,0,28.0,196.0,2.4,14.0,211.0,226.73,183.68
2016,3,18,9,15,103.5,231.0,2.4,14.0,291.0,324.98,264.12
2016,3,18,9,30,179.0,266.0,2.4,14.0,371.0,436.25,351.95
2016,3,18,9,45,176.5,286.0,2.4,14.5,395.0,454.14,363.35
2016,3,18,10,0,174.0,306.0,2.4,15.0,419.0,470.97,374.33
2016,3,18,10,15,237.0,312.0,2.35,15.0,473.5,526.29,416.82
2016,3,18,10,30,300.0,318.0,2.3,15.0,528.0,591.18,465.15
2016,3,18,10,45,299.0,330.0,2.3,15.5,545.5,596.66,466.91
2016,3,18,11,0,298.0,342.0,2.3,16.0,563.0,600.69,468.08
2016,3,18,11,15,253.5,359.0,2.25,16.0,549.5,573.15,445.78
2016,3,18,11,30,209.0,376.0,2.2,16.0,536.0,538.53,418.63
2016,3,18,11,45,564.5,244.0,2.2,16.0,684.0,688.08,536.44
2016,3,18,12,0,920.0,112.0,2.2,16.0,832.0,807.54,624.4
2016,3,18,12,15,920.0,112.5,2.15,16.0,833.0,782.52,605.17
2016,3,18,12,30,920.0,113.0,2.1,16.0,834.0,754.66,585.31
2016,3,18,12,45,911.0,116.0,2.1,16.5,824.5,720.41,558.5
2016,3,18,13,0,902.0,119.0,2.1,17.0,815.0,684.09,529.91
2016,3,18,13,15,897.5,118.0,2.15,17.0,799.0,645.03,500.2
2016,3,18,13,30,893.0,117.0,2.2,17.0,783.0,604.09,468.33
2016,3,18,13,45,886.5,115.5,2.3,17.0,759.5,559.99,433.43
2016,3,18,14,0,880.0,114.0,2.4,17.0,736.0,511.5,394.2
2016,3,18,14,15,869.5,112.0,2.45,16.5,705.0,462.2,353.68
2016,3,18,14,30,859.0,110.0,2.5,16.0,674.0,412.41,311.48
2016,3,18,14,45,848.5,106.5,2.55,16.0,637.5,361.1,266.39
2016,3,18,15,0,838.0,103.0,2.6,16.0,601.0,309.78,220.58
2016,3,18,15,15,819.5,100.0,2.65,15.5,558.0,257.34,174.48
2016,3,18,15,30,801.0,97.0,2.7,15.0,515.0,206.17,130.66
2016,3,18,15,45,602.0,126.0,2.75,15.0,424.0,156.26,99.06
2016,3,18,16,0,403.0,155.0,2.8,15.0,333.0,131.44,92.08
2016,3,18,16,15,375.0,142.5,2.65,14.5,292.5,97.14,80.52
2016,3,18,16,30,347.0,130.0,2.5,14.0,252.0,96.7,80.5
2016,3,18,16,45,321.5,112.0,2.45,14.0,211.0,84.85,70.11
2016,3,18,17,0,296.0,94.0,2.4,14.0,170.0,72.52,59.09
2016,3,18,17,15,255.0,75.0,2.3,13.5,130.0,58.94,46.84
2016,3,18,17,30,214.0,56.0,2.2,13.0,90.0,42.64,31.93
2016,3,18,17,45,136.5,38.0,2.15,12.5,56.5,31.01,20.65
2016,3,18,18,0,59.0,20.0,2.1,12.0,23.0,16.72,0.0
2016,3,18,18,15,29.5,10.0,2.05,11.5,11.5,9.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,11.5,3.0,2.86,0.0
2016,3,19,6,30,0.0,6.0,1.6,12.0,6.0,5.55,0.0
2016,3,19,6,45,0.0,17.0,1.7,12.5,17.0,15.76,6.88
2016,3,19,7,0,0.0,28.0,1.8,13.0,28.0,25.99,16.23
2016,3,19,7,15,0.0,42.0,1.85,13.0,42.0,39.02,27.7
2016,3,19,7,30,0.0,56.0,1.9,13.0,56.0,52.44,39.42
2016,3,19,7,45,0.0,70.5,1.95,13.0,70.5,66.78,51.75
2016,3,19,8,0,0.0,85.0,2.0,13.0,85.0,81.01,63.81
2016,3,19,8,15,133.5,129.0,2.0,13.5,187.0,243.31,202.63
2016,3,19,8,30,267.0,173.0,2.0,14.0,289.0,409.68,337.25
2016,3,19,8,45,143.5,182.0,2.05,14.5,245.0,314.47,256.85
2016,3,19,9,0,20.0,191.0,2.1,15.0,201.0,203.98,163.69
2016,3,19,9,15,58.0,227.5,2.05,15.0,261.0,284.11,228.9
2016,3,19,9,30,96.0,264.0,2.0,15.0,321.0,354.12,283.95
2016,3,19,9,45,468.5,182.0,2.0,15.5,484.5,606.59,484.59
2016,3,19,10,0,841.0,100.0,2.0,16.0,648.0,830.21,644.78
2016,3,19,10,15,851.5,101.5,2.0,16.0,679.0,834.3,644.14
2016,3,19,10,30,862.0,103.0,2.0,16.0,710.0,841.39,647.99
2016,3,19,10,45,866.5,105.5,2.0,16.0,733.5,841.36,647.0
2016,3,19,11,0,871.0,108.0,2.0,16.0,757.0,838.11,643.99
2016,3,19,11,15,876.0,108.5,2.0,16.0,773.5,830.0,637.78
2016,3,19,11,30,881.0,109.0,2.0,16.0,790.0,818.71,629.54
2016,3,19,11,45,618.5,232.0,2.05,16.0,713.0,722.45,558.56
2016,3,19,12,0,356.0,355.0,2.1,16.0,636.0,616.75,476.58
2016,3,19,12,15,361.5,353.5,2.1,16.0,639.0,604.81,468.32
2016,3,19,12,30,367.0,352.0,2.1,16.0,642.0,591.47,458.25
2016,3,19,12,45,630.0,228.5,2.1,16.0,720.0,640.37,498.59
2016,3,19,13,0,893.0,105.0,2.1,16.0,798.0,668.36,521.62
2016,3,19,13,15,645.5,212.5,2.05,16.0,708.5,580.64,451.84
2016,3,19,13,30,398.0,320.0,2.0,16.0,619.0,506.99,393.32
2016,3,19,13,45,356.0,320.5,2.0,16.5,581.5,464.07,359.69
2016,3,19,14,0,314.0,321.0,2.0,17.0,544.0,423.91,327.82
2016,3,19,14,15,218.5,315.0,2.0,16.5,467.5,363.07,281.68
2016,3,19,14,30,123.0,309.0,2.0,16.0,391.0,307.3,239.69
2016,3,19,14,45,124.5,291.5,2.05,16.0,370.0,283.5,220.94
2016,3,19,15,0,126.0,274.0,2.1,16.0,349.0,259.64,201.77
2016,3,19,15,15,108.0,251.5,2.15,16.0,313.0,233.99,181.78
2016,3,19,15,30,90.0,229.0,2.2,16.0,277.0,204.64,159.08
2016,3,19,15,45,145.5,208.0,2.3,16.0,276.5,180.27,137.58
2016,3,19,16,0,201.0,187.0,2.4,16.0,276.0,156.53,118.43
2016,3,19,16,15,193.5,166.0,2.35,15.5,243.5,126.62,105.76
2016,3,19,16,30,186.0,145.0,2.3,15.0,211.0,111.98,93.49
2016,3,19,16,45,178.5,122.5,2.3,14.5,177.5,96.36,80.08
2016,3,19,17,0,171.0,100.0,2.3,14.0,144.0,76.38,62.51
2016,3,19,17,15,149.5,78.5,2.15,13.5,111.0,61.24,48.9
2016,3,19,17,30,128.0,57.0,2.0,13.0,78.0,45.49,34.48
2016,3,19,17,45,79.5,38.5,1.9,12.5,50.0,32.79,22.31
2016,3,19,18,0,31.0,20.0,1.8,12.0,22.0,17.58,1.8
2016,3,19,18,15,15.5,10.0,1.75,11.5,11.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,12.5,11.0,10.48,0.0
2016,3,20,6,30,0.0,22.0,2.5,13.0,22.0,23.79,0.0
2016,3,20,6,45,128.0,36.0,2.6,13.5,55.5,126.64,96.2
2016,3,20,7,0,256.0,50.0,2.7,14.0,89.0,229.35,186.75
2016,3,20,7,15,304.5,66.0,2.75,14.0,130.0,286.21,237.33
2016,3,20,7,30,353.0,82.0,2.8,14.0,171.0,345.95,288.85
2016,3,20,7,45,386.5,96.0,2.85,14.5,213.5,395.46,329.79
2016,3,20,8,0,420.0,110.0,2.9,15.0,256.0,445.98,370.11
2016,3,20,8,15,384.5,136.5,2.9,15.0,286.0,461.59,380.9
2016,3,20,8,30,349.0,163.0,2.9,15.0,316.0,460.37,378.39
2016,3,20,8,45,410.5,170.0,2.95,15.5,369.0,534.41,435.33
2016,3,20,9,0,472.0,177.0,3.0,16.0,422.0,596.8,481.84
2016,3,20,9,15,265.5,216.0,3.05,16.0,356.0,464.34,374.54
2016,3,20,9,30,59.0,255.0,3.1,16.0,290.0,313.27,250.31
2016,3,20,9,45,128.5,281.5,3.2,16.5,364.0,409.77,327.09
2016,3,20,10,0,198.0,308.0,3.3,17.0,438.0,494.26,391.85
2016,3,20,10,15,99.0,181.0,3.4,17.0,246.0,271.09,216.9
2016,3,20,10,30,0.0,54.0,3.5,17.0,54.0,50.32,35.91
2016,3,20,10,45,4.5,140.0,3.65,17.0,143.5,135.29,105.44
2016,3,20,11,0,9.0,226.0,3.8,17.0,233.0,221.63,174.36
2016,3,20,11,15,13.0,250.0,3.85,17.0,260.5,247.31,194.4
2016,3,20,11,30,17.0,274.0,3.9,17.0,288.0,272.55,214.11
2016,3,20,11,45,15.0,265.0,4.0,17.0,277.5,261.11,204.94
2016,3,20,12,0,13.0,256.0,4.1,17.0,267.0,249.89,196.05
2016,3,20,12,15,32.0,303.5,4.1,17.0,329.0,310.15,243.59
2016,3,20,12,30,51.0,351.0,4.1,17.0,391.0,364.37,285.64
2016,3,20,12,45,26.5,260.5,4.15,17.0,281.5,260.36,204.36
2016,3,20,13,0,2.0,170.0,4.2,17.0,172.0,159.29,124.02
2016,3,20,13,15,3.0,180.0,4.1,16.5,182.5,168.66,132.0
2016,3,20,13,30,4.0,190.0,4.0,16.0,193.0,177.79,139.67
2016,3,20,13,45,2.0,151.0,3.95,16.0,152.5,140.89,110.04
2016,3,20,14,0,0.0,112.0,3.9,16.0,112.0,104.2,80.37
2016,3,20,14,15,0.0,107.5,3.8,16.0,107.5,100.02,77.12
2016,3,20,14,30,0.0,103.0,3.7,16.0,103.0,95.86,73.86
2016,3,20,14,45,0.0,83.0,3.6,16.0,83.0,77.36,58.77
2016,3,20,15,0,0.0,63.0,3.5,16.0,63.0,58.66,43.42
2016,3,20,15,15,0.0,71.0,3.35,15.5,71.0,66.11,49.86
2016,3,20,15,30,0.0,79.0,3.2,15.0,79.0,73.57,56.35
2016,3,20,15,45,0.0,50.5,3.1,15.0,50.5,46.95,34.14
2016,3,20,16,0,0.0,22.0,3.0,15.0,22.0,20.42,11.75
2016,3,20,16,15,0.0,46.0,2.85,15.0,46.0,42.74,32.48
2016,3,20,16,30,0.0,70.0,2.7,15.0,70.0,65.13,52.41
2016,3,20,16,45,0.0,58.5,2.6,15.0,58.5,54.39,42.94
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,43.67,33.36
2016,3,20,17,15,0.0,36.5,2.4,14.5,36.5,33.89,24.55
2016,3,20,17,30,0.0,26.0,2.3,14.0,26.0,24.12,15.63
2016,3,20,17,45,0.0,16.5,2.2,14.0,16.5,15.29,7.4
2016,3,20,18,0,0.0,7.0,2.1,14.0,7.0,6.48,0.0
2016,3,20,18,15,0.0,3.5,2.1,13.5,3.5,3.34,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.5,9.5,2.8,12.0,9.5,9.27,0.0
2016,3,21,6,30,1.0,19.0,2.9,12.0,19.0,18.86,0.45
2016,3,21,6,45,55.5,39.0,3.05,12.5,48.0,84.24,63.1
2016,3,21,7,0,110.0,59.0,3.2,13.0,77.0,140.01,113.13
2016,3,21,7,15,144.0,80.5,3.3,13.0,112.5,188.86,156.44
2016,3,21,7,30,178.0,102.0,3.4,13.0,148.0,249.87,209.0
2016,3,21,7,45,213.5,118.5,3.55,13.5,185.5,296.56,248.44
2016,3,21,8,0,249.0,135.0,3.7,14.0,223.0,345.04,288.33
2016,3,21,8,15,343.5,142.0,3.75,14.0,282.5,426.42,355.56
2016,3,21,8,30,438.0,149.0,3.8,14.0,342.0,525.98,435.04
2016,3,21,8,45,246.5,184.0,3.9,14.0,295.0,410.69,338.41
2016,3,21,9,0,55.0,219.0,4.0,14.0,248.0,274.58,223.21
2016,3,21,9,15,34.0,214.0,4.05,14.0,232.5,248.92,201.54
2016,3,21,9,30,13.0,209.0,4.1,14.0,217.0,213.78,171.89
2016,3,21,9,45,28.0,242.5,4.2,14.5,261.0,270.57,217.46
2016,3,21,10,0,43.0,276.0,4.3,15.0,305.0,317.09,253.92
2016,3,21,10,15,176.5,299.5,4.4,15.0,425.0,463.56,372.23
2016,3,21,10,30,310.0,323.0,4.5,15.0,545.0,607.89,484.6
2016,3,21,10,45,156.5,252.0,4.65,15.0,364.0,388.94,312.59
2016,3,21,11,0,3.0,181.0,4.8,15.0,183.0,173.14,136.4
2016,3,21,11,15,12.5,238.0,4.85,15.0,248.0,235.31,186.79
2016,3,21,11,30,22.0,295.0,4.9,15.0,313.0,296.82,235.6
2016,3,21,11,45,11.0,207.0,5.0,15.5,216.0,202.93,160.16
2016,3,21,12,0,0.0,119.0,5.1,16.0,119.0,111.21,85.66
2016,3,21,12,15,0.0,119.0,5.1,16.0,119.0,111.14,85.67
2016,3,21,12,30,0.0,119.0,5.1,16.0,119.0,111.08,85.63
2016,3,21,12,45,0.5,139.5,5.1,16.0,140.0,130.37,101.33
2016,3,21,13,0,1.0,160.0,5.1,16.0,161.0,149.45,116.81
2016,3,21,13,15,0.5,157.5,5.0,16.0,158.0,146.58,114.53
2016,3,21,13,30,0.0,155.0,4.9,16.0,155.0,143.75,112.33
2016,3,21,13,45,11.5,213.5,4.85,16.0,222.0,202.12,159.6
2016,3,21,14,0,23.0,272.0,4.8,16.0,289.0,257.5,203.82
2016,3,21,14,15,23.5,263.0,4.8,15.5,279.5,247.37,196.2
2016,3,21,14,30,24.0,254.0,4.8,15.0,270.0,237.14,188.58
2016,3,21,14,45,12.0,174.5,4.8,15.0,182.5,162.96,129.02
2016,3,21,15,0,0.0,95.0,4.8,15.0,95.0,88.48,68.35
2016,3,21,15,15,0.0,58.0,4.65,14.5,58.0,53.98,39.87
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,19.51,10.92
2016,3,21,15,45,0.0,75.0,4.35,14.0,75.0,69.82,53.61
2016,3,21,16,0,0.0,129.0,4.2,14.0,129.0,115.66,92.29
2016,3,21,16,15,94.0,137.0,4.0,13.5,171.0,108.58,90.92
2016,3,21,16,30,188.0,145.0,3.8,13.0,213.0,112.16,94.48
2016,3,21,16,45,311.5,118.0,3.65,13.0,210.0,88.85,73.94
2016,3,21,17,0,435.0,91.0,3.5,13.0,207.0,66.34,53.88
2016,3,21,17,15,356.0,78.0,3.35,12.5,159.0,58.16,46.42
2016,3,21,17,30,277.0,65.0,3.2,12.0,111.0,49.63,38.36
2016,3,21,17,45,194.5,45.5,3.1,12.0,72.0,35.37,24.8
2016,3,21,18,0,112.0,26.0,3.0,12.0,33.0,20.49,6.18
2016,3,21,18,15,56.0,13.0,2.95,11.5,16.5,12.39,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.5,48.3,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,33.0,131.3,57.28
2016,3,22,6,45,305.0,35.5,2.4,10.5,76.0,232.34,185.13
2016,3,22,7,0,440.0,48.0,2.5,11.0,119.0,335.66,277.54
2016,3,22,7,15,519.5,56.0,2.6,11.0,170.0,410.27,343.53
2016,3,22,7,30,599.0,64.0,2.7,11.0,221.0,489.46,410.97
2016,3,22,7,45,653.0,69.0,2.8,11.5,274.0,551.51,461.53
2016,3,22,8,0,707.0,74.0,2.9,12.0,327.0,615.13,510.93
2016,3,22,8,15,741.5,78.5,2.9,12.0,378.5,661.27,545.04
2016,3,22,8,30,776.0,83.0,2.9,12.0,430.0,710.72,580.91
2016,3,22,8,45,806.0,84.5,2.95,12.5,479.5,752.04,609.04
2016,3,22,9,0,836.0,86.0,3.0,13.0,529.0,791.78,635.53
2016,3,22,9,15,853.5,88.5,3.0,13.0,572.5,820.51,654.5
2016,3,22,9,30,871.0,91.0,3.0,13.0,616.0,840.28,666.95
2016,3,22,9,45,888.0,91.0,3.05,13.5,655.5,860.51,678.91
2016,3,22,10,0,905.0,91.0,3.1,14.0,695.0,877.86,688.81
2016,3,22,10,15,914.0,92.5,3.1,14.0,726.5,886.96,693.88
2016,3,22,10,30,923.0,94.0,3.1,14.0,758.0,892.76,696.8
2016,3,22,10,45,930.5,94.5,3.1,14.0,782.5,892.82,695.85
2016,3,22,11,0,938.0,95.0,3.1,14.0,807.0,889.47,692.7
2016,3,22,11,15,942.0,96.0,3.1,14.0,823.5,880.3,685.61
2016,3,22,11,30,946.0,97.0,3.1,14.0,840.0,867.75,676.32
2016,3,22,11,45,948.0,97.0,3.15,14.5,848.5,849.27,662.03
2016,3,22,12,0,950.0,97.0,3.2,15.0,857.0,827.6,645.62
2016,3,22,12,15,950.0,97.0,3.25,15.0,857.0,801.34,627.18
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,772.18,606.64
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,737.99,582.16
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,701.41,554.16
2016,3,22,13,15,937.5,97.5,3.55,15.0,823.5,661.4,522.81
2016,3,22,13,30,933.0,97.0,3.6,15.0,807.0,619.4,489.22
2016,3,22,13,45,927.5,95.5,3.7,15.0,783.5,574.21,452.47
2016,3,22,14,0,922.0,94.0,3.8,15.0,760.0,527.52,413.52
2016,3,22,14,15,913.0,92.5,3.8,15.0,729.0,478.02,371.12
2016,3,22,14,30,904.0,91.0,3.8,15.0,698.0,427.76,327.02
2016,3,22,14,45,893.0,88.5,3.85,15.0,660.5,375.46,280.37
2016,3,22,15,0,882.0,86.0,3.9,15.0,623.0,323.05,232.86
2016,3,22,15,15,865.5,84.0,3.85,14.5,579.5,269.89,185.14
2016,3,22,15,30,849.0,82.0,3.8,14.0,536.0,211.26,134.02
2016,3,22,15,45,826.5,79.0,3.8,14.0,488.5,158.37,90.95
2016,3,22,16,0,804.0,76.0,3.8,14.0,441.0,107.59,56.84
2016,3,22,16,15,772.0,72.5,3.7,13.5,389.5,58.6,38.07
2016,3,22,16,30,740.0,69.0,3.6,13.0,338.0,49.53,38.88
2016,3,22,16,45,694.5,63.5,3.5,13.0,285.5,47.06,36.72
2016,3,22,17,0,649.0,58.0,3.4,13.0,233.0,40.55,30.86
2016,3,22,17,15,576.5,51.5,3.3,12.5,181.5,37.33,27.87
2016,3,22,17,30,504.0,45.0,3.2,12.0,130.0,34.02,24.61
2016,3,22,17,45,381.0,34.5,3.1,11.5,85.5,26.89,17.64
2016,3,22,18,0,258.0,24.0,3.0,11.0,41.0,19.39,6.65
2016,3,22,18,15,129.0,12.0,2.95,11.0,20.5,11.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,48.0,11.5,1.8,8.5,14.5,32.25,0.0
2016,3,23,6,30,96.0,23.0,1.8,9.0,29.0,86.94,45.54
2016,3,23,6,45,165.0,40.5,1.8,9.5,63.0,164.2,131.09
2016,3,23,7,0,234.0,58.0,1.8,10.0,97.0,230.13,190.76
2016,3,23,7,15,273.0,76.0,1.75,10.5,137.0,283.33,237.55
2016,3,23,7,30,312.0,94.0,1.7,11.0,177.0,338.61,284.31
2016,3,23,7,45,344.0,108.5,1.7,11.5,218.0,386.47,323.43
2016,3,23,8,0,376.0,123.0,1.7,12.0,259.0,435.34,361.97
2016,3,23,8,15,466.5,124.5,1.7,12.5,318.5,512.74,422.71
2016,3,23,8,30,557.0,126.0,1.7,13.0,378.0,599.45,488.09
2016,3,23,8,45,695.0,107.5,1.75,13.5,456.0,698.29,560.19
2016,3,23,9,0,833.0,89.0,1.8,14.0,534.0,796.22,627.95
2016,3,23,9,15,851.0,91.5,1.7,14.5,578.0,825.3,643.62
2016,3,23,9,30,869.0,94.0,1.6,15.0,622.0,851.82,657.87
2016,3,23,9,45,883.5,95.5,1.55,15.5,661.0,865.09,663.38
2016,3,23,10,0,898.0,97.0,1.5,16.0,700.0,881.9,671.47
2016,3,23,10,15,907.0,98.5,1.5,16.0,731.5,890.85,676.12
2016,3,23,10,30,916.0,100.0,1.5,16.0,763.0,896.53,678.78
2016,3,23,10,45,836.0,138.0,1.5,16.5,758.0,867.64,657.04
2016,3,23,11,0,756.0,176.0,1.5,17.0,753.0,832.48,631.53
2016,3,23,11,15,751.5,184.0,1.55,17.0,767.5,823.58,625.84
2016,3,23,11,30,747.0,192.0,1.6,17.0,782.0,811.86,617.97
2016,3,23,11,45,658.0,236.0,1.7,17.0,759.5,765.49,584.05
2016,3,23,12,0,569.0,280.0,1.8,17.0,737.0,717.78,549.09
2016,3,23,12,15,592.0,271.0,1.85,17.0,746.5,706.4,541.69
2016,3,23,12,30,615.0,262.0,1.9,17.0,756.0,692.81,532.16
2016,3,23,12,45,658.0,238.5,1.95,17.5,763.0,675.95,519.63
2016,3,23,13,0,701.0,215.0,2.0,18.0,770.0,654.76,503.62
2016,3,23,13,15,655.5,229.0,2.05,18.0,739.5,608.77,468.9
2016,3,23,13,30,610.0,243.0,2.1,18.0,709.0,564.46,435.06
2016,3,23,13,45,747.5,179.0,2.2,18.0,733.0,550.64,424.69
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,530.31,407.35
2016,3,23,14,15,875.0,113.0,2.35,17.5,726.0,477.64,364.77
2016,3,23,14,30,865.0,111.0,2.4,17.0,695.0,427.54,322.87
2016,3,23,14,45,849.5,109.5,2.45,17.0,656.5,375.72,277.94
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,324.38,232.61
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,271.72,186.51
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,220.42,142.35
2016,3,23,15,45,618.0,128.0,2.55,16.0,443.5,168.12,106.97
2016,3,23,16,0,440.0,154.0,2.6,16.0,356.0,139.32,95.01
2016,3,23,16,15,408.0,144.0,2.6,15.5,314.0,103.91,77.83
2016,3,23,16,30,376.0,134.0,2.6,15.0,272.0,92.87,76.77
2016,3,23,16,45,347.5,116.5,2.6,15.0,229.0,82.64,67.89
2016,3,23,17,0,319.0,99.0,2.6,15.0,186.0,71.85,58.34
2016,3,23,17,15,275.5,81.0,2.55,14.0,144.5,60.08,47.89
2016,3,23,17,30,232.0,63.0,2.5,13.0,103.0,47.73,36.63
2016,3,23,17,45,158.0,44.5,2.5,12.5,67.5,36.04,25.53
2016,3,23,18,0,84.0,26.0,2.5,12.0,32.0,21.52,8.89
2016,3,23,18,15,42.0,13.0,2.45,11.5,16.0,12.39,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
