Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,2.6,10.5,18.0,49.52,0.0
2016,3,24,6,30,168.0,25.0,2.7,11.0,36.0,137.46,84.28
2016,3,24,6,45,278.0,39.0,2.8,11.5,78.0,222.36,178.93
2016,3,24,7,0,388.0,53.0,2.9,12.0,120.0,315.22,261.31
2016,3,24,7,15,463.0,63.0,2.9,12.5,169.5,388.24,324.75
2016,3,24,7,30,538.0,73.0,2.9,13.0,219.0,465.59,389.32
2016,3,24,7,45,594.5,74.5,2.95,13.5,267.0,523.63,436.4
2016,3,24,8,0,651.0,76.0,3.0,14.0,315.0,583.2,482.65
2016,3,24,8,15,669.0,90.5,3.0,14.0,367.0,631.58,518.58
2016,3,24,8,30,687.0,105.0,3.0,14.0,419.0,678.3,552.44
2016,3,24,8,45,690.0,118.5,3.05,14.5,462.5,710.03,573.55
2016,3,24,9,0,693.0,132.0,3.1,15.0,506.0,739.13,592.49
2016,3,24,9,15,714.5,136.5,3.0,15.5,549.0,770.75,612.27
2016,3,24,9,30,736.0,141.0,2.9,16.0,592.0,800.24,630.15
2016,3,24,9,45,754.5,143.0,2.8,16.5,629.5,821.97,642.22
2016,3,24,10,0,773.0,145.0,2.7,17.0,667.0,841.09,652.38
2016,3,24,10,15,785.0,147.5,2.6,17.0,698.0,848.47,655.51
2016,3,24,10,30,797.0,150.0,2.5,17.0,729.0,857.07,659.67
2016,3,24,10,45,722.5,189.0,2.45,17.5,727.0,830.69,638.69
2016,3,24,11,0,648.0,228.0,2.4,18.0,725.0,796.83,611.34
2016,3,24,11,15,744.5,187.5,2.4,18.0,770.5,823.79,631.57
2016,3,24,11,30,841.0,147.0,2.4,18.0,816.0,843.16,644.34
2016,3,24,11,45,835.5,152.5,2.4,18.0,822.5,824.7,631.03
2016,3,24,12,0,830.0,158.0,2.4,18.0,829.0,803.52,616.23
2016,3,24,12,15,683.5,225.5,2.4,18.0,778.0,734.77,564.7
2016,3,24,12,30,537.0,293.0,2.4,18.0,727.0,666.74,512.76
2016,3,24,12,45,708.0,211.0,2.4,18.0,777.5,686.86,530.34
2016,3,24,13,0,879.0,129.0,2.4,18.0,828.0,694.13,537.11
2016,3,24,13,15,874.5,128.0,2.4,18.0,812.0,655.51,507.32
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,613.71,474.93
2016,3,24,13,45,863.5,125.0,2.4,18.0,772.0,569.01,439.61
2016,3,24,14,0,857.0,123.0,2.4,18.0,748.0,523.12,402.47
2016,3,24,14,15,846.5,121.5,2.4,18.0,717.5,474.91,362.57
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,426.3,321.31
2016,3,24,14,45,814.5,120.5,2.45,18.0,648.0,375.47,277.63
2016,3,24,15,0,793.0,121.0,2.5,18.0,609.0,325.8,234.19
2016,3,24,15,15,773.5,117.5,2.55,17.5,566.0,269.53,185.78
2016,3,24,15,30,754.0,114.0,2.6,17.0,523.0,219.37,142.87
2016,3,24,15,45,716.5,113.5,2.65,17.0,474.5,170.92,104.49
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,126.34,74.93
2016,3,24,16,15,643.0,106.0,2.8,16.5,375.5,80.79,54.6
2016,3,24,16,30,607.0,99.0,2.9,16.0,325.0,67.28,54.03
2016,3,24,16,45,571.0,88.5,3.0,15.5,275.0,62.11,49.67
2016,3,24,17,0,535.0,78.0,3.1,15.0,225.0,56.62,44.88
2016,3,24,17,15,463.5,67.0,3.1,14.5,175.0,50.26,39.13
2016,3,24,17,30,392.0,56.0,3.1,14.0,125.0,43.57,32.86
2016,3,24,17,45,294.5,41.0,3.15,13.5,83.0,31.6,21.67
2016,3,24,18,0,197.0,26.0,3.2,13.0,41.0,20.38,8.77
2016,3,24,18,15,98.5,13.0,3.1,12.5,20.5,12.39,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,2.05,10.0,21.5,58.31,0.0
2016,3,25,6,30,199.0,28.0,2.1,10.0,43.0,160.02,107.28
2016,3,25,6,45,304.0,42.0,2.2,10.5,86.0,241.61,195.87
2016,3,25,7,0,409.0,56.0,2.3,11.0,129.0,332.44,276.26
2016,3,25,7,15,482.5,65.5,2.4,11.5,179.0,405.26,339.32
2016,3,25,7,30,556.0,75.0,2.5,12.0,229.0,482.11,403.27
2016,3,25,7,45,614.5,79.5,2.6,12.5,281.5,546.1,454.72
2016,3,25,8,0,673.0,84.0,2.7,13.0,334.0,611.83,505.44
2016,3,25,8,15,706.5,88.5,2.75,13.5,384.5,660.03,539.99
2016,3,25,8,30,740.0,93.0,2.8,14.0,435.0,707.7,573.31
2016,3,25,8,45,773.0,94.0,2.85,14.5,484.0,746.44,599.26
2016,3,25,9,0,806.0,95.0,2.9,15.0,533.0,787.63,626.61
2016,3,25,9,15,823.5,97.5,2.75,15.0,576.0,815.85,644.08
2016,3,25,9,30,841.0,100.0,2.6,15.0,619.0,841.57,659.58
2016,3,25,9,45,855.0,101.5,2.5,15.5,657.0,860.42,669.18
2016,3,25,10,0,869.0,103.0,2.4,16.0,695.0,869.98,672.28
2016,3,25,10,15,879.0,105.0,2.35,16.0,726.5,880.14,677.62
2016,3,25,10,30,889.0,107.0,2.3,16.0,758.0,887.09,680.84
2016,3,25,10,45,892.0,110.0,2.25,16.5,781.0,885.8,677.25
2016,3,25,11,0,895.0,113.0,2.2,17.0,804.0,881.21,671.64
2016,3,25,11,15,899.5,114.0,2.15,17.0,820.5,872.55,664.68
2016,3,25,11,30,904.0,115.0,2.1,17.0,837.0,860.64,655.66
2016,3,25,11,45,907.5,115.0,2.05,17.5,846.0,843.73,642.16
2016,3,25,12,0,911.0,115.0,2.0,18.0,855.0,823.72,626.71
2016,3,25,12,15,911.0,114.5,2.0,18.0,855.0,797.56,608.76
2016,3,25,12,30,911.0,114.0,2.0,18.0,855.0,768.65,588.92
2016,3,25,12,45,918.0,109.0,2.05,18.5,849.0,737.75,566.54
2016,3,25,13,0,925.0,104.0,2.1,19.0,843.0,703.96,540.79
2016,3,25,13,15,921.0,103.0,2.15,19.0,826.5,664.21,511.08
2016,3,25,13,30,917.0,102.0,2.2,19.0,810.0,622.52,479.22
2016,3,25,13,45,911.0,100.5,2.25,19.0,786.5,577.55,444.07
2016,3,25,14,0,905.0,99.0,2.3,19.0,763.0,531.18,406.84
2016,3,25,14,15,895.5,97.5,2.35,18.5,731.5,482.07,367.14
2016,3,25,14,30,886.0,96.0,2.4,18.0,700.0,432.3,325.59
2016,3,25,14,45,873.0,94.0,2.5,18.0,662.0,380.45,280.77
2016,3,25,15,0,860.0,92.0,2.6,18.0,624.0,328.73,235.12
2016,3,25,15,15,842.5,89.5,2.65,17.5,581.0,269.85,184.0
2016,3,25,15,30,825.0,87.0,2.7,17.0,538.0,217.77,138.86
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.0,166.41,97.31
2016,3,25,16,0,768.0,84.0,2.9,17.0,440.0,117.85,64.16
2016,3,25,16,15,735.5,80.0,2.95,16.5,389.5,70.21,43.17
2016,3,25,16,30,703.0,76.0,3.0,16.0,339.0,49.5,38.35
2016,3,25,16,45,650.0,71.0,3.1,15.5,286.0,47.97,37.15
2016,3,25,17,0,597.0,66.0,3.2,15.0,233.0,46.41,35.83
2016,3,25,17,15,525.5,58.5,3.2,14.5,182.5,42.68,32.43
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,38.82,28.71
2016,3,25,17,45,334.0,39.0,3.25,13.5,88.0,30.53,20.82
2016,3,25,18,0,214.0,27.0,3.3,13.0,44.0,21.16,9.92
2016,3,25,18,15,107.0,13.5,3.25,12.5,22.0,12.87,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.5,2.4,11.5,24.0,78.96,0.0
2016,3,26,6,30,294.0,25.0,2.4,12.0,48.0,208.01,147.03
2016,3,26,6,45,403.5,34.5,2.45,12.5,93.0,289.79,234.58
2016,3,26,7,0,513.0,44.0,2.5,13.0,138.0,381.07,314.9
2016,3,26,7,15,579.0,50.5,2.45,13.5,188.5,449.09,373.23
2016,3,26,7,30,645.0,57.0,2.4,14.0,239.0,517.12,429.03
2016,3,26,7,45,688.0,62.0,2.4,14.5,290.5,574.26,473.33
2016,3,26,8,0,731.0,67.0,2.4,15.0,342.0,632.1,515.63
2016,3,26,8,15,761.0,70.5,2.4,15.5,392.5,678.5,547.88
2016,3,26,8,30,791.0,74.0,2.4,16.0,443.0,724.03,578.63
2016,3,26,8,45,811.5,77.0,2.4,16.5,490.0,760.08,601.74
2016,3,26,9,0,832.0,80.0,2.4,17.0,537.0,787.66,618.43
2016,3,26,9,15,848.0,82.0,2.45,17.0,579.5,814.64,636.12
2016,3,26,9,30,864.0,84.0,2.5,17.0,622.0,839.11,651.97
2016,3,26,9,45,872.5,87.5,2.55,17.5,658.0,856.11,661.37
2016,3,26,10,0,881.0,91.0,2.6,18.0,694.0,870.02,668.72
2016,3,26,10,15,889.5,92.0,2.6,18.0,724.5,877.98,672.93
2016,3,26,10,30,898.0,93.0,2.6,18.0,755.0,882.73,675.11
2016,3,26,10,45,904.0,94.0,2.65,18.5,778.0,882.04,672.83
2016,3,26,11,0,910.0,95.0,2.7,19.0,801.0,878.05,668.45
2016,3,26,11,15,913.5,95.5,2.7,19.0,816.5,868.1,661.05
2016,3,26,11,30,917.0,96.0,2.7,19.0,832.0,854.91,651.57
2016,3,26,11,45,918.0,96.5,2.75,19.0,839.5,836.51,638.95
2016,3,26,12,0,919.0,97.0,2.8,19.0,847.0,815.06,624.29
2016,3,26,12,15,919.0,97.0,2.8,19.0,847.0,789.4,606.39
2016,3,26,12,30,919.0,97.0,2.8,19.0,847.0,760.96,586.55
2016,3,26,12,45,902.5,104.5,2.85,19.0,835.0,725.47,561.71
2016,3,26,13,0,886.0,112.0,2.9,19.0,823.0,688.3,533.65
2016,3,26,13,15,726.5,188.5,2.95,19.0,764.0,621.72,481.48
2016,3,26,13,30,567.0,265.0,3.0,19.0,705.0,563.6,435.46
2016,3,26,13,45,701.5,193.0,3.05,19.0,721.0,544.29,421.17
2016,3,26,14,0,836.0,121.0,3.1,19.0,737.0,515.67,397.91
2016,3,26,14,15,647.5,190.5,3.15,19.0,656.0,446.67,342.71
2016,3,26,14,30,459.0,260.0,3.2,19.0,575.0,394.75,301.61
2016,3,26,14,45,507.0,227.0,3.25,19.0,557.0,357.53,269.72
2016,3,26,15,0,555.0,194.0,3.3,19.0,539.0,315.59,232.75
2016,3,26,15,15,550.0,180.5,3.3,18.5,502.5,271.19,194.86
2016,3,26,15,30,545.0,167.0,3.3,18.0,466.0,227.13,157.52
2016,3,26,15,45,595.0,137.0,3.35,18.0,437.0,177.31,114.51
2016,3,26,16,0,645.0,107.0,3.4,18.0,408.0,122.67,72.01
2016,3,26,16,15,637.0,95.0,3.4,17.5,364.0,75.69,47.85
2016,3,26,16,30,629.0,83.0,3.4,17.0,320.0,54.31,42.41
2016,3,26,16,45,573.0,80.0,3.4,16.5,271.5,54.67,42.91
2016,3,26,17,0,517.0,77.0,3.4,16.0,223.0,55.25,43.5
2016,3,26,17,15,445.5,67.0,3.35,15.5,174.5,49.78,38.58
2016,3,26,17,30,374.0,57.0,3.3,15.0,126.0,42.95,32.24
2016,3,26,17,45,267.0,43.0,3.3,14.5,84.0,33.03,22.93
2016,3,26,18,0,160.0,29.0,3.3,14.0,42.0,22.69,11.5
2016,3,26,18,15,80.0,14.5,3.25,13.5,21.0,13.82,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,2.6,11.0,25.5,73.21,0.0
2016,3,27,6,30,258.0,29.0,2.7,11.0,51.0,195.44,143.63
2016,3,27,6,45,365.5,40.5,2.8,11.5,96.0,277.97,226.88
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,369.59,307.56
2016,3,27,7,15,543.5,60.0,2.9,12.0,192.5,441.38,369.93
2016,3,27,7,30,614.0,68.0,2.9,12.0,244.0,517.02,433.06
2016,3,27,7,45,653.5,75.5,2.95,12.5,296.0,573.54,477.87
2016,3,27,8,0,693.0,83.0,3.0,13.0,348.0,630.65,520.73
2016,3,27,8,15,654.0,99.5,3.1,13.0,377.0,639.11,525.89
2016,3,27,8,30,615.0,116.0,3.2,13.0,406.0,642.78,527.47
2016,3,27,8,45,404.0,181.5,3.3,13.5,380.0,553.3,452.14
2016,3,27,9,0,193.0,247.0,3.4,14.0,354.0,433.12,351.73
2016,3,27,9,15,241.0,261.0,3.45,14.0,405.0,501.22,405.39
2016,3,27,9,30,289.0,275.0,3.5,14.0,456.0,556.82,447.92
2016,3,27,9,45,577.5,193.0,3.6,14.5,582.0,731.58,585.01
2016,3,27,10,0,866.0,111.0,3.7,15.0,708.0,888.81,697.71
2016,3,27,10,15,876.0,113.0,3.75,15.0,740.0,892.14,697.91
2016,3,27,10,30,886.0,115.0,3.8,15.0,772.0,898.91,701.92
2016,3,27,10,45,893.0,116.5,3.85,15.5,796.0,899.26,700.18
2016,3,27,11,0,900.0,118.0,3.9,16.0,820.0,896.31,696.29
2016,3,27,11,15,904.5,119.0,3.9,16.0,837.0,887.41,689.4
2016,3,27,11,30,909.0,120.0,3.9,16.0,854.0,875.26,680.37
2016,3,27,11,45,910.5,121.0,3.95,16.0,862.0,857.45,667.72
2016,3,27,12,0,912.0,122.0,4.0,16.0,870.0,836.59,652.97
2016,3,27,12,15,912.5,122.0,4.0,16.0,870.5,811.06,634.69
2016,3,27,12,30,913.0,122.0,4.0,16.0,871.0,782.74,614.42
2016,3,27,12,45,912.5,121.0,4.05,16.0,863.5,750.14,590.67
2016,3,27,13,0,912.0,120.0,4.1,16.0,856.0,715.08,563.74
2016,3,27,13,15,908.5,119.5,4.1,16.0,840.0,676.28,533.31
2016,3,27,13,30,905.0,119.0,4.1,16.0,824.0,635.52,500.77
2016,3,27,13,45,789.0,161.5,4.2,16.0,763.0,568.28,446.99
2016,3,27,14,0,673.0,204.0,4.3,16.0,702.0,506.39,397.1
2016,3,27,14,15,658.0,198.0,4.35,15.5,668.5,459.42,359.01
2016,3,27,14,30,643.0,192.0,4.4,15.0,635.0,412.99,320.29
2016,3,27,14,45,544.0,214.0,4.45,15.0,574.5,361.35,277.47
2016,3,27,15,0,445.0,236.0,4.5,15.0,514.0,317.54,241.67
2016,3,27,15,15,422.5,223.0,4.45,14.5,472.5,274.5,205.56
2016,3,27,15,30,400.0,210.0,4.4,14.0,431.0,233.76,171.72
2016,3,27,15,45,424.0,184.0,4.4,14.0,400.0,191.99,136.02
2016,3,27,16,0,448.0,158.0,4.4,14.0,369.0,148.02,101.57
2016,3,27,16,15,317.5,156.0,4.3,13.5,297.5,122.3,92.48
2016,3,27,16,30,187.0,154.0,4.2,13.0,226.0,118.26,99.77
2016,3,27,16,45,159.5,135.5,4.15,13.0,190.5,105.32,88.53
2016,3,27,17,0,132.0,117.0,4.1,13.0,155.0,91.97,76.71
2016,3,27,17,15,110.0,94.5,4.1,12.5,121.5,75.64,62.1
2016,3,27,17,30,88.0,72.0,4.1,12.0,88.0,58.8,46.73
2016,3,27,17,45,53.0,50.5,4.1,12.0,59.0,42.14,31.19
2016,3,27,18,0,18.0,29.0,4.1,12.0,30.0,25.88,14.53
2016,3,27,18,15,9.0,14.5,4.1,11.5,15.0,13.82,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,14.5,4.3,9.0,29.5,112.27,0.0
2016,3,28,6,30,337.0,29.0,4.4,9.0,59.0,236.77,180.94
2016,3,28,6,45,453.5,38.0,4.55,9.5,107.5,325.14,269.51
2016,3,28,7,0,570.0,47.0,4.7,10.0,156.0,423.05,356.98
2016,3,28,7,15,634.5,53.0,4.75,10.0,209.5,488.0,415.21
2016,3,28,7,30,699.0,59.0,4.8,10.0,263.0,561.17,477.73
2016,3,28,7,45,742.5,63.0,4.9,10.5,317.5,619.56,524.17
2016,3,28,8,0,786.0,67.0,5.0,11.0,372.0,678.48,569.15
2016,3,28,8,15,815.0,70.5,5.0,11.0,424.0,725.8,604.49
2016,3,28,8,30,844.0,74.0,5.0,11.0,476.0,772.03,638.28
2016,3,28,8,45,865.0,76.5,5.0,11.5,525.0,802.53,658.26
2016,3,28,9,0,886.0,79.0,5.0,12.0,574.0,837.5,681.4
2016,3,28,9,15,901.0,81.5,4.95,12.0,618.0,865.08,699.71
2016,3,28,9,30,916.0,84.0,4.9,12.0,662.0,889.91,715.92
2016,3,28,9,45,927.0,85.5,4.85,12.5,700.0,907.16,725.16
2016,3,28,10,0,938.0,87.0,4.8,13.0,738.0,921.25,732.14
2016,3,28,10,15,946.0,88.5,4.75,13.0,769.5,929.4,736.31
2016,3,28,10,30,954.0,90.0,4.7,13.0,801.0,934.13,738.17
2016,3,28,10,45,959.0,91.0,4.7,13.0,824.5,932.22,735.81
2016,3,28,11,0,964.0,92.0,4.7,13.0,848.0,926.82,731.14
2016,3,28,11,15,967.0,92.5,4.65,13.0,864.0,915.71,722.16
2016,3,28,11,30,970.0,93.0,4.6,13.0,880.0,901.19,710.91
2016,3,28,11,45,970.5,94.0,4.6,13.5,887.5,881.79,695.31
2016,3,28,12,0,971.0,95.0,4.6,14.0,895.0,859.18,677.55
2016,3,28,12,15,970.5,95.0,4.5,14.0,894.5,831.72,657.01
2016,3,28,12,30,970.0,95.0,4.4,14.0,894.0,801.35,634.43
2016,3,28,12,45,949.5,104.5,4.35,14.0,880.5,763.16,606.42
2016,3,28,13,0,929.0,114.0,4.3,14.0,867.0,723.35,575.2
2016,3,28,13,15,924.5,113.0,4.2,14.0,849.5,682.89,542.83
2016,3,28,13,30,920.0,112.0,4.1,14.0,832.0,640.53,508.53
2016,3,28,13,45,913.0,110.5,4.05,14.0,807.5,594.66,471.02
2016,3,28,14,0,906.0,109.0,4.0,14.0,783.0,547.5,431.61
2016,3,28,14,15,895.5,107.5,3.9,14.0,751.0,497.66,389.08
2016,3,28,14,30,885.0,106.0,3.8,14.0,719.0,447.27,345.08
2016,3,28,14,45,872.0,104.0,3.75,14.0,680.0,390.22,295.02
2016,3,28,15,0,859.0,102.0,3.7,14.0,641.0,337.91,247.8
2016,3,28,15,15,706.5,134.0,3.6,14.0,557.5,274.43,195.99
2016,3,28,15,30,554.0,166.0,3.5,14.0,474.0,231.11,163.06
2016,3,28,15,45,667.0,127.0,3.4,14.0,465.5,182.43,117.23
2016,3,28,16,0,780.0,88.0,3.3,14.0,457.0,128.35,71.8
2016,3,28,16,15,747.5,83.5,3.15,13.5,405.0,79.46,47.6
2016,3,28,16,30,715.0,79.0,3.0,13.0,353.0,51.27,40.39
2016,3,28,16,45,671.5,73.0,2.95,13.0,300.5,49.1,38.55
2016,3,28,17,0,628.0,67.0,2.9,13.0,248.0,46.81,36.5
2016,3,28,17,15,558.5,59.5,2.9,12.5,196.0,43.1,33.12
2016,3,28,17,30,489.0,52.0,2.9,12.0,144.0,39.24,29.42
2016,3,28,17,45,377.5,41.0,2.9,11.5,98.0,31.93,22.4
2016,3,28,18,0,266.0,30.0,2.9,11.0,52.0,24.25,13.71
2016,3,28,18,15,133.0,15.0,2.9,10.5,26.0,14.3,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.0,14.5,1.7,8.5,30.5,114.49,0.0
2016,3,29,6,30,338.0,29.0,1.8,9.0,61.0,238.58,184.74
2016,3,29,6,45,452.0,38.0,1.95,9.5,109.5,326.09,268.73
2016,3,29,7,0,566.0,47.0,2.1,10.0,158.0,422.93,353.22
2016,3,29,7,15,629.0,53.0,2.25,10.5,211.5,487.18,408.61
2016,3,29,7,30,692.0,59.0,2.4,11.0,265.0,559.32,467.78
2016,3,29,7,45,738.0,62.5,2.6,11.5,319.5,618.73,513.64
2016,3,29,8,0,784.0,66.0,2.8,12.0,374.0,678.84,558.39
2016,3,29,8,15,813.0,69.5,2.75,12.0,426.0,726.16,592.03
2016,3,29,8,30,842.0,73.0,2.7,12.0,478.0,772.4,624.11
2016,3,29,8,45,863.5,75.0,2.7,12.5,527.0,802.66,642.96
2016,3,29,9,0,885.0,77.0,2.7,13.0,576.0,837.47,664.94
2016,3,29,9,15,900.5,79.0,2.5,13.5,620.0,864.9,679.72
2016,3,29,9,30,916.0,81.0,2.3,14.0,664.0,889.61,692.21
2016,3,29,9,45,927.0,83.0,2.15,14.5,702.0,907.47,700.1
2016,3,29,10,0,938.0,85.0,2.0,15.0,740.0,922.13,705.71
2016,3,29,10,15,946.0,86.5,1.9,15.0,771.5,930.28,708.73
2016,3,29,10,30,954.0,88.0,1.8,15.0,803.0,935.01,709.56
2016,3,29,10,45,959.0,89.0,1.7,15.0,826.5,933.08,706.04
2016,3,29,11,0,964.0,90.0,1.6,15.0,850.0,927.67,700.37
2016,3,29,11,15,967.0,90.5,1.55,15.0,866.0,916.55,691.7
2016,3,29,11,30,970.0,91.0,1.5,15.0,882.0,902.02,680.95
2016,3,29,11,45,970.5,92.0,1.5,15.5,889.5,882.6,666.49
2016,3,29,12,0,971.0,93.0,1.5,16.0,897.0,859.97,650.02
2016,3,29,12,15,970.5,93.0,1.5,16.0,896.5,832.5,631.55
2016,3,29,12,30,970.0,93.0,1.5,16.0,896.0,802.11,611.1
2016,3,29,12,45,965.5,94.0,1.5,16.0,886.5,767.09,587.38
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,729.68,560.77
2016,3,29,13,15,956.5,94.5,1.55,16.0,859.5,688.68,530.69
2016,3,29,13,30,952.0,94.0,1.6,16.0,842.0,645.69,498.34
2016,3,29,13,45,942.5,94.0,1.65,16.0,816.5,598.63,462.05
2016,3,29,14,0,933.0,94.0,1.7,16.0,791.0,550.38,423.77
2016,3,29,14,15,924.0,93.0,1.75,15.5,759.0,500.55,383.8
2016,3,29,14,30,915.0,92.0,1.8,15.0,727.0,449.97,341.79
2016,3,29,14,45,898.5,91.5,1.85,15.0,687.5,396.61,295.79
2016,3,29,15,0,882.0,91.0,1.9,15.0,648.0,343.67,249.13
2016,3,29,15,15,865.5,88.5,1.95,15.0,604.0,289.8,201.25
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,230.45,149.5
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,177.59,105.65
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,127.19,69.3
2016,3,29,16,15,766.5,78.0,2.1,14.5,410.0,77.67,44.35
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,52.52,41.33
2016,3,29,16,45,689.5,69.0,2.15,13.5,304.5,45.95,35.65
2016,3,29,17,0,644.0,64.0,2.2,13.0,251.0,44.29,34.25
2016,3,29,17,15,576.5,57.0,2.2,12.5,199.0,40.87,31.16
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,37.33,27.76
2016,3,29,17,45,396.0,39.5,2.2,11.5,101.0,30.4,21.12
2016,3,29,18,0,283.0,29.0,2.2,11.0,55.0,23.12,13.12
2016,3,29,18,15,141.5,14.5,2.2,10.5,27.5,11.48,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,1.85,9.5,29.5,93.15,5.83
2016,3,30,6,30,230.0,36.0,1.9,10.0,59.0,191.19,149.11
2016,3,30,6,45,331.0,49.5,1.95,10.5,104.5,271.65,223.83
2016,3,30,7,0,432.0,63.0,2.0,11.0,150.0,363.32,303.31
2016,3,30,7,15,500.0,72.0,1.95,11.0,201.0,434.41,363.88
2016,3,30,7,30,568.0,81.0,1.9,11.0,252.0,508.97,424.87
2016,3,30,7,45,325.0,122.0,1.85,11.5,223.5,385.05,321.71
2016,3,30,8,0,82.0,163.0,1.8,12.0,195.0,238.3,196.61
2016,3,30,8,15,82.0,187.0,1.8,12.0,223.0,265.27,218.56
2016,3,30,8,30,82.0,211.0,1.8,12.0,251.0,291.65,239.0
2016,3,30,8,45,240.0,214.5,1.8,12.5,347.5,448.11,365.66
2016,3,30,9,0,398.0,218.0,1.8,13.0,444.0,585.46,471.27
2016,3,30,9,15,411.0,233.5,1.8,13.0,482.5,629.62,501.51
2016,3,30,9,30,424.0,249.0,1.8,13.0,521.0,659.31,521.77
2016,3,30,9,45,435.5,261.0,1.85,13.5,554.0,682.24,536.48
2016,3,30,10,0,447.0,273.0,1.9,14.0,587.0,703.32,549.81
2016,3,30,10,15,422.0,297.5,1.9,14.0,604.5,703.2,547.54
2016,3,30,10,30,397.0,322.0,1.9,14.0,622.0,691.54,537.49
2016,3,30,10,45,645.0,220.0,1.95,14.5,724.0,808.93,626.16
2016,3,30,11,0,893.0,118.0,2.0,15.0,826.0,898.52,686.6
2016,3,30,11,15,897.0,119.0,2.0,15.0,842.0,889.16,678.63
2016,3,30,11,30,901.0,120.0,2.0,15.0,858.0,876.59,669.66
2016,3,30,11,45,904.0,119.5,2.0,15.5,866.5,858.56,655.86
2016,3,30,12,0,907.0,119.0,2.0,16.0,875.0,837.49,640.13
2016,3,30,12,15,907.0,119.0,2.0,16.0,874.5,811.63,622.35
2016,3,30,12,30,907.0,119.0,2.0,16.0,874.0,783.04,602.7
2016,3,30,12,45,909.5,116.0,2.0,16.0,866.5,750.84,580.46
2016,3,30,13,0,912.0,113.0,2.0,16.0,859.0,716.05,554.68
2016,3,30,13,15,908.0,112.5,2.05,16.0,842.5,676.93,525.44
2016,3,30,13,30,904.0,112.0,2.1,16.0,826.0,635.92,494.08
2016,3,30,13,45,898.0,110.5,2.15,16.0,802.0,591.22,459.15
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,545.18,422.19
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,496.39,382.21
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,446.98,340.5
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,390.04,291.87
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,337.88,245.83
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,285.08,199.31
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,233.46,154.04
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,181.58,110.67
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,132.01,74.32
2016,3,30,16,15,733.0,84.5,3.25,14.5,405.0,83.82,49.17
2016,3,30,16,30,701.0,80.0,3.3,14.0,354.0,51.63,40.52
2016,3,30,16,45,655.5,74.5,3.4,13.5,301.5,49.88,39.15
2016,3,30,17,0,610.0,69.0,3.5,13.0,249.0,48.05,37.61
2016,3,30,17,15,542.5,61.5,3.4,12.5,197.5,44.42,34.33
2016,3,30,17,30,475.0,54.0,3.3,12.0,146.0,40.65,30.73
2016,3,30,17,45,365.0,43.0,3.25,11.5,100.5,33.42,23.81
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,25.83,15.58
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,12.62,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.3,11.0,33.0,106.06,29.92
2016,3,31,6,30,275.0,37.0,2.4,11.0,66.0,216.45,170.59
2016,3,31,6,45,373.0,49.0,2.5,11.5,112.0,298.04,245.7
2016,3,31,7,0,471.0,61.0,2.6,12.0,158.0,386.81,322.81
2016,3,31,7,15,235.5,80.0,2.6,12.0,128.5,258.07,217.1
2016,3,31,7,30,0.0,99.0,2.6,12.0,99.0,98.26,78.56
2016,3,31,7,45,2.5,118.0,2.6,12.5,119.5,118.83,96.0
2016,3,31,8,0,5.0,137.0,2.6,13.0,140.0,139.41,112.88
2016,3,31,8,15,8.0,155.0,2.55,13.0,159.0,159.29,129.13
2016,3,31,8,30,11.0,173.0,2.5,13.0,178.0,179.23,145.22
2016,3,31,8,45,68.0,215.0,2.45,13.5,253.5,282.1,229.85
2016,3,31,9,0,125.0,257.0,2.4,14.0,329.0,389.1,314.41
2016,3,31,9,15,124.0,278.5,2.4,14.0,354.0,410.63,329.58
2016,3,31,9,30,123.0,300.0,2.4,14.0,379.0,431.32,344.41
2016,3,31,9,45,506.5,201.0,2.4,14.5,555.0,680.82,541.6
2016,3,31,10,0,890.0,102.0,2.4,15.0,731.0,904.9,699.77
2016,3,31,10,15,898.5,103.5,2.4,15.0,761.5,913.06,701.96
2016,3,31,10,30,907.0,105.0,2.4,15.0,792.0,917.97,704.22
2016,3,31,10,45,914.0,105.0,2.45,15.5,816.0,916.64,701.52
2016,3,31,11,0,921.0,105.0,2.5,16.0,840.0,911.98,696.74
2016,3,31,11,15,925.0,106.0,2.5,16.0,855.5,902.43,689.63
2016,3,31,11,30,929.0,107.0,2.5,16.0,871.0,889.57,680.42
2016,3,31,11,45,931.5,106.5,2.5,16.0,879.0,870.73,667.21
2016,3,31,12,0,934.0,106.0,2.5,16.0,887.0,848.79,651.97
2016,3,31,12,15,934.0,106.0,2.6,16.0,886.5,822.38,634.37
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,793.16,614.69
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,760.46,591.28
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,725.03,564.81
2016,3,31,13,15,937.0,98.0,2.95,16.5,855.0,684.53,535.09
2016,3,31,13,30,933.0,97.0,3.0,16.0,838.0,642.07,503.08
2016,3,31,13,45,926.5,96.5,3.15,16.0,813.5,596.91,467.48
2016,3,31,14,0,920.0,96.0,3.3,16.0,789.0,550.36,429.71
2016,3,31,14,15,911.5,94.5,3.4,16.0,757.5,500.86,388.42
2016,3,31,14,30,903.0,93.0,3.5,16.0,726.0,450.61,345.33
2016,3,31,14,45,890.0,91.5,3.6,16.0,688.0,398.2,299.44
2016,3,31,15,0,877.0,90.0,3.7,16.0,650.0,345.9,252.68
2016,3,31,15,15,861.5,88.0,3.7,15.5,606.5,292.91,205.33
2016,3,31,15,30,846.0,86.0,3.7,15.0,563.0,234.31,153.84
2016,3,31,15,45,823.0,83.5,3.75,15.0,515.0,181.49,109.21
2016,3,31,16,0,800.0,81.0,3.8,15.0,467.0,130.87,71.62
2016,3,31,16,15,771.0,77.0,3.75,14.5,416.0,81.23,45.08
2016,3,31,16,30,742.0,73.0,3.7,14.0,365.0,51.43,40.33
2016,3,31,16,45,698.0,68.5,3.7,14.0,312.0,49.94,39.11
2016,3,31,17,0,654.0,64.0,3.7,14.0,259.0,44.02,33.86
2016,3,31,17,15,590.5,57.5,3.55,13.5,207.0,41.02,31.16
2016,3,31,17,30,527.0,51.0,3.4,13.0,155.0,37.92,28.19
2016,3,31,17,45,419.5,41.0,3.25,12.5,108.0,31.48,22.05
2016,3,31,18,0,312.0,31.0,3.1,12.0,61.0,24.74,14.83
2016,3,31,18,15,156.0,15.5,2.95,11.5,30.5,12.22,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,2.4,10.5,36.0,124.3,54.29
2016,4,1,6,30,335.0,35.0,2.5,11.0,72.0,247.88,197.39
2016,4,1,6,45,430.0,45.0,2.65,11.5,119.5,327.68,270.83
2016,4,1,7,0,525.0,55.0,2.8,12.0,167.0,414.8,346.59
2016,4,1,7,15,585.5,62.0,2.8,12.0,219.0,482.13,404.08
2016,4,1,7,30,646.0,69.0,2.8,12.0,271.0,552.42,461.7
2016,4,1,7,45,687.0,74.5,2.8,12.5,323.5,609.13,504.88
2016,4,1,8,0,728.0,80.0,2.8,13.0,376.0,662.75,543.67
2016,4,1,8,15,757.0,84.0,2.75,13.0,426.5,709.33,576.78
2016,4,1,8,30,786.0,88.0,2.7,13.0,477.0,754.88,608.38
2016,4,1,8,45,807.5,91.0,2.7,13.5,524.5,791.69,632.09
2016,4,1,9,0,829.0,94.0,2.7,14.0,572.0,826.54,654.06
2016,4,1,9,15,845.0,96.0,2.65,14.0,615.0,853.23,670.79
2016,4,1,9,30,861.0,98.0,2.6,14.0,658.0,870.48,680.79
2016,4,1,9,45,873.0,100.0,2.6,14.5,695.0,888.39,690.49
2016,4,1,10,0,885.0,102.0,2.6,15.0,732.0,903.3,698.12
2016,4,1,10,15,893.5,103.5,2.5,15.0,762.5,911.42,701.56
2016,4,1,10,30,902.0,105.0,2.4,15.0,793.0,916.31,702.92
2016,4,1,10,45,909.0,105.5,2.35,15.0,816.5,915.49,700.96
2016,4,1,11,0,916.0,106.0,2.3,15.0,840.0,911.36,696.93
2016,4,1,11,15,920.0,106.5,2.25,15.0,855.5,901.3,689.01
2016,4,1,11,30,924.0,107.0,2.2,15.0,871.0,887.98,679.04
2016,4,1,11,45,926.5,107.0,2.2,15.5,879.0,869.7,665.03
2016,4,1,12,0,929.0,107.0,2.2,16.0,887.0,848.31,649.04
2016,4,1,12,15,929.0,107.0,2.2,16.0,886.5,821.98,630.91
2016,4,1,12,30,929.0,107.0,2.2,16.0,886.0,792.85,610.85
2016,4,1,12,45,930.0,105.0,2.2,16.0,878.0,759.91,588.05
2016,4,1,13,0,931.0,103.0,2.2,16.0,870.0,724.4,562.35
2016,4,1,13,15,927.5,102.0,2.25,16.0,853.5,684.51,532.49
2016,4,1,13,30,924.0,101.0,2.3,16.0,837.0,642.66,500.44
2016,4,1,13,45,919.0,99.5,2.35,16.0,813.0,597.75,465.26
2016,4,1,14,0,914.0,98.0,2.4,16.0,789.0,551.37,427.94
2016,4,1,14,15,905.5,96.5,2.45,16.0,758.0,502.11,387.33
2016,4,1,14,30,897.0,95.0,2.5,16.0,727.0,452.11,344.92
2016,4,1,14,45,885.5,93.0,2.6,16.0,689.0,400.08,299.88
2016,4,1,15,0,874.0,91.0,2.7,16.0,651.0,348.04,253.77
2016,4,1,15,15,858.5,88.5,2.75,15.5,608.0,294.78,206.58
2016,4,1,15,30,843.0,86.0,2.8,15.0,565.0,235.91,155.12
2016,4,1,15,45,821.5,83.5,2.9,15.0,517.0,183.44,110.73
2016,4,1,16,0,800.0,81.0,3.0,15.0,469.0,133.01,72.99
2016,4,1,16,15,771.0,77.0,3.0,14.5,418.0,83.33,45.8
2016,4,1,16,30,742.0,73.0,3.0,14.0,367.0,51.28,40.19
2016,4,1,16,45,699.0,68.5,3.0,14.0,314.0,49.79,38.98
2016,4,1,17,0,656.0,64.0,3.0,14.0,261.0,43.89,33.74
2016,4,1,17,15,593.5,57.0,2.85,13.5,209.0,40.47,30.69
2016,4,1,17,30,531.0,50.0,2.7,13.0,157.0,36.9,27.32
2016,4,1,17,45,427.5,40.5,2.55,12.5,110.0,30.89,21.58
2016,4,1,18,0,324.0,31.0,2.4,12.0,63.0,24.59,14.9
2016,4,1,18,15,162.0,15.5,2.3,11.5,31.5,12.12,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.5,10.0,10.0,9.26,0.0
2016,4,2,6,30,0.0,20.0,1.5,10.0,20.0,18.55,9.81
2016,4,2,6,45,0.0,32.5,1.5,10.5,32.5,30.17,20.2
2016,4,2,7,0,0.0,45.0,1.5,11.0,45.0,41.81,30.48
2016,4,2,7,15,0.0,59.0,1.4,11.0,59.0,55.13,42.13
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,68.91,54.0
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,82.61,65.47
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,96.26,76.69
2016,4,2,8,15,0.0,123.5,1.15,12.5,123.5,118.74,95.08
2016,4,2,8,30,0.0,146.0,1.1,13.0,146.0,141.13,113.02
2016,4,2,8,45,0.5,159.5,1.1,13.5,160.0,154.4,123.25
2016,4,2,9,0,1.0,173.0,1.1,14.0,174.0,167.65,133.37
2016,4,2,9,15,117.0,238.5,1.1,14.0,315.5,359.22,288.33
2016,4,2,9,30,233.0,304.0,1.1,14.0,457.0,532.51,419.39
2016,4,2,9,45,236.0,319.5,1.1,14.5,482.0,550.01,428.78
2016,4,2,10,0,239.0,335.0,1.1,15.0,507.0,566.46,438.79
2016,4,2,10,15,447.0,278.5,1.15,15.0,615.5,709.66,545.85
2016,4,2,10,30,655.0,222.0,1.2,15.0,724.0,833.65,634.43
2016,4,2,10,45,750.5,184.5,1.25,15.5,776.0,871.09,657.59
2016,4,2,11,0,846.0,147.0,1.3,16.0,828.0,901.1,676.0
2016,4,2,11,15,850.5,148.0,1.3,16.0,843.5,891.71,668.79
2016,4,2,11,30,855.0,149.0,1.3,16.0,859.0,879.18,660.12
2016,4,2,11,45,861.5,146.5,1.35,16.5,867.5,861.74,647.76
2016,4,2,12,0,868.0,144.0,1.4,17.0,876.0,841.26,633.46
2016,4,2,12,15,868.0,144.0,1.45,17.0,875.0,815.19,616.55
2016,4,2,12,30,868.0,144.0,1.5,17.0,874.0,786.5,597.8
2016,4,2,12,45,877.0,136.5,1.55,17.5,868.0,753.42,574.44
2016,4,2,13,0,886.0,129.0,1.6,18.0,862.0,719.88,549.68
2016,4,2,13,15,881.5,128.0,1.65,18.0,845.5,680.69,521.14
2016,4,2,13,30,877.0,127.0,1.7,18.0,829.0,639.74,490.62
2016,4,2,13,45,868.0,126.5,1.75,18.0,804.0,595.14,456.58
2016,4,2,14,0,859.0,126.0,1.8,18.0,779.0,546.69,418.8
2016,4,2,14,15,849.0,124.0,1.8,17.5,747.5,497.87,380.11
2016,4,2,14,30,839.0,122.0,1.8,17.0,716.0,448.64,339.84
2016,4,2,14,45,820.5,122.0,1.85,17.0,677.0,397.82,296.78
2016,4,2,15,0,802.0,122.0,1.9,17.0,638.0,347.89,253.49
2016,4,2,15,15,783.5,118.5,1.9,17.0,595.0,296.15,208.28
2016,4,2,15,30,765.0,115.0,1.9,17.0,552.0,240.43,160.24
2016,4,2,15,45,736.5,112.5,1.9,17.0,504.0,190.47,118.95
2016,4,2,16,0,708.0,110.0,1.9,17.0,456.0,143.39,84.21
2016,4,2,16,15,675.0,104.5,1.9,16.5,405.5,96.9,58.17
2016,4,2,16,30,642.0,99.0,1.9,16.0,355.0,65.28,52.17
2016,4,2,16,45,587.5,93.5,1.95,15.5,302.5,64.24,51.52
2016,4,2,17,0,533.0,88.0,2.0,15.0,250.0,63.23,50.77
2016,4,2,17,15,467.0,77.5,2.0,14.5,199.5,57.71,45.88
2016,4,2,17,30,401.0,67.0,2.0,14.0,149.0,50.16,38.96
2016,4,2,17,45,299.0,53.0,2.0,13.5,104.0,40.5,29.93
2016,4,2,18,0,197.0,39.0,2.0,13.0,59.0,30.44,19.88
2016,4,2,18,15,98.5,19.5,2.0,12.5,29.5,15.36,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
