Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,160.5,20.0,1.75,9.0,39.5,124.18,76.04
2016,4,3,6,30,321.0,40.0,1.8,9.0,79.0,248.49,201.38
2016,4,3,6,45,416.0,50.5,1.85,9.5,127.0,329.47,274.31
2016,4,3,7,0,511.0,61.0,1.9,10.0,175.0,417.51,350.06
2016,4,3,7,15,255.5,70.5,1.9,10.5,127.5,273.74,231.27
2016,4,3,7,30,0.0,80.0,1.9,11.0,80.0,76.28,60.04
2016,4,3,7,45,0.0,95.5,1.9,11.5,95.5,91.53,73.06
2016,4,3,8,0,0.0,111.0,1.9,12.0,111.0,106.69,85.5
2016,4,3,8,15,9.0,147.5,1.9,12.0,152.5,151.31,122.84
2016,4,3,8,30,18.0,184.0,1.9,12.0,194.0,196.37,159.79
2016,4,3,8,45,171.5,213.5,1.9,12.5,314.0,379.06,310.45
2016,4,3,9,0,325.0,243.0,1.9,13.0,434.0,556.98,448.26
2016,4,3,9,15,589.5,175.5,1.9,13.5,552.0,731.02,579.99
2016,4,3,9,30,854.0,108.0,1.9,14.0,670.0,888.34,687.78
2016,4,3,9,45,866.0,110.5,1.95,14.5,707.5,906.43,696.29
2016,4,3,10,0,878.0,113.0,2.0,15.0,745.0,914.58,699.6
2016,4,3,10,15,887.0,114.5,2.0,15.0,776.0,922.9,704.01
2016,4,3,10,30,896.0,116.0,2.0,15.0,807.0,927.99,706.37
2016,4,3,10,45,790.5,172.5,2.0,15.5,795.0,891.84,679.53
2016,4,3,11,0,685.0,229.0,2.0,16.0,783.0,850.0,648.63
2016,4,3,11,15,607.0,269.0,2.0,16.0,767.0,808.12,617.22
2016,4,3,11,30,529.0,309.0,2.0,16.0,751.0,764.9,584.69
2016,4,3,11,45,542.0,309.0,2.0,16.5,765.0,759.47,579.85
2016,4,3,12,0,555.0,309.0,2.0,17.0,779.0,751.61,572.95
2016,4,3,12,15,733.0,218.0,2.05,17.0,838.0,784.58,600.28
2016,4,3,12,30,911.0,127.0,2.1,17.0,897.0,802.81,614.85
2016,4,3,12,45,904.5,128.5,2.15,17.0,887.0,767.98,590.87
2016,4,3,13,0,898.0,130.0,2.2,17.0,877.0,731.08,564.09
2016,4,3,13,15,651.5,236.0,2.25,17.0,772.5,630.89,487.37
2016,4,3,13,30,405.0,342.0,2.3,17.0,668.0,546.02,421.38
2016,4,3,13,45,490.0,297.0,2.4,17.0,680.0,530.47,410.73
2016,4,3,14,0,575.0,252.0,2.5,17.0,692.0,509.35,394.3
2016,4,3,14,15,710.0,189.5,2.55,16.5,710.0,487.74,376.65
2016,4,3,14,30,845.0,127.0,2.6,16.0,728.0,457.47,350.02
2016,4,3,14,45,829.0,125.5,2.65,16.0,689.5,405.93,305.71
2016,4,3,15,0,813.0,124.0,2.7,16.0,651.0,355.03,261.08
2016,4,3,15,15,795.0,121.0,2.7,16.0,607.0,303.24,215.28
2016,4,3,15,30,777.0,118.0,2.7,16.0,563.0,247.26,166.49
2016,4,3,15,45,755.0,113.0,2.75,16.0,515.5,195.67,123.11
2016,4,3,16,0,733.0,108.0,2.8,16.0,468.0,146.27,85.73
2016,4,3,16,15,700.5,102.5,2.75,15.5,416.5,98.38,58.17
2016,4,3,16,30,668.0,97.0,2.7,15.0,365.0,63.61,50.9
2016,4,3,16,45,626.5,89.5,2.7,14.5,313.0,60.89,48.75
2016,4,3,17,0,585.0,82.0,2.7,14.0,261.0,58.0,46.33
2016,4,3,17,15,519.5,73.0,2.6,13.5,209.5,53.58,42.4
2016,4,3,17,30,454.0,64.0,2.5,13.0,158.0,48.95,38.07
2016,4,3,17,45,357.0,51.0,2.45,12.5,111.5,38.91,28.71
2016,4,3,18,0,260.0,38.0,2.4,12.0,65.0,29.61,19.43
2016,4,3,18,15,130.0,19.0,2.35,11.5,32.5,14.93,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.44,0.0
2016,4,4,6,15,162.5,27.0,2.85,11.5,47.5,139.66,92.12
2016,4,4,6,30,325.0,42.0,2.9,12.0,83.0,254.09,205.25
2016,4,4,6,45,423.5,52.5,2.95,12.5,132.0,337.8,279.93
2016,4,4,7,0,522.0,63.0,3.0,13.0,181.0,428.74,357.81
2016,4,4,7,15,583.5,70.0,3.0,13.0,234.5,497.47,415.67
2016,4,4,7,30,645.0,77.0,3.0,13.0,288.0,569.07,473.65
2016,4,4,7,45,689.0,82.0,3.0,13.5,342.0,627.71,517.74
2016,4,4,8,0,733.0,87.0,3.0,14.0,396.0,687.06,560.44
2016,4,4,8,15,762.5,91.0,2.95,14.5,447.5,730.14,589.43
2016,4,4,8,30,792.0,95.0,2.9,15.0,499.0,776.38,620.07
2016,4,4,8,45,813.5,98.5,2.9,15.5,547.0,813.94,643.99
2016,4,4,9,0,835.0,102.0,2.9,16.0,595.0,849.47,666.13
2016,4,4,9,15,850.5,104.5,2.8,16.0,638.0,876.32,682.42
2016,4,4,9,30,866.0,107.0,2.7,16.0,681.0,900.49,696.74
2016,4,4,9,45,877.0,110.0,2.65,16.5,718.0,911.28,700.81
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,926.17,707.89
2016,4,4,10,15,896.5,114.5,2.5,17.0,786.0,934.01,711.04
2016,4,4,10,30,905.0,116.0,2.4,17.0,817.0,938.6,712.13
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.5,936.82,709.53
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,931.72,704.88
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,920.9,696.55
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,906.85,686.21
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,887.68,671.75
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,865.5,655.41
2016,4,4,12,15,920.5,124.0,2.15,18.0,906.0,838.62,636.72
2016,4,4,12,30,920.0,124.0,2.1,18.0,905.0,809.03,616.22
2016,4,4,12,45,921.0,121.5,2.1,18.0,896.5,775.64,593.47
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,739.75,567.78
2016,4,4,13,15,917.5,118.0,2.2,18.0,871.0,699.28,538.35
2016,4,4,13,30,913.0,117.0,2.3,18.0,854.0,656.97,506.77
2016,4,4,13,45,903.5,117.0,2.45,18.0,828.0,611.06,471.8
2016,4,4,14,0,894.0,117.0,2.6,18.0,802.0,564.1,434.91
2016,4,4,14,15,884.0,115.5,2.85,18.0,769.5,514.8,395.33
2016,4,4,14,30,874.0,114.0,3.1,18.0,737.0,460.58,350.67
2016,4,4,14,45,858.0,112.5,3.35,18.0,697.5,407.67,305.63
2016,4,4,15,0,842.0,111.0,3.6,18.0,658.0,355.34,259.92
2016,4,4,15,15,824.0,108.5,3.7,17.5,614.0,302.48,213.55
2016,4,4,15,30,806.0,106.0,3.8,17.0,570.0,250.9,168.33
2016,4,4,15,45,779.5,103.0,3.9,17.0,521.0,199.1,124.68
2016,4,4,16,0,753.0,100.0,4.0,17.0,472.0,144.22,82.73
2016,4,4,16,15,721.0,95.5,3.8,16.5,420.5,96.01,54.61
2016,4,4,16,30,689.0,91.0,3.6,16.0,369.0,58.91,46.56
2016,4,4,16,45,642.5,85.0,3.45,15.5,316.0,57.16,45.24
2016,4,4,17,0,596.0,79.0,3.3,15.0,263.0,55.32,43.76
2016,4,4,17,15,528.5,71.0,3.15,14.5,211.0,51.64,40.51
2016,4,4,17,30,461.0,63.0,3.0,14.0,159.0,47.82,36.93
2016,4,4,17,45,357.5,51.0,2.9,13.5,112.5,38.84,28.55
2016,4,4,18,0,254.0,39.0,2.8,13.0,66.0,30.35,20.1
2016,4,4,18,15,127.0,19.5,2.7,12.5,33.0,15.29,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,12.0,1.7,11.0,15.0,52.65,0.0
2016,4,5,6,15,241.5,25.5,1.65,11.5,52.5,181.43,127.14
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,288.8,233.16
2016,4,5,6,45,480.0,48.5,1.55,12.5,140.0,367.99,302.9
2016,4,5,7,0,568.0,58.0,1.5,13.0,190.0,453.63,374.57
2016,4,5,7,15,626.0,64.5,1.55,13.5,243.5,521.13,429.23
2016,4,5,7,30,684.0,71.0,1.6,14.0,297.0,591.28,483.39
2016,4,5,7,45,727.5,74.5,1.65,14.5,351.5,645.29,522.1
2016,4,5,8,0,771.0,78.0,1.7,15.0,406.0,704.09,563.14
2016,4,5,8,15,798.5,81.5,1.75,15.5,458.0,750.2,593.74
2016,4,5,8,30,826.0,85.0,1.8,16.0,510.0,795.11,622.89
2016,4,5,8,45,848.5,87.0,1.85,16.5,558.5,832.46,646.18
2016,4,5,9,0,871.0,89.0,1.9,17.0,607.0,860.83,662.99
2016,4,5,9,15,885.0,91.0,1.95,17.0,650.0,886.47,679.16
2016,4,5,9,30,899.0,93.0,2.0,17.0,693.0,909.39,693.48
2016,4,5,9,45,908.5,95.5,2.05,17.5,729.5,925.92,702.22
2016,4,5,10,0,918.0,98.0,2.1,18.0,766.0,939.28,708.95
2016,4,5,10,15,925.5,99.5,2.15,18.5,796.5,946.46,711.66
2016,4,5,10,30,933.0,101.0,2.2,19.0,827.0,950.29,712.32
2016,4,5,10,45,937.5,102.0,2.25,19.5,849.5,947.51,708.73
2016,4,5,11,0,942.0,103.0,2.3,20.0,872.0,941.33,703.09
2016,4,5,11,15,945.0,103.5,2.3,20.0,887.5,929.95,694.99
2016,4,5,11,30,948.0,104.0,2.3,20.0,903.0,915.26,684.83
2016,4,5,11,45,949.5,104.5,2.35,20.5,910.0,896.06,670.94
2016,4,5,12,0,951.0,105.0,2.4,21.0,917.0,873.72,655.04
2016,4,5,12,15,950.5,105.0,2.35,21.0,916.0,846.3,636.19
2016,4,5,12,30,950.0,105.0,2.3,21.0,915.0,816.08,615.47
2016,4,5,12,45,948.5,104.0,2.25,21.0,905.5,781.52,591.76
2016,4,5,13,0,947.0,103.0,2.2,21.0,896.0,744.53,565.9
2016,4,5,13,15,942.5,102.5,2.15,21.0,878.5,703.75,535.59
2016,4,5,13,30,938.0,102.0,2.1,21.0,861.0,661.05,503.31
2016,4,5,13,45,931.0,101.0,2.05,21.5,836.0,614.79,466.84
2016,4,5,14,0,924.0,100.0,2.0,22.0,811.0,567.22,428.67
2016,4,5,14,15,915.0,98.5,2.0,21.5,778.5,517.18,389.53
2016,4,5,14,30,906.0,97.0,2.0,21.0,746.0,466.45,348.54
2016,4,5,14,45,893.0,95.5,2.0,21.0,707.0,413.76,304.22
2016,4,5,15,0,880.0,94.0,2.0,21.0,668.0,361.2,258.97
2016,4,5,15,15,863.5,91.5,1.95,21.0,624.0,307.27,212.06
2016,4,5,15,30,847.0,89.0,1.9,21.0,580.0,247.86,161.1
2016,4,5,15,45,824.5,86.0,1.85,21.0,531.0,194.51,116.7
2016,4,5,16,0,802.0,83.0,1.8,21.0,482.0,143.32,78.18
2016,4,5,16,15,773.0,79.5,1.7,20.5,430.5,93.77,49.52
2016,4,5,16,30,744.0,76.0,1.6,20.0,379.0,53.1,40.74
2016,4,5,16,45,701.5,71.0,1.55,19.5,325.5,51.3,39.4
2016,4,5,17,0,659.0,66.0,1.5,19.0,272.0,44.89,33.93
2016,4,5,17,15,597.5,59.5,1.5,18.0,219.5,41.96,31.45
2016,4,5,17,30,536.0,53.0,1.5,17.0,167.0,38.89,28.69
2016,4,5,17,45,437.0,43.5,1.5,16.5,119.0,32.99,23.17
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,26.81,16.98
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,13.11,0.29
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,13.5,8.0,6.2,0.0
2016,4,6,6,0,95.0,13.0,2.5,14.0,16.0,55.78,0.0
2016,4,6,6,15,236.0,27.0,2.55,14.5,54.0,181.46,130.57
2016,4,6,6,30,377.0,41.0,2.6,15.0,92.0,284.39,228.82
2016,4,6,6,45,466.0,50.5,2.65,15.5,141.5,363.97,298.7
2016,4,6,7,0,555.0,60.0,2.7,16.0,191.0,450.02,371.11
2016,4,6,7,15,612.0,66.5,2.65,16.5,244.5,516.57,425.02
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,585.68,478.41
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.5,641.96,518.72
2016,4,6,8,0,748.0,83.0,2.5,18.0,405.0,695.02,555.23
2016,4,6,8,15,776.5,86.5,2.5,18.5,456.5,741.36,585.99
2016,4,6,8,30,805.0,90.0,2.5,19.0,508.0,786.58,615.23
2016,4,6,8,45,826.0,93.0,2.5,19.5,556.0,823.42,637.93
2016,4,6,9,0,847.0,96.0,2.5,20.0,604.0,858.2,658.89
2016,4,6,9,15,862.0,98.5,2.5,20.5,647.0,884.8,673.97
2016,4,6,9,30,877.0,101.0,2.5,21.0,690.0,901.65,682.36
2016,4,6,9,45,888.0,103.5,2.55,21.5,727.0,919.18,691.76
2016,4,6,10,0,899.0,106.0,2.6,22.0,764.0,933.63,699.13
2016,4,6,10,15,907.5,107.5,2.6,22.0,794.5,941.53,703.15
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,946.14,705.16
2016,4,6,10,45,920.0,110.5,2.6,22.5,847.5,943.37,701.07
2016,4,6,11,0,924.0,112.0,2.6,23.0,870.0,937.25,694.98
2016,4,6,11,15,927.0,113.0,2.55,23.0,885.0,926.42,686.85
2016,4,6,11,30,930.0,114.0,2.5,23.0,900.0,912.33,676.73
2016,4,6,11,45,930.5,114.5,2.45,23.5,906.5,892.46,661.6
2016,4,6,12,0,931.0,115.0,2.4,24.0,913.0,869.56,644.63
2016,4,6,12,15,930.0,115.0,2.35,24.0,911.5,842.1,625.96
2016,4,6,12,30,929.0,115.0,2.3,24.0,910.0,811.93,605.5
2016,4,6,12,45,922.5,116.5,2.25,24.5,899.5,776.59,580.38
2016,4,6,13,0,916.0,118.0,2.2,25.0,889.0,739.15,553.05
2016,4,6,13,15,911.0,117.5,2.15,25.0,871.0,699.01,523.7
2016,4,6,13,30,906.0,117.0,2.1,25.0,853.0,657.07,492.52
2016,4,6,13,45,737.0,188.0,2.05,25.5,776.0,578.97,432.74
2016,4,6,14,0,568.0,259.0,2.0,26.0,699.0,515.7,383.74
2016,4,6,14,15,719.0,185.5,1.9,26.0,718.5,493.66,365.96
2016,4,6,14,30,870.0,112.0,1.8,26.0,738.0,465.85,341.35
2016,4,6,14,45,855.5,110.0,1.75,26.0,699.0,408.82,294.91
2016,4,6,15,0,841.0,108.0,1.7,26.0,660.0,356.67,251.18
2016,4,6,15,15,652.5,157.5,1.6,26.0,568.5,295.11,204.63
2016,4,6,15,30,464.0,207.0,1.5,26.0,477.0,256.2,177.92
2016,4,6,15,45,495.5,179.0,1.45,26.0,445.5,211.65,140.98
2016,4,6,16,0,527.0,151.0,1.4,26.0,414.0,164.18,103.8
2016,4,6,16,15,501.0,138.0,1.3,25.5,367.0,121.52,77.73
2016,4,6,16,30,475.0,125.0,1.2,25.0,320.0,84.35,66.26
2016,4,6,16,45,432.5,115.5,1.1,25.0,274.5,79.94,62.76
2016,4,6,17,0,390.0,106.0,1.0,25.0,229.0,75.28,58.89
2016,4,6,17,15,348.5,90.0,1.0,24.5,184.5,65.4,50.56
2016,4,6,17,30,307.0,74.0,1.0,24.0,140.0,55.01,41.55
2016,4,6,17,45,242.5,57.0,1.0,23.5,100.0,43.25,31.13
2016,4,6,18,0,178.0,40.0,1.0,23.0,60.0,30.93,19.89
2016,4,6,18,15,89.0,20.0,0.85,22.5,30.0,15.6,2.35
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,13.5,2.5,2.38,0.0
2016,4,7,6,0,0.0,5.0,1.8,14.0,5.0,4.62,0.0
2016,4,7,6,15,0.0,17.5,1.9,14.0,17.5,16.23,6.91
2016,4,7,6,30,0.0,30.0,2.0,14.0,30.0,27.85,17.64
2016,4,7,6,45,0.0,45.5,2.1,14.5,45.5,42.61,30.51
2016,4,7,7,0,0.0,61.0,2.2,15.0,61.0,58.14,43.89
2016,4,7,7,15,0.0,78.0,2.25,15.0,78.0,75.16,58.42
2016,4,7,7,30,0.0,95.0,2.3,15.0,95.0,92.01,72.58
2016,4,7,7,45,234.0,116.0,2.35,15.5,218.0,317.22,264.11
2016,4,7,8,0,468.0,137.0,2.4,16.0,341.0,543.29,443.76
2016,4,7,8,15,499.5,148.0,2.4,16.0,388.5,592.22,478.86
2016,4,7,8,30,531.0,159.0,2.4,16.0,436.0,641.04,514.27
2016,4,7,8,45,558.5,166.0,2.4,16.5,481.0,681.31,541.77
2016,4,7,9,0,586.0,173.0,2.4,17.0,526.0,726.41,572.1
2016,4,7,9,15,539.0,205.5,2.35,17.0,548.5,721.85,565.32
2016,4,7,9,30,492.0,238.0,2.3,17.0,571.0,718.67,559.88
2016,4,7,9,45,513.0,245.0,2.25,17.5,608.0,745.5,576.8
2016,4,7,10,0,534.0,252.0,2.2,18.0,645.0,770.44,591.9
2016,4,7,10,15,538.0,264.0,2.15,18.0,673.5,783.15,599.02
2016,4,7,10,30,542.0,276.0,2.1,18.0,702.0,793.45,604.57
2016,4,7,10,45,563.0,279.5,2.1,18.0,733.0,807.81,613.9
2016,4,7,11,0,584.0,283.0,2.1,18.0,764.0,819.58,621.41
2016,4,7,11,15,723.5,211.5,2.1,18.0,818.0,859.7,651.65
2016,4,7,11,30,863.0,140.0,2.1,18.0,872.0,882.86,666.64
2016,4,7,11,45,861.5,141.5,2.15,18.0,877.5,863.17,653.19
2016,4,7,12,0,860.0,143.0,2.2,18.0,883.0,840.74,638.31
2016,4,7,12,15,638.0,254.0,2.2,18.0,803.0,750.82,572.68
2016,4,7,12,30,416.0,365.0,2.2,18.0,723.0,660.3,503.41
2016,4,7,12,45,413.5,362.0,2.25,18.0,715.0,635.79,486.38
2016,4,7,13,0,411.0,359.0,2.3,18.0,707.0,610.45,468.01
2016,4,7,13,15,605.0,261.0,2.3,18.0,761.5,628.76,484.38
2016,4,7,13,30,799.0,163.0,2.3,18.0,816.0,633.47,489.21
2016,4,7,13,45,680.5,213.0,2.35,18.0,757.5,570.38,440.02
2016,4,7,14,0,562.0,263.0,2.4,18.0,699.0,517.26,398.3
2016,4,7,14,15,459.5,287.5,2.4,17.5,635.0,458.01,352.85
2016,4,7,14,30,357.0,312.0,2.4,17.0,571.0,411.55,317.02
2016,4,7,14,45,383.5,287.0,2.45,17.0,551.5,379.51,290.71
2016,4,7,15,0,410.0,262.0,2.5,17.0,532.0,339.31,257.11
2016,4,7,15,15,222.0,246.5,2.5,16.5,392.0,256.48,195.82
2016,4,7,15,30,34.0,231.0,2.5,16.0,252.0,202.16,159.02
2016,4,7,15,45,17.0,193.0,2.5,16.0,203.5,173.08,136.73
2016,4,7,16,0,0.0,155.0,2.5,16.0,155.0,138.11,109.43
2016,4,7,16,15,28.5,160.0,2.4,15.5,172.0,134.91,106.5
2016,4,7,16,30,57.0,165.0,2.3,15.0,189.0,132.52,111.03
2016,4,7,16,45,48.0,144.0,2.25,15.0,162.0,117.06,97.87
2016,4,7,17,0,39.0,123.0,2.2,15.0,135.0,101.24,84.18
2016,4,7,17,15,28.5,100.5,2.05,14.5,109.0,84.06,69.18
2016,4,7,17,30,18.0,78.0,1.9,14.0,83.0,66.47,53.48
2016,4,7,17,45,9.0,56.5,1.8,14.0,59.0,50.39,38.74
2016,4,7,18,0,0.0,35.0,1.7,14.0,35.0,31.93,21.69
2016,4,7,18,15,0.0,17.5,1.65,14.0,17.5,16.24,3.95
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,12.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,13.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,24.0,1.45,13.0,24.0,22.29,11.98
2016,4,8,6,30,0.0,40.0,1.5,13.0,40.0,38.58,26.78
2016,4,8,6,45,0.0,60.0,1.55,13.5,60.0,59.68,45.13
2016,4,8,7,0,0.0,80.0,1.6,14.0,80.0,80.17,62.74
2016,4,8,7,15,4.0,100.5,1.6,14.0,102.0,103.59,82.73
2016,4,8,7,30,8.0,121.0,1.6,14.0,124.0,127.02,102.39
2016,4,8,7,45,4.0,130.0,1.6,14.5,131.5,131.46,105.47
2016,4,8,8,0,0.0,139.0,1.6,15.0,139.0,136.06,108.59
2016,4,8,8,15,0.0,144.5,1.55,15.0,144.5,140.18,111.61
2016,4,8,8,30,0.0,150.0,1.5,15.0,150.0,144.62,114.85
2016,4,8,8,45,14.0,192.5,1.5,15.5,201.0,199.77,159.37
2016,4,8,9,0,28.0,235.0,1.5,16.0,252.0,267.65,212.61
2016,4,8,9,15,31.0,254.0,1.5,16.0,274.0,288.98,228.46
2016,4,8,9,30,34.0,273.0,1.5,16.0,296.0,310.05,244.19
2016,4,8,9,45,22.0,250.5,1.55,16.0,266.0,261.91,205.98
2016,4,8,10,0,10.0,228.0,1.6,16.0,236.0,227.35,178.37
2016,4,8,10,15,29.0,285.5,1.65,16.0,309.0,311.54,244.27
2016,4,8,10,30,48.0,343.0,1.7,16.0,382.0,386.12,300.8
2016,4,8,10,45,48.0,353.0,1.75,16.0,392.5,393.07,305.29
2016,4,8,11,0,48.0,363.0,1.8,16.0,403.0,399.69,309.95
2016,4,8,11,15,67.5,386.5,1.85,16.0,443.5,436.51,337.82
2016,4,8,11,30,87.0,410.0,1.9,16.0,484.0,471.88,364.16
2016,4,8,11,45,99.5,418.5,1.95,16.5,504.0,485.09,373.23
2016,4,8,12,0,112.0,427.0,2.0,17.0,524.0,497.18,381.56
2016,4,8,12,15,98.0,420.5,2.0,17.0,505.5,473.09,363.29
2016,4,8,12,30,84.0,414.0,2.0,17.0,487.0,449.68,345.72
2016,4,8,12,45,92.0,413.5,2.05,17.0,492.5,448.43,345.21
2016,4,8,13,0,100.0,413.0,2.1,17.0,498.0,446.33,343.9
2016,4,8,13,15,111.5,407.5,2.1,17.0,500.5,441.21,340.3
2016,4,8,13,30,123.0,402.0,2.1,17.0,503.0,432.26,333.8
2016,4,8,13,45,215.0,380.5,2.15,17.0,550.5,456.31,352.85
2016,4,8,14,0,307.0,359.0,2.2,17.0,598.0,468.02,361.62
2016,4,8,14,15,307.5,343.0,2.2,16.5,574.0,435.75,337.02
2016,4,8,14,30,308.0,327.0,2.2,16.0,550.0,403.31,311.98
2016,4,8,14,45,183.0,306.5,2.25,16.0,437.5,326.08,253.11
2016,4,8,15,0,58.0,286.0,2.3,16.0,325.0,262.31,205.44
2016,4,8,15,15,29.0,195.5,2.3,16.0,215.0,178.24,139.74
2016,4,8,15,30,0.0,105.0,2.3,16.0,105.0,97.32,75.33
2016,4,8,15,45,33.5,158.5,2.3,16.0,175.5,143.01,111.72
2016,4,8,16,0,67.0,212.0,2.3,16.0,246.0,180.8,141.32
2016,4,8,16,15,127.0,191.5,2.25,15.5,247.5,154.84,119.53
2016,4,8,16,30,187.0,171.0,2.2,15.0,249.0,129.87,108.66
2016,4,8,16,45,153.0,155.0,2.15,15.0,213.5,118.44,99.04
2016,4,8,17,0,119.0,139.0,2.1,15.0,178.0,106.95,89.17
2016,4,8,17,15,96.0,115.0,2.0,14.5,142.5,90.11,74.51
2016,4,8,17,30,73.0,91.0,1.9,14.0,107.0,75.45,61.42
2016,4,8,17,45,47.5,66.5,1.8,14.0,76.0,56.4,44.03
2016,4,8,18,0,22.0,42.0,1.7,14.0,45.0,36.84,25.97
2016,4,8,18,15,11.0,21.0,1.65,14.0,22.5,19.24,6.66
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.95,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.85,0.0
2016,4,9,6,15,0.0,6.0,2.0,13.0,6.0,5.55,0.0
2016,4,9,6,30,0.0,10.0,2.0,13.0,10.0,9.26,2.16
2016,4,9,6,45,0.0,15.0,2.05,13.5,15.0,13.89,6.24
2016,4,9,7,0,0.0,20.0,2.1,14.0,20.0,18.54,10.29
2016,4,9,7,15,0.0,26.0,2.1,14.0,26.0,24.11,15.12
2016,4,9,7,30,0.0,32.0,2.1,14.0,32.0,29.7,19.89
2016,4,9,7,45,0.0,55.0,2.15,14.0,55.0,51.13,38.11
2016,4,9,8,0,0.0,78.0,2.2,14.0,78.0,72.61,56.14
2016,4,9,8,15,5.0,130.0,2.15,14.0,133.0,128.84,103.08
2016,4,9,8,30,10.0,182.0,2.1,14.0,188.0,186.69,150.25
2016,4,9,8,45,5.0,175.0,2.1,14.0,178.0,173.61,138.81
2016,4,9,9,0,0.0,168.0,2.1,14.0,168.0,161.08,128.04
2016,4,9,9,15,4.5,192.5,2.05,14.0,196.0,189.12,150.59
2016,4,9,9,30,9.0,217.0,2.0,14.0,224.0,217.13,172.76
2016,4,9,9,45,4.5,164.0,2.0,14.5,167.5,159.51,125.7
2016,4,9,10,0,0.0,111.0,2.0,15.0,111.0,103.95,80.18
2016,4,9,10,15,2.0,143.5,2.0,15.0,145.0,136.89,106.94
2016,4,9,10,30,4.0,176.0,2.0,15.0,179.0,169.84,133.25
2016,4,9,10,45,2.0,137.0,2.05,15.0,138.5,130.43,101.33
2016,4,9,11,0,0.0,98.0,2.1,15.0,98.0,91.64,69.79
2016,4,9,11,15,3.0,143.5,2.05,15.0,146.5,137.24,106.81
2016,4,9,11,30,6.0,189.0,2.0,15.0,195.0,182.68,143.05
2016,4,9,11,45,10.0,230.5,2.0,15.5,239.5,224.81,175.91
2016,4,9,12,0,14.0,272.0,2.0,16.0,284.0,266.33,207.79
2016,4,9,12,15,13.0,266.0,2.0,16.0,277.5,258.76,201.71
2016,4,9,12,30,12.0,260.0,2.0,16.0,271.0,251.29,195.91
2016,4,9,12,45,13.0,268.0,2.0,16.0,279.5,258.23,201.37
2016,4,9,13,0,14.0,276.0,2.0,16.0,288.0,264.91,206.61
2016,4,9,13,15,17.5,289.5,2.0,16.0,304.5,277.89,216.79
2016,4,9,13,30,21.0,303.0,2.0,16.0,321.0,290.21,226.42
2016,4,9,13,45,28.0,312.0,2.0,16.0,335.0,295.76,230.88
2016,4,9,14,0,35.0,321.0,2.0,16.0,349.0,303.01,236.64
2016,4,9,14,15,19.0,249.0,2.0,16.0,264.5,235.35,184.22
2016,4,9,14,30,3.0,177.0,2.0,16.0,180.0,163.67,127.93
2016,4,9,14,45,1.5,133.0,2.05,16.0,134.5,123.48,95.97
2016,4,9,15,0,0.0,89.0,2.1,16.0,89.0,82.99,63.21
2016,4,9,15,15,0.0,60.5,2.05,15.5,60.5,56.34,41.48
2016,4,9,15,30,0.0,32.0,2.0,15.0,32.0,29.75,19.44
2016,4,9,15,45,0.0,78.5,2.0,15.0,78.5,73.11,55.9
2016,4,9,16,0,0.0,125.0,2.0,15.0,125.0,113.68,89.78
2016,4,9,16,15,0.0,82.5,1.9,15.0,82.5,76.82,59.29
2016,4,9,16,30,0.0,40.0,1.8,15.0,40.0,37.15,27.47
2016,4,9,16,45,0.0,34.0,1.75,15.0,34.0,31.56,22.6
2016,4,9,17,0,0.0,28.0,1.7,15.0,28.0,25.98,17.65
2016,4,9,17,15,0.0,22.5,1.55,14.5,22.5,20.86,13.1
2016,4,9,17,30,0.0,17.0,1.4,14.0,17.0,15.75,8.48
2016,4,9,17,45,0.0,12.5,1.3,14.0,12.5,11.57,4.62
2016,4,9,18,0,0.0,8.0,1.2,14.0,8.0,7.4,0.74
2016,4,9,18,15,0.0,4.5,1.2,13.5,4.5,4.16,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,13.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,1.75,13.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,1.8,13.0,9.0,8.33,1.39
2016,4,10,6,45,0.0,13.5,1.9,13.0,13.5,12.5,5.08
2016,4,10,7,0,0.0,18.0,2.0,13.0,18.0,16.68,8.75
2016,4,10,7,15,0.0,22.5,2.0,13.0,22.5,20.86,12.39
2016,4,10,7,30,0.0,27.0,2.0,13.0,27.0,25.05,15.98
2016,4,10,7,45,0.0,34.0,2.05,13.5,34.0,31.57,21.48
2016,4,10,8,0,0.0,41.0,2.1,14.0,41.0,38.09,26.9
2016,4,10,8,15,0.0,44.0,2.1,14.0,44.0,40.9,29.18
2016,4,10,8,30,0.0,47.0,2.1,14.0,47.0,43.71,31.44
2016,4,10,8,45,0.0,67.0,2.1,14.0,67.0,62.38,47.01
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,81.09,62.44
2016,4,10,9,15,0.0,102.5,2.1,14.0,102.5,95.85,74.45
2016,4,10,9,30,0.0,118.0,2.1,14.0,118.0,110.77,86.51
2016,4,10,9,45,0.0,119.0,2.15,14.0,119.0,111.66,87.04
2016,4,10,10,0,0.0,120.0,2.2,14.0,120.0,112.57,87.62
2016,4,10,10,15,15.0,219.0,2.25,14.0,231.0,222.23,176.44
2016,4,10,10,30,30.0,318.0,2.3,14.0,342.0,343.69,271.31
2016,4,10,10,45,21.0,286.5,2.35,14.5,303.5,292.23,229.97
2016,4,10,11,0,12.0,255.0,2.4,15.0,265.0,252.38,198.16
2016,4,10,11,15,11.0,246.5,2.45,15.0,256.0,242.46,190.36
2016,4,10,11,30,10.0,238.0,2.5,15.0,247.0,232.69,182.58
2016,4,10,11,45,11.0,247.5,2.55,15.0,257.5,241.75,189.69
2016,4,10,12,0,12.0,257.0,2.6,15.0,268.0,250.61,196.6
2016,4,10,12,15,12.5,256.0,2.65,15.0,267.5,249.06,195.38
2016,4,10,12,30,13.0,255.0,2.7,15.0,267.0,247.44,194.16
2016,4,10,12,45,11.0,238.0,2.8,15.0,248.0,229.2,179.87
2016,4,10,13,0,9.0,221.0,2.9,15.0,229.0,211.23,165.79
2016,4,10,13,15,7.5,206.0,2.95,15.0,212.5,195.7,153.58
2016,4,10,13,30,6.0,191.0,3.0,15.0,196.0,180.39,141.5
2016,4,10,13,45,19.0,254.0,3.05,15.0,269.5,243.59,192.04
2016,4,10,14,0,32.0,317.0,3.1,15.0,343.0,298.21,234.95
2016,4,10,14,15,25.5,290.5,3.1,14.5,311.0,274.38,216.7
2016,4,10,14,30,19.0,264.0,3.1,14.0,279.0,246.13,195.06
2016,4,10,14,45,28.5,268.0,3.1,14.0,288.0,243.76,193.38
2016,4,10,15,0,38.0,272.0,3.1,14.0,297.0,245.53,194.8
2016,4,10,15,15,19.5,221.5,3.05,14.0,234.5,202.94,161.29
2016,4,10,15,30,1.0,171.0,3.0,14.0,172.0,154.45,122.9
2016,4,10,15,45,12.0,181.0,3.0,14.0,187.5,163.08,129.96
2016,4,10,16,0,23.0,191.0,3.0,14.0,203.0,169.35,135.01
2016,4,10,16,15,16.0,168.5,2.9,13.5,176.5,147.76,118.29
2016,4,10,16,30,9.0,146.0,2.8,13.0,150.0,127.14,107.17
2016,4,10,16,45,4.5,127.0,2.75,13.0,129.0,111.12,93.41
2016,4,10,17,0,0.0,108.0,2.7,13.0,108.0,95.14,79.48
2016,4,10,17,15,172.0,94.5,2.55,12.5,133.5,72.47,59.47
2016,4,10,17,30,344.0,81.0,2.4,12.0,159.0,60.08,48.3
2016,4,10,17,45,264.0,64.5,2.25,12.0,115.5,48.86,37.83
2016,4,10,18,0,184.0,48.0,2.1,12.0,72.0,38.7,27.98
2016,4,10,18,15,92.0,28.5,2.0,12.0,40.5,23.48,11.16
2016,4,10,18,30,0.0,9.0,1.9,12.0,9.0,8.58,0.0
2016,4,10,18,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.0,0.65,11.5,13.5,28.79,0.0
2016,4,11,6,0,85.0,22.0,0.6,12.0,27.0,78.36,27.63
2016,4,11,6,15,191.0,39.0,0.65,12.0,65.0,175.03,136.65
2016,4,11,6,30,297.0,56.0,0.7,12.0,103.0,262.56,214.06
2016,4,11,6,45,376.0,68.0,0.8,12.5,150.5,335.73,276.8
2016,4,11,7,0,455.0,80.0,0.9,13.0,198.0,415.04,342.28
2016,4,11,7,15,345.5,109.0,0.95,13.0,210.5,391.19,322.49
2016,4,11,7,30,236.0,138.0,1.0,13.0,223.0,344.74,284.17
2016,4,11,7,45,437.5,125.0,1.1,13.5,312.0,499.57,408.77
2016,4,11,8,0,639.0,112.0,1.2,14.0,401.0,660.55,529.54
2016,4,11,8,15,471.0,166.5,1.2,14.0,393.0,596.87,476.65
2016,4,11,8,30,303.0,221.0,1.2,14.0,385.0,514.31,410.38
2016,4,11,8,45,210.0,251.5,1.25,14.5,369.5,459.05,365.44
2016,4,11,9,0,117.0,282.0,1.3,15.0,354.0,412.31,325.93
2016,4,11,9,15,98.0,297.0,1.3,15.0,360.5,396.79,313.06
2016,4,11,9,30,79.0,312.0,1.3,15.0,367.0,393.63,309.28
2016,4,11,9,45,50.5,296.0,1.35,15.5,332.0,347.23,272.14
2016,4,11,10,0,22.0,280.0,1.4,16.0,297.0,290.5,227.08
2016,4,11,10,15,37.5,317.0,1.4,16.0,346.5,352.27,274.61
2016,4,11,10,30,53.0,354.0,1.4,16.0,396.0,402.14,311.74
2016,4,11,10,45,51.0,361.5,1.4,16.0,403.5,404.55,312.71
2016,4,11,11,0,49.0,369.0,1.4,16.0,411.0,406.72,313.87
2016,4,11,11,15,70.0,393.0,1.4,16.0,453.0,445.43,342.82
2016,4,11,11,30,91.0,417.0,1.4,16.0,495.0,482.61,370.05
2016,4,11,11,45,477.0,278.0,1.4,16.0,694.0,685.11,526.15
2016,4,11,12,0,863.0,139.0,1.4,16.0,893.0,847.36,641.04
2016,4,11,12,15,521.0,288.5,1.4,16.0,743.5,695.46,529.11
2016,4,11,12,30,179.0,438.0,1.4,16.0,594.0,546.48,415.62
2016,4,11,12,45,501.5,298.0,1.45,16.0,728.5,646.53,496.38
2016,4,11,13,0,824.0,158.0,1.5,16.0,863.0,722.12,554.66
2016,4,11,13,15,819.0,157.0,1.5,16.0,846.0,683.62,525.32
2016,4,11,13,30,814.0,156.0,1.5,16.0,829.0,643.65,495.49
2016,4,11,13,45,808.0,153.5,1.55,16.0,805.5,600.49,462.98
2016,4,11,14,0,802.0,151.0,1.6,16.0,782.0,556.33,428.81
2016,4,11,14,15,791.5,148.5,1.6,16.0,750.5,509.19,391.17
2016,4,11,14,30,781.0,146.0,1.6,16.0,719.0,461.86,352.37
2016,4,11,14,45,772.5,140.5,1.65,16.0,683.0,412.77,311.32
2016,4,11,15,0,764.0,135.0,1.7,16.0,647.0,363.73,269.22
2016,4,11,15,15,746.0,131.0,1.7,16.0,604.0,308.2,221.46
2016,4,11,15,30,728.0,127.0,1.7,16.0,561.0,258.91,178.43
2016,4,11,15,45,705.0,122.5,1.7,16.0,514.5,209.95,136.89
2016,4,11,16,0,682.0,118.0,1.7,16.0,468.0,163.34,100.11
2016,4,11,16,15,650.0,112.5,1.7,15.5,418.5,117.88,70.5
2016,4,11,16,30,618.0,107.0,1.7,15.0,369.0,76.1,54.04
2016,4,11,16,45,582.0,98.0,1.7,15.0,319.0,65.92,53.03
2016,4,11,17,0,546.0,89.0,1.7,15.0,269.0,62.1,49.76
2016,4,11,17,15,486.0,79.5,1.65,14.5,218.5,57.51,45.78
2016,4,11,17,30,426.0,70.0,1.6,14.0,168.0,51.68,40.51
2016,4,11,17,45,347.5,57.0,1.55,14.0,123.0,42.99,32.41
2016,4,11,18,0,269.0,44.0,1.5,14.0,78.0,33.9,23.71
2016,4,11,18,15,154.0,27.5,1.55,13.5,45.0,21.51,10.24
2016,4,11,18,30,39.0,11.0,1.6,13.0,12.0,10.48,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.4,11.5,2.0,1.91,0.0
2016,4,12,6,0,0.0,4.0,2.5,12.0,4.0,3.7,0.0
2016,4,12,6,15,0.0,10.5,2.55,12.0,10.5,9.72,2.36
2016,4,12,6,30,0.0,17.0,2.6,12.0,17.0,15.75,7.76
2016,4,12,6,45,0.0,25.0,2.65,12.0,25.0,23.18,14.33
2016,4,12,7,0,0.0,33.0,2.7,12.0,33.0,30.62,20.85
2016,4,12,7,15,0.0,41.5,2.7,12.0,41.5,38.54,27.71
2016,4,12,7,30,0.0,50.0,2.7,12.0,50.0,46.46,34.48
2016,4,12,7,45,0.0,61.0,2.75,12.5,61.0,56.73,43.08
2016,4,12,8,0,0.0,72.0,2.8,13.0,72.0,67.01,51.56
2016,4,12,8,15,0.0,82.0,2.8,13.0,82.0,76.36,59.27
2016,4,12,8,30,0.0,92.0,2.8,13.0,92.0,85.84,67.02
2016,4,12,8,45,0.0,115.5,2.85,13.5,115.5,108.77,85.74
2016,4,12,9,0,0.0,139.0,2.9,14.0,139.0,131.75,104.22
2016,4,12,9,15,24.0,217.0,2.9,14.0,234.0,241.68,193.96
2016,4,12,9,30,48.0,295.0,2.9,14.0,329.0,346.59,276.76
2016,4,12,9,45,62.5,320.5,2.95,14.5,367.0,384.85,305.42
2016,4,12,10,0,77.0,346.0,3.0,15.0,405.0,422.61,333.54
2016,4,12,10,15,106.5,369.5,3.05,15.0,453.5,471.3,370.78
2016,4,12,10,30,136.0,393.0,3.1,15.0,502.0,529.79,414.7
2016,4,12,10,45,140.0,400.5,3.2,15.0,516.0,535.6,418.51
2016,4,12,11,0,144.0,408.0,3.3,15.0,530.0,540.66,422.09
2016,4,12,11,15,160.0,420.5,3.35,15.0,558.0,560.5,436.9
2016,4,12,11,30,176.0,433.0,3.4,15.0,586.0,578.89,450.49
2016,4,12,11,45,183.5,431.0,3.45,15.5,591.0,574.46,446.35
2016,4,12,12,0,191.0,429.0,3.5,16.0,596.0,569.16,441.71
2016,4,12,12,15,523.5,286.5,3.55,16.0,744.5,696.7,544.49
2016,4,12,12,30,856.0,144.0,3.6,16.0,893.0,795.14,620.62
2016,4,12,12,45,830.0,158.5,3.65,16.0,878.0,761.03,595.37
2016,4,12,13,0,804.0,173.0,3.7,16.0,863.0,723.52,566.8
2016,4,12,13,15,686.5,231.5,3.8,16.0,813.0,663.08,519.49
2016,4,12,13,30,569.0,290.0,3.9,16.0,763.0,609.49,476.98
2016,4,12,13,45,676.0,227.5,4.0,16.0,773.5,587.79,461.37
2016,4,12,14,0,783.0,165.0,4.1,16.0,784.0,560.14,439.64
2016,4,12,14,15,773.0,162.5,4.1,15.5,753.0,514.03,402.3
2016,4,12,14,30,763.0,160.0,4.1,15.0,722.0,463.44,360.59
2016,4,12,14,45,649.5,189.0,4.2,15.0,650.5,402.44,310.32
2016,4,12,15,0,536.0,218.0,4.3,15.0,579.0,352.21,269.01
2016,4,12,15,15,618.0,181.5,4.3,15.0,571.5,314.55,233.34
2016,4,12,15,30,700.0,145.0,4.3,15.0,564.0,268.52,189.5
2016,4,12,15,45,579.5,159.5,4.35,15.0,488.0,219.07,151.1
2016,4,12,16,0,459.0,174.0,4.4,15.0,412.0,181.38,125.41
2016,4,12,16,15,494.5,147.0,4.3,14.5,379.0,136.1,91.18
2016,4,12,16,30,530.0,120.0,4.2,14.0,346.0,87.73,63.72
2016,4,12,16,45,462.5,119.5,4.15,14.0,298.5,82.04,67.53
2016,4,12,17,0,395.0,119.0,4.1,14.0,251.0,84.06,69.44
2016,4,12,17,15,344.0,104.0,4.0,13.5,204.0,75.25,61.74
2016,4,12,17,30,293.0,89.0,3.9,13.0,157.0,65.96,53.37
2016,4,12,17,45,225.0,70.5,3.85,12.5,115.0,55.56,43.74
2016,4,12,18,0,157.0,52.0,3.8,12.0,73.0,41.66,30.69
2016,4,12,18,15,78.5,31.5,3.75,12.0,42.0,25.81,14.04
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.0,13.0,2.25,10.5,16.5,35.15,0.0
2016,4,13,6,0,104.0,26.0,2.3,11.0,33.0,96.05,53.46
2016,4,13,6,15,213.0,42.5,2.4,11.5,73.0,192.08,153.27
2016,4,13,6,30,322.0,59.0,2.5,12.0,113.0,282.39,233.36
