Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,45,410.5,69.0,2.65,12.5,163.0,360.41,301.3
2016,4,13,7,0,499.0,79.0,2.8,13.0,213.0,449.42,375.87
2016,4,13,7,15,552.5,87.0,2.8,13.0,265.5,514.82,429.35
2016,4,13,7,30,606.0,95.0,2.8,13.0,318.0,582.37,482.76
2016,4,13,7,45,645.0,101.0,2.85,13.5,370.0,638.21,524.04
2016,4,13,8,0,684.0,107.0,2.9,14.0,422.0,694.39,564.0
2016,4,13,8,15,712.0,112.0,2.85,14.0,472.0,740.27,595.87
2016,4,13,8,30,740.0,117.0,2.8,14.0,522.0,785.17,626.44
2016,4,13,8,45,762.5,120.0,2.8,14.5,569.0,821.58,649.47
2016,4,13,9,0,785.0,123.0,2.8,15.0,616.0,852.0,667.96
2016,4,13,9,15,800.5,126.0,2.75,15.0,657.5,878.46,684.4
2016,4,13,9,30,816.0,129.0,2.7,15.0,699.0,902.34,698.98
2016,4,13,9,45,840.5,124.5,2.7,15.5,738.0,923.43,710.69
2016,4,13,10,0,865.0,120.0,2.7,16.0,777.0,934.35,715.43
2016,4,13,10,15,873.0,122.0,2.7,16.0,806.0,941.86,719.36
2016,4,13,10,30,881.0,124.0,2.7,16.0,835.0,946.19,721.29
2016,4,13,10,45,885.0,125.5,2.7,16.5,856.5,943.11,716.98
2016,4,13,11,0,889.0,127.0,2.7,17.0,878.0,936.84,710.73
2016,4,13,11,15,892.5,128.0,2.7,17.0,892.5,926.44,703.16
2016,4,13,11,30,896.0,129.0,2.7,17.0,907.0,912.9,693.61
2016,4,13,11,45,893.0,131.5,2.7,17.0,912.5,892.18,679.26
2016,4,13,12,0,890.0,134.0,2.7,17.0,918.0,868.7,663.11
2016,4,13,12,15,890.0,134.0,2.7,17.0,916.5,842.67,645.22
2016,4,13,12,30,890.0,134.0,2.7,17.0,915.0,814.04,625.53
2016,4,13,12,45,884.5,135.5,2.7,17.0,905.0,780.23,602.14
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,744.41,576.46
2016,4,13,13,15,875.0,136.0,2.75,17.0,877.5,705.59,547.67
2016,4,13,13,30,871.0,135.0,2.8,17.0,860.0,665.04,516.96
2016,4,13,13,45,857.5,137.0,2.85,17.0,834.0,618.18,480.81
2016,4,13,14,0,844.0,139.0,2.9,17.0,808.0,571.88,444.17
2016,4,13,14,15,834.5,137.0,2.9,16.5,776.5,523.8,405.9
2016,4,13,14,30,825.0,135.0,2.9,16.0,745.0,475.34,366.16
2016,4,13,14,45,804.5,136.0,2.95,16.0,705.5,424.98,323.35
2016,4,13,15,0,784.0,137.0,3.0,16.0,666.0,375.77,280.55
2016,4,13,15,15,766.5,133.5,3.0,15.5,623.5,319.68,232.15
2016,4,13,15,30,749.0,130.0,3.0,15.0,581.0,269.79,188.34
2016,4,13,15,45,723.0,126.5,3.05,15.0,533.0,219.91,145.47
2016,4,13,16,0,697.0,123.0,3.1,15.0,485.0,172.7,107.6
2016,4,13,16,15,666.0,117.0,3.1,14.5,434.5,126.04,76.11
2016,4,13,16,30,635.0,111.0,3.1,14.0,384.0,82.96,57.39
2016,4,13,16,45,588.5,104.5,3.1,14.0,331.5,70.79,57.55
2016,4,13,17,0,542.0,98.0,3.1,14.0,279.0,69.31,56.36
2016,4,13,17,15,481.5,88.0,2.95,13.5,228.0,63.44,51.24
2016,4,13,17,30,421.0,78.0,2.8,13.0,177.0,57.6,45.97
2016,4,13,17,45,324.5,65.0,2.7,12.5,129.5,49.06,38.03
2016,4,13,18,0,228.0,52.0,2.6,12.0,82.0,40.15,29.47
2016,4,13,18,15,126.5,32.0,2.55,11.5,47.5,26.26,14.89
2016,4,13,18,30,25.0,12.0,2.5,11.0,13.0,11.44,0.0
2016,4,13,18,45,12.5,6.0,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.5,14.5,2.2,10.5,18.5,40.07,0.0
2016,4,14,6,0,119.0,29.0,2.2,11.0,37.0,109.74,67.99
2016,4,14,6,15,235.0,44.5,2.25,11.0,79.0,206.96,166.41
2016,4,14,6,30,351.0,60.0,2.3,11.0,121.0,301.27,250.09
2016,4,14,6,45,427.0,71.5,2.35,11.5,171.0,375.14,314.26
2016,4,14,7,0,503.0,83.0,2.4,12.0,221.0,458.17,383.42
2016,4,14,7,15,553.0,83.5,2.5,12.0,265.0,512.93,428.75
2016,4,14,7,30,603.0,84.0,2.6,12.0,309.0,568.84,473.57
2016,4,14,7,45,644.0,88.0,2.75,12.5,360.0,623.55,514.21
2016,4,14,8,0,685.0,92.0,2.9,13.0,411.0,678.83,554.24
2016,4,14,8,15,643.0,118.5,2.95,13.0,444.5,693.15,563.15
2016,4,14,8,30,601.0,145.0,3.0,13.0,478.0,701.7,567.98
2016,4,14,8,45,486.5,200.0,3.1,13.5,484.0,668.98,538.46
2016,4,14,9,0,372.0,255.0,3.2,14.0,490.0,621.37,497.7
2016,4,14,9,15,404.0,264.0,3.25,14.0,534.5,674.85,537.27
2016,4,14,9,30,436.0,273.0,3.3,14.0,579.0,714.69,565.94
2016,4,14,9,45,639.0,205.0,3.4,14.5,679.0,832.58,655.23
2016,4,14,10,0,842.0,137.0,3.5,15.0,779.0,941.28,729.6
2016,4,14,10,15,850.0,139.0,3.55,15.0,808.0,948.3,732.8
2016,4,14,10,30,858.0,141.0,3.6,15.0,837.0,952.15,734.78
2016,4,14,10,45,850.0,150.0,3.65,15.0,855.0,945.43,729.56
2016,4,14,11,0,842.0,159.0,3.7,15.0,873.0,935.5,722.32
2016,4,14,11,15,490.0,297.0,3.8,15.0,714.5,746.71,582.63
2016,4,14,11,30,138.0,435.0,3.9,15.0,556.0,548.35,426.79
2016,4,14,11,45,136.0,437.5,4.0,15.5,557.5,540.97,421.28
2016,4,14,12,0,134.0,440.0,4.1,16.0,559.0,533.12,414.55
2016,4,14,12,15,476.5,311.0,4.2,16.0,731.0,684.08,536.09
2016,4,14,12,30,819.0,182.0,4.3,16.0,903.0,808.17,632.95
2016,4,14,12,45,847.0,163.0,4.4,16.0,901.5,781.2,613.18
2016,4,14,13,0,875.0,144.0,4.5,16.0,900.0,749.56,590.38
2016,4,14,13,15,870.5,143.0,4.55,16.0,883.0,710.47,560.51
2016,4,14,13,30,866.0,142.0,4.6,16.0,866.0,668.89,528.21
2016,4,14,13,45,850.5,145.5,4.65,16.0,839.0,623.41,492.09
2016,4,14,14,0,835.0,149.0,4.7,16.0,812.0,577.55,454.89
2016,4,14,14,15,825.0,146.5,4.7,15.5,780.5,529.14,415.59
2016,4,14,14,30,815.0,144.0,4.7,15.0,749.0,480.44,374.94
2016,4,14,14,45,801.5,141.0,4.75,15.0,711.0,429.87,331.18
2016,4,14,15,0,788.0,138.0,4.8,15.0,673.0,379.8,286.89
2016,4,14,15,15,770.0,134.5,4.8,15.0,629.0,323.33,237.0
2016,4,14,15,30,752.0,131.0,4.8,15.0,585.0,273.13,192.04
2016,4,14,15,45,740.0,122.0,4.8,15.0,539.0,221.34,146.58
2016,4,14,16,0,728.0,113.0,4.8,15.0,493.0,170.76,104.84
2016,4,14,16,15,697.0,108.0,4.7,14.5,442.0,123.18,72.23
2016,4,14,16,30,666.0,103.0,4.6,14.0,391.0,79.14,52.51
2016,4,14,16,45,628.0,96.0,4.6,14.0,339.0,63.87,51.41
2016,4,14,17,0,590.0,89.0,4.6,14.0,287.0,61.62,49.53
2016,4,14,17,15,530.0,80.5,4.35,13.5,235.5,57.88,46.29
2016,4,14,17,30,470.0,72.0,4.1,13.0,184.0,53.94,42.72
2016,4,14,17,45,382.5,60.0,3.95,12.5,136.5,45.15,34.59
2016,4,14,18,0,295.0,48.0,3.8,12.0,89.0,36.93,26.7
2016,4,14,18,15,147.5,32.5,3.7,11.5,53.0,25.42,14.6
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,13.5,2.65,8.5,22.0,62.43,0.0
2016,4,15,6,0,223.0,27.0,2.7,9.0,44.0,170.18,115.89
2016,4,15,6,15,341.5,39.0,2.75,9.5,88.0,258.87,211.03
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,356.67,297.98
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,429.95,362.02
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,507.73,427.22
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.5,572.21,479.39
2016,4,15,7,30,700.0,81.0,3.3,12.0,344.0,638.52,530.05
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.5,690.51,567.9
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,738.12,601.57
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.5,783.17,631.73
2016,4,15,8,30,811.0,101.0,3.5,14.0,552.0,826.85,660.21
2016,4,15,8,45,828.5,105.0,3.45,14.5,599.0,861.89,681.88
2016,4,15,9,0,846.0,109.0,3.4,15.0,646.0,894.68,701.66
2016,4,15,9,15,860.5,111.0,3.3,15.0,688.5,919.98,716.92
2016,4,15,9,30,875.0,113.0,3.2,15.0,731.0,942.53,730.21
2016,4,15,9,45,891.5,112.5,3.1,15.5,769.0,953.79,734.25
2016,4,15,10,0,908.0,112.0,3.0,16.0,807.0,969.71,741.64
2016,4,15,10,15,915.5,113.0,2.95,16.0,836.5,975.77,744.08
2016,4,15,10,30,923.0,114.0,2.9,16.0,866.0,978.54,744.51
2016,4,15,10,45,930.5,114.0,2.9,16.5,889.0,976.93,741.16
2016,4,15,11,0,938.0,114.0,2.9,17.0,912.0,971.96,735.74
2016,4,15,11,15,941.0,114.5,2.9,17.0,926.5,960.1,727.19
2016,4,15,11,30,944.0,115.0,2.9,17.0,941.0,944.97,716.61
2016,4,15,11,45,946.5,114.0,2.95,17.5,947.5,924.76,701.74
2016,4,15,12,0,949.0,113.0,3.0,18.0,954.0,901.49,684.88
2016,4,15,12,15,948.0,113.0,3.0,18.0,952.0,873.36,665.66
2016,4,15,12,30,947.0,113.0,3.0,18.0,950.0,842.52,644.56
2016,4,15,12,45,948.0,110.5,3.05,18.0,940.5,808.3,621.33
2016,4,15,13,0,949.0,108.0,3.1,18.0,931.0,771.57,596.16
2016,4,15,13,15,944.0,107.0,3.1,18.0,912.5,729.78,565.59
2016,4,15,13,30,939.0,106.0,3.1,18.0,894.0,686.19,532.47
2016,4,15,13,45,933.5,104.5,3.15,18.5,868.5,640.24,496.1
2016,4,15,14,0,928.0,103.0,3.2,19.0,843.0,592.92,457.88
2016,4,15,14,15,919.0,101.5,3.2,18.5,810.0,542.68,418.03
2016,4,15,14,30,910.0,100.0,3.2,18.0,777.0,491.79,376.41
2016,4,15,14,45,897.5,98.0,3.2,18.0,738.0,438.68,331.18
2016,4,15,15,0,885.0,96.0,3.2,18.0,699.0,385.7,284.98
2016,4,15,15,15,870.0,94.0,3.15,18.0,654.5,332.34,237.72
2016,4,15,15,30,855.0,92.0,3.1,18.0,610.0,273.32,185.84
2016,4,15,15,45,834.0,89.0,3.05,18.0,561.5,219.7,139.36
2016,4,15,16,0,813.0,86.0,3.0,18.0,513.0,168.08,97.43
2016,4,15,16,15,786.0,82.5,2.9,17.5,461.0,117.82,63.08
2016,4,15,16,30,759.0,79.0,2.8,17.0,409.0,70.61,42.16
2016,4,15,16,45,723.5,74.0,2.7,17.0,356.0,52.42,40.73
2016,4,15,17,0,688.0,69.0,2.6,17.0,303.0,45.94,35.11
2016,4,15,17,15,634.5,63.0,2.55,16.0,250.0,43.49,33.11
2016,4,15,17,30,581.0,57.0,2.5,15.0,197.0,40.93,30.86
2016,4,15,17,45,499.5,48.0,2.45,14.5,147.5,35.61,25.93
2016,4,15,18,0,418.0,39.0,2.4,14.0,98.0,30.01,20.53
2016,4,15,18,15,281.0,27.0,2.45,13.5,59.0,21.23,11.42
2016,4,15,18,30,144.0,15.0,2.5,13.0,20.0,11.93,0.0
2016,4,15,18,45,72.0,7.5,2.55,13.0,10.0,7.15,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,67.51,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,183.28,128.8
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.5,266.26,214.14
2016,4,16,6,30,462.0,51.0,1.2,13.0,135.0,359.41,294.54
2016,4,16,6,45,531.0,59.5,1.2,13.5,186.0,431.97,355.46
2016,4,16,7,0,600.0,68.0,1.2,14.0,237.0,508.94,417.09
2016,4,16,7,15,647.5,74.0,1.2,14.5,290.5,571.45,464.83
2016,4,16,7,30,695.0,80.0,1.2,15.0,344.0,635.63,510.66
2016,4,16,7,45,727.5,85.5,1.3,15.5,397.0,688.8,547.55
2016,4,16,8,0,760.0,91.0,1.4,16.0,450.0,738.02,580.73
2016,4,16,8,15,784.5,94.5,1.4,16.5,500.5,781.64,608.18
2016,4,16,8,30,809.0,98.0,1.4,17.0,551.0,823.86,634.08
2016,4,16,8,45,826.5,102.0,1.45,17.5,598.0,858.86,655.17
2016,4,16,9,0,844.0,106.0,1.5,18.0,645.0,891.63,674.6
2016,4,16,9,15,858.0,108.5,1.5,18.5,687.0,917.02,688.27
2016,4,16,9,30,872.0,111.0,1.5,19.0,729.0,932.09,695.13
2016,4,16,9,45,883.0,112.5,1.55,19.5,765.5,948.06,703.45
2016,4,16,10,0,894.0,114.0,1.6,20.0,802.0,961.0,709.84
2016,4,16,10,15,901.5,115.5,1.6,20.0,831.0,967.53,712.86
2016,4,16,10,30,909.0,117.0,1.6,20.0,860.0,970.81,713.97
2016,4,16,10,45,919.0,115.5,1.6,20.5,883.5,969.97,711.24
2016,4,16,11,0,929.0,114.0,1.6,21.0,907.0,965.82,706.57
2016,4,16,11,15,932.0,114.0,1.6,21.0,921.0,953.55,698.17
2016,4,16,11,30,935.0,114.0,1.6,21.0,935.0,938.07,687.89
2016,4,16,11,45,940.0,112.0,1.65,21.5,942.5,919.21,674.87
2016,4,16,12,0,945.0,110.0,1.7,22.0,950.0,897.23,659.88
2016,4,16,12,15,944.5,110.0,1.7,22.0,948.0,869.64,641.92
2016,4,16,12,30,944.0,110.0,1.7,22.0,946.0,839.34,622.16
2016,4,16,12,45,942.5,109.0,1.7,22.0,936.5,804.78,599.49
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,767.85,575.1
2016,4,16,13,15,936.5,107.5,1.7,22.0,909.0,727.15,546.72
2016,4,16,13,30,932.0,107.0,1.7,22.0,891.0,684.61,515.77
2016,4,16,13,45,926.5,105.5,1.7,22.0,866.0,638.97,481.88
2016,4,16,14,0,921.0,104.0,1.7,22.0,841.0,591.96,446.09
2016,4,16,14,15,912.5,102.5,1.7,22.0,808.5,542.3,407.35
2016,4,16,14,30,904.0,101.0,1.7,22.0,776.0,491.96,366.94
2016,4,16,14,45,894.0,98.5,1.75,22.0,738.0,439.73,324.11
2016,4,16,15,0,884.0,96.0,1.8,22.0,700.0,387.4,279.98
2016,4,16,15,15,869.5,93.5,1.8,21.5,656.0,333.86,234.43
2016,4,16,15,30,855.0,91.0,1.8,21.0,612.0,281.11,189.0
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,221.38,138.66
2016,4,16,16,0,813.0,86.0,1.8,21.0,515.0,170.16,97.62
2016,4,16,16,15,786.5,82.5,1.75,20.5,463.5,119.93,63.44
2016,4,16,16,30,760.0,79.0,1.7,20.0,412.0,72.69,42.08
2016,4,16,16,45,710.0,77.5,1.65,20.0,357.0,49.8,37.93
2016,4,16,17,0,660.0,76.0,1.6,20.0,302.0,51.07,39.15
2016,4,16,17,15,606.5,69.0,1.5,19.0,249.5,48.09,36.72
2016,4,16,17,30,553.0,62.0,1.4,18.0,197.0,44.93,34.01
2016,4,16,17,45,449.0,54.5,1.35,17.5,146.5,41.12,30.44
2016,4,16,18,0,345.0,47.0,1.3,17.0,96.0,37.26,26.55
2016,4,16,18,15,172.5,34.0,1.3,16.5,58.5,26.54,15.73
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,18.7,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,103.0,15.0,0.7,13.5,23.5,60.78,0.0
2016,4,17,6,0,206.0,30.0,0.7,14.0,47.0,167.08,119.7
2016,4,17,6,15,308.0,43.5,0.75,14.0,90.0,245.89,196.63
2016,4,17,6,30,410.0,57.0,0.8,14.0,133.0,337.06,274.76
2016,4,17,6,45,478.5,66.5,0.85,14.5,183.0,408.83,334.43
2016,4,17,7,0,547.0,76.0,0.9,15.0,233.0,484.91,395.01
2016,4,17,7,15,595.0,83.5,0.95,15.5,285.5,547.89,443.03
2016,4,17,7,30,643.0,91.0,1.0,16.0,338.0,612.62,490.15
2016,4,17,7,45,679.5,96.0,1.05,16.5,390.5,666.67,527.15
2016,4,17,8,0,716.0,101.0,1.1,17.0,443.0,720.86,563.26
2016,4,17,8,15,741.5,105.5,1.15,17.5,492.5,765.01,591.43
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,803.89,615.51
2016,4,17,8,45,788.5,112.5,1.25,18.5,589.0,839.79,637.25
2016,4,17,9,0,810.0,115.0,1.3,19.0,636.0,873.69,657.42
2016,4,17,9,15,824.5,118.0,1.35,19.5,677.5,899.55,672.07
2016,4,17,9,30,839.0,121.0,1.4,20.0,719.0,922.75,685.01
2016,4,17,9,45,856.0,120.0,1.45,20.5,756.0,940.98,694.72
2016,4,17,10,0,873.0,119.0,1.5,21.0,793.0,948.88,697.81
2016,4,17,10,15,880.5,120.5,1.55,21.5,822.0,955.3,700.19
2016,4,17,10,30,888.0,122.0,1.6,22.0,851.0,958.55,700.64
2016,4,17,10,45,895.0,122.5,1.65,22.5,873.5,957.06,698.2
2016,4,17,11,0,902.0,123.0,1.7,23.0,896.0,952.34,693.85
2016,4,17,11,15,905.5,123.5,1.7,23.0,910.5,941.22,686.22
2016,4,17,11,30,909.0,124.0,1.7,23.0,925.0,926.96,676.74
2016,4,17,11,45,911.5,123.5,1.7,23.5,931.5,907.79,662.9
2016,4,17,12,0,914.0,123.0,1.7,24.0,938.0,885.65,647.27
2016,4,17,12,15,913.5,123.0,1.65,24.0,936.5,858.69,629.27
2016,4,17,12,30,913.0,123.0,1.6,24.0,935.0,829.12,609.59
2016,4,17,12,45,913.5,121.0,1.6,24.5,926.0,795.98,586.91
2016,4,17,13,0,914.0,119.0,1.6,25.0,917.0,760.47,562.61
2016,4,17,13,15,909.5,118.0,1.5,25.0,899.5,720.22,533.76
2016,4,17,13,30,905.0,117.0,1.4,25.0,882.0,678.22,502.94
2016,4,17,13,45,901.5,114.5,1.3,25.0,857.5,633.95,469.97
2016,4,17,14,0,898.0,112.0,1.2,25.0,833.0,588.22,435.24
2016,4,17,14,15,889.5,110.5,1.05,25.0,801.0,539.56,397.24
2016,4,17,14,30,881.0,109.0,0.9,25.0,769.0,490.26,357.89
2016,4,17,14,45,873.0,105.5,0.8,25.0,731.5,439.08,316.54
2016,4,17,15,0,865.0,102.0,0.7,25.0,694.0,387.66,274.01
2016,4,17,15,15,850.0,99.0,0.6,25.0,650.5,328.43,225.12
2016,4,17,15,30,835.0,96.0,0.5,25.0,607.0,275.82,180.77
2016,4,17,15,45,817.5,92.0,0.4,25.0,559.5,223.11,137.08
2016,4,17,16,0,800.0,88.0,0.3,25.0,512.0,172.05,97.07
2016,4,17,16,15,774.0,84.5,0.35,24.5,461.0,122.55,64.11
2016,4,17,16,30,748.0,81.0,0.4,24.0,410.0,75.99,42.98
2016,4,17,16,45,713.0,76.0,0.45,23.5,357.5,53.74,40.72
2016,4,17,17,0,678.0,71.0,0.5,23.0,305.0,47.16,35.28
2016,4,17,17,15,627.0,64.5,0.65,22.0,252.5,44.4,33.07
2016,4,17,17,30,576.0,58.0,0.8,21.0,200.0,41.47,30.59
2016,4,17,17,45,496.0,49.5,0.95,20.5,150.5,36.62,26.19
2016,4,17,18,0,416.0,41.0,1.1,20.0,101.0,31.54,21.37
2016,4,17,18,15,291.0,28.5,1.15,19.0,62.0,22.38,12.41
2016,4,17,18,30,166.0,16.0,1.2,18.0,23.0,12.68,0.0
2016,4,17,18,45,83.0,8.0,1.25,17.5,11.5,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,15.0,0.55,14.5,26.5,93.56,0.0
2016,4,18,6,0,262.0,30.0,0.5,15.0,53.0,196.94,144.01
2016,4,18,6,15,367.0,41.5,0.5,15.5,98.0,279.09,221.64
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,370.68,298.21
2016,4,18,6,45,540.5,61.5,0.5,16.5,195.0,443.76,357.22
2016,4,18,7,0,609.0,70.0,0.5,17.0,247.0,521.15,416.71
2016,4,18,7,15,655.5,76.0,0.45,17.0,301.0,583.49,462.44
2016,4,18,7,30,702.0,82.0,0.4,17.0,355.0,647.41,506.23
2016,4,18,7,45,734.0,87.0,0.4,17.5,408.0,699.86,539.95
2016,4,18,8,0,766.0,92.0,0.4,18.0,461.0,748.34,569.93
2016,4,18,8,15,790.0,96.0,0.45,18.5,511.5,792.29,596.94
2016,4,18,8,30,814.0,100.0,0.5,19.0,562.0,834.81,622.53
2016,4,18,8,45,833.5,102.5,0.6,20.0,609.0,869.88,642.61
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,902.79,661.14
2016,4,18,9,15,866.5,107.0,0.8,21.5,698.0,927.23,675.37
2016,4,18,9,30,880.0,109.0,0.9,22.0,740.0,941.37,683.15
2016,4,18,9,45,895.5,108.5,1.0,22.5,777.0,959.36,693.55
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,974.39,702.06
2016,4,18,10,15,917.5,109.5,1.15,23.0,843.0,980.03,705.23
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,982.38,706.58
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,979.88,703.69
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,974.04,698.87
2016,4,18,11,15,938.5,112.5,1.3,24.0,930.0,961.7,690.66
2016,4,18,11,30,941.0,113.0,1.3,24.0,944.0,946.15,680.61
2016,4,18,11,45,941.0,113.5,1.3,24.5,950.0,925.29,666.0
2016,4,18,12,0,941.0,114.0,1.3,25.0,956.0,901.47,649.65
2016,4,18,12,15,940.0,114.0,1.3,25.0,953.5,873.5,631.96
2016,4,18,12,30,939.0,114.0,1.3,25.0,951.0,842.88,612.54
2016,4,18,12,45,932.0,116.0,1.3,25.0,939.5,807.05,589.65
2016,4,18,13,0,925.0,118.0,1.3,25.0,928.0,769.2,565.28
2016,4,18,13,15,920.5,117.5,1.3,25.0,910.0,728.99,537.83
2016,4,18,13,30,916.0,117.0,1.3,25.0,892.0,687.0,508.07
2016,4,18,13,45,903.5,119.0,1.3,25.0,865.0,640.82,474.6
2016,4,18,14,0,891.0,121.0,1.3,25.0,838.0,593.86,439.74
2016,4,18,14,15,881.5,119.5,1.3,24.5,806.0,544.95,403.34
2016,4,18,14,30,872.0,118.0,1.3,24.0,774.0,495.51,365.31
2016,4,18,14,45,850.5,120.0,1.35,24.0,733.0,438.99,320.55
2016,4,18,15,0,829.0,122.0,1.4,24.0,692.0,387.95,278.6
2016,4,18,15,15,812.5,119.0,1.4,23.5,648.5,335.67,235.15
2016,4,18,15,30,796.0,116.0,1.4,23.0,605.0,284.59,192.07
2016,4,18,15,45,599.0,155.5,1.45,23.0,507.0,228.22,152.12
2016,4,18,16,0,402.0,195.0,1.5,23.0,409.0,196.58,134.8
2016,4,18,16,15,396.0,175.0,1.5,22.5,368.5,156.39,105.97
2016,4,18,16,30,390.0,155.0,1.5,22.0,328.0,117.22,82.75
2016,4,18,16,45,351.5,143.5,1.55,21.5,284.5,105.06,85.0
2016,4,18,17,0,313.0,132.0,1.6,21.0,241.0,97.98,79.33
2016,4,18,17,15,284.5,112.5,1.6,20.0,199.0,85.13,68.65
2016,4,18,17,30,256.0,93.0,1.6,19.0,157.0,71.73,57.18
2016,4,18,17,45,210.5,74.0,1.6,18.0,118.0,58.12,45.18
2016,4,18,18,0,165.0,55.0,1.6,17.0,79.0,44.01,32.44
2016,4,18,18,15,82.5,36.5,1.65,16.5,48.5,29.75,18.77
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,16.51,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,1.2,13.5,27.0,87.34,0.0
2016,4,19,6,0,230.0,33.0,1.1,14.0,54.0,183.92,137.7
2016,4,19,6,15,331.0,46.0,1.05,14.0,98.5,265.34,213.69
2016,4,19,6,30,432.0,59.0,1.0,14.0,143.0,355.14,290.44
2016,4,19,6,45,511.0,66.0,1.0,14.5,195.0,432.01,353.83
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,513.77,418.23
2016,4,19,7,15,636.0,79.5,0.95,15.5,300.0,575.81,464.26
2016,4,19,7,30,682.0,86.0,0.9,16.0,353.0,639.39,508.34
2016,4,19,7,45,720.5,89.0,0.9,16.5,406.5,693.82,544.46
2016,4,19,8,0,759.0,92.0,0.9,17.0,460.0,744.73,577.03
2016,4,19,8,15,783.0,96.0,0.9,17.5,510.5,788.5,603.78
2016,4,19,8,30,807.0,100.0,0.9,18.0,561.0,830.85,629.03
2016,4,19,8,45,823.0,104.0,0.9,18.5,607.0,864.43,647.94
2016,4,19,9,0,839.0,108.0,0.9,19.0,653.0,895.73,665.18
2016,4,19,9,15,852.5,110.5,0.85,19.5,694.5,920.52,677.09
2016,4,19,9,30,866.0,113.0,0.8,20.0,736.0,934.87,682.25
2016,4,19,9,45,869.0,119.0,0.8,21.0,770.0,948.14,686.56
2016,4,19,10,0,872.0,125.0,0.8,22.0,804.0,958.19,688.91
2016,4,19,10,15,717.0,207.5,0.8,22.0,779.5,910.95,657.89
2016,4,19,10,30,562.0,290.0,0.8,22.0,755.0,841.81,610.12
2016,4,19,10,45,612.0,276.5,0.8,22.5,794.5,867.42,626.74
2016,4,19,11,0,662.0,263.0,0.8,23.0,834.0,888.71,639.17
2016,4,19,11,15,777.5,201.0,0.85,23.0,882.5,917.05,658.51
2016,4,19,11,30,893.0,139.0,0.9,23.0,931.0,930.94,667.43
2016,4,19,11,45,681.0,250.5,0.95,23.0,857.0,843.34,610.73
2016,4,19,12,0,469.0,362.0,1.0,23.0,783.0,748.69,544.48
2016,4,19,12,15,440.5,372.0,1.05,23.0,767.0,715.61,523.1
2016,4,19,12,30,412.0,382.0,1.1,23.0,751.0,682.52,500.74
2016,4,19,12,45,393.0,388.0,1.15,23.0,737.0,653.46,481.04
2016,4,19,13,0,374.0,394.0,1.2,23.0,723.0,625.59,461.85
2016,4,19,13,15,441.0,358.0,1.25,23.0,738.0,618.1,458.25
2016,4,19,13,30,508.0,322.0,1.3,23.0,753.0,606.31,450.92
2016,4,19,13,45,407.5,348.0,1.4,23.0,687.5,541.55,404.08
2016,4,19,14,0,307.0,374.0,1.5,23.0,622.0,487.93,364.97
2016,4,19,14,15,193.0,360.5,1.55,22.5,514.5,405.85,305.63
2016,4,19,14,30,79.0,347.0,1.6,22.0,407.0,335.53,254.48
2016,4,19,14,45,79.5,329.0,1.7,22.0,387.0,313.79,238.69
2016,4,19,15,0,80.0,311.0,1.8,22.0,367.0,292.11,222.48
2016,4,19,15,15,59.5,279.5,1.85,21.5,319.5,254.15,194.44
2016,4,19,15,30,39.0,248.0,1.9,21.0,272.0,218.8,168.31
2016,4,19,15,45,69.5,240.0,2.0,20.5,279.0,212.99,163.27
2016,4,19,16,0,100.0,232.0,2.1,20.0,286.0,203.45,155.11
2016,4,19,16,15,50.0,186.0,2.15,19.5,213.0,157.92,121.93
2016,4,19,16,30,0.0,140.0,2.2,19.0,140.0,123.72,96.87
2016,4,19,16,45,0.0,122.5,2.25,18.5,122.5,108.47,89.0
2016,4,19,17,0,0.0,105.0,2.3,18.0,105.0,93.6,76.53
2016,4,19,17,15,0.0,86.5,2.25,17.5,86.5,77.8,62.98
2016,4,19,17,30,0.0,68.0,2.2,17.0,68.0,61.82,49.0
2016,4,19,17,45,173.5,58.5,2.2,16.5,85.0,46.73,35.53
2016,4,19,18,0,347.0,49.0,2.2,16.0,102.0,37.43,26.93
2016,4,19,18,15,230.0,34.0,2.15,15.5,63.0,26.41,16.27
2016,4,19,18,30,113.0,19.0,2.1,15.0,24.0,14.95,0.0
2016,4,19,18,45,56.5,9.5,2.05,15.0,12.0,9.05,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,16.0,1.15,12.5,30.0,102.38,0.0
2016,4,20,6,0,281.0,32.0,1.2,13.0,60.0,210.37,160.65
2016,4,20,6,15,382.5,43.5,1.2,13.5,105.5,292.31,236.52
2016,4,20,6,30,484.0,55.0,1.2,14.0,151.0,383.17,313.8
2016,4,20,6,45,551.0,62.5,1.3,14.5,203.0,454.94,373.47
2016,4,20,7,0,618.0,70.0,1.4,15.0,255.0,530.81,433.91
2016,4,20,7,15,662.5,76.0,1.35,15.5,308.5,592.22,479.52
2016,4,20,7,30,707.0,82.0,1.3,16.0,362.0,655.04,523.29
2016,4,20,7,45,739.5,86.0,1.3,16.5,414.5,703.05,555.07
2016,4,20,8,0,772.0,90.0,1.3,17.0,467.0,754.99,588.8
2016,4,20,8,15,795.0,93.5,1.3,17.5,517.0,797.66,615.1
2016,4,20,8,30,818.0,97.0,1.3,18.0,567.0,838.85,639.9
2016,4,20,8,45,839.5,98.0,1.35,18.5,614.0,873.99,660.83
2016,4,20,9,0,861.0,99.0,1.4,19.0,661.0,899.53,675.19
2016,4,20,9,15,873.5,101.0,1.4,19.0,702.0,923.23,688.98
2016,4,20,9,30,886.0,103.0,1.4,19.0,743.0,944.2,700.99
2016,4,20,9,45,902.0,101.5,1.45,19.5,780.0,961.65,710.18
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,976.16,717.55
2016,4,20,10,15,924.5,101.5,1.55,20.0,846.0,981.87,720.74
2016,4,20,10,30,931.0,103.0,1.6,20.0,875.0,984.28,722.03
2016,4,20,10,45,743.0,210.0,1.65,20.0,836.5,923.48,682.31
2016,4,20,11,0,555.0,317.0,1.7,20.0,798.0,844.15,626.07
2016,4,20,11,15,455.0,364.0,1.7,20.0,762.5,786.72,584.8
2016,4,20,11,30,355.0,411.0,1.7,20.0,727.0,724.42,539.61
2016,4,20,11,45,631.5,271.0,1.75,20.5,837.5,821.26,612.93
2016,4,20,12,0,908.0,131.0,1.8,21.0,948.0,893.4,661.72
2016,4,20,12,15,717.0,239.5,1.8,21.0,884.0,818.63,609.58
2016,4,20,12,30,526.0,348.0,1.8,21.0,820.0,741.99,552.7
2016,4,20,12,45,713.5,239.0,1.85,21.0,871.5,760.69,570.8
2016,4,20,13,0,901.0,130.0,1.9,21.0,923.0,766.25,578.02
2016,4,20,13,15,715.5,223.5,1.9,20.5,845.5,686.59,519.14
2016,4,20,13,30,530.0,317.0,1.9,20.0,768.0,617.05,467.17
2016,4,20,13,45,701.5,222.0,1.95,20.0,801.5,609.25,463.78
2016,4,20,14,0,873.0,127.0,2.0,20.0,835.0,592.65,451.81
2016,4,20,14,15,863.5,125.5,2.0,20.0,802.5,544.55,413.78
2016,4,20,14,30,854.0,124.0,2.0,20.0,770.0,491.82,371.57
2016,4,20,14,45,841.5,121.5,2.0,20.0,731.5,440.35,329.11
2016,4,20,15,0,829.0,119.0,2.0,20.0,693.0,389.19,285.8
2016,4,20,15,15,655.5,166.5,1.95,19.5,603.0,325.26,236.06
2016,4,20,15,30,482.0,214.0,1.9,19.0,513.0,282.84,204.89
2016,4,20,15,45,621.0,158.5,1.9,19.0,512.0,237.96,161.89
2016,4,20,16,0,760.0,103.0,1.9,19.0,511.0,184.51,112.07
2016,4,20,16,15,692.5,102.5,1.85,18.5,446.5,129.76,74.04
2016,4,20,16,30,625.0,102.0,1.8,18.0,382.0,87.83,53.56
2016,4,20,16,45,573.5,101.0,1.8,17.5,333.5,66.43,52.86
2016,4,20,17,0,522.0,100.0,1.8,17.0,285.0,69.34,55.67
2016,4,20,17,15,479.5,88.0,1.7,16.5,236.5,62.71,50.0
2016,4,20,17,30,437.0,76.0,1.6,16.0,188.0,55.44,43.6
2016,4,20,17,45,375.0,62.5,1.55,15.5,143.0,46.59,35.59
2016,4,20,18,0,313.0,49.0,1.5,15.0,98.0,37.31,26.99
2016,4,20,18,15,211.0,34.0,1.5,14.5,61.5,26.34,16.44
2016,4,20,18,30,109.0,19.0,1.5,14.0,25.0,14.91,0.0
2016,4,20,18,45,54.5,9.5,1.5,14.0,12.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.33,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,16.69,7.79
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,29.25,18.97
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,41.82,30.02
2016,4,21,6,45,0.0,61.0,1.2,14.5,61.0,57.73,43.7
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,73.65,57.14
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,89.99,70.81
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,106.23,84.18
2016,4,21,7,45,100.0,159.5,1.5,15.5,208.5,259.6,212.27
2016,4,21,8,0,200.0,209.0,1.6,16.0,307.0,400.96,324.33
2016,4,21,8,15,162.5,233.5,1.65,16.0,318.5,399.8,320.46
2016,4,21,8,30,125.0,258.0,1.7,16.0,330.0,395.85,315.25
2016,4,21,8,45,215.0,271.0,1.8,16.5,407.5,489.31,387.62
2016,4,21,9,0,305.0,284.0,1.9,17.0,485.0,599.24,468.97
2016,4,21,9,15,311.0,303.0,1.95,17.0,518.5,626.39,486.85
2016,4,21,9,30,317.0,322.0,2.0,17.0,552.0,652.16,504.29
2016,4,21,9,45,381.5,315.0,2.05,17.5,605.0,702.79,540.34
2016,4,21,10,0,446.0,308.0,2.1,18.0,658.0,764.71,583.15
2016,4,21,10,15,228.0,273.0,2.1,18.0,453.0,506.87,393.14
2016,4,21,10,30,10.0,238.0,2.1,18.0,248.0,235.58,182.02
2016,4,21,10,45,124.0,332.5,2.1,18.0,441.5,452.68,351.35
2016,4,21,11,0,238.0,427.0,2.1,18.0,635.0,648.09,493.52
2016,4,21,11,15,175.5,434.5,2.15,18.0,589.0,590.74,449.1
2016,4,21,11,30,113.0,442.0,2.2,18.0,543.0,534.5,406.89
2016,4,21,11,45,118.5,441.0,2.25,18.0,547.5,530.68,404.62
2016,4,21,12,0,124.0,440.0,2.3,18.0,552.0,526.23,401.57
2016,4,21,12,15,65.5,316.5,2.35,18.0,376.0,351.43,271.41
2016,4,21,12,30,7.0,193.0,2.4,18.0,200.0,185.53,142.95
2016,4,21,12,45,445.5,159.5,2.5,18.5,553.0,487.5,385.44
2016,4,21,13,0,884.0,126.0,2.6,19.0,906.0,752.22,579.57
2016,4,21,13,15,880.0,125.0,2.65,19.0,888.5,713.41,549.15
2016,4,21,13,30,876.0,124.0,2.7,19.0,871.0,672.91,518.97
2016,4,21,13,45,879.5,117.0,2.8,19.0,849.0,630.24,486.82
2016,4,21,14,0,883.0,110.0,2.9,19.0,827.0,585.63,452.25
2016,4,21,14,15,874.5,108.5,2.9,18.5,795.5,537.78,414.6
2016,4,21,14,30,866.0,107.0,2.9,18.0,764.0,489.33,375.3
2016,4,21,14,45,858.5,103.5,2.95,18.0,727.5,439.24,332.99
2016,4,21,15,0,851.0,100.0,3.0,18.0,691.0,388.9,289.33
2016,4,21,15,15,836.5,97.5,2.95,18.0,648.5,337.13,243.71
2016,4,21,15,30,822.0,95.0,2.9,18.0,606.0,279.73,193.36
2016,4,21,15,45,802.0,92.0,2.9,18.0,559.0,228.08,148.27
2016,4,21,16,0,782.0,89.0,2.9,18.0,512.0,178.35,106.89
2016,4,21,16,15,419.5,135.0,2.85,17.5,359.5,132.99,87.78
2016,4,21,16,30,57.0,181.0,2.8,17.0,207.0,148.4,116.59
2016,4,21,16,45,52.0,159.5,2.8,17.0,181.0,128.62,106.93
2016,4,21,17,0,47.0,138.0,2.8,17.0,155.0,112.74,93.46
2016,4,21,17,15,40.0,116.0,2.65,16.5,129.0,96.15,79.29
2016,4,21,17,30,33.0,94.0,2.5,16.0,103.0,79.19,64.47
2016,4,21,17,45,21.5,73.5,2.4,15.5,78.5,62.88,49.91
2016,4,21,18,0,10.0,53.0,2.3,15.0,54.0,47.33,35.74
2016,4,21,18,15,5.0,34.0,2.25,14.5,34.5,30.87,20.36
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,13.92,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,3.75,14.0,7.0,6.48,0.0
2016,4,22,6,0,0.0,14.0,3.8,14.0,14.0,12.97,4.84
2016,4,22,6,15,0.0,24.0,3.85,14.0,24.0,22.26,13.09
2016,4,22,6,30,0.0,34.0,3.9,14.0,34.0,31.56,21.27
2016,4,22,6,45,0.0,46.0,4.0,14.0,46.0,42.74,30.99
2016,4,22,7,0,0.0,58.0,4.1,14.0,58.0,53.93,40.6
2016,4,22,7,15,0.0,70.0,4.2,14.0,70.0,65.13,50.09
2016,4,22,7,30,0.0,82.0,4.3,14.0,82.0,76.81,59.85
2016,4,22,7,45,172.5,135.5,4.45,14.5,221.0,300.42,250.62
2016,4,22,8,0,345.0,189.0,4.6,15.0,360.0,509.22,419.58
2016,4,22,8,15,187.0,206.0,4.7,15.0,300.5,387.77,317.84
2016,4,22,8,30,29.0,223.0,4.8,15.0,241.0,257.96,207.87
2016,4,22,8,45,88.0,264.5,4.9,15.0,322.0,355.37,287.57
2016,4,22,9,0,147.0,306.0,5.0,15.0,403.0,467.69,376.46
2016,4,22,9,15,77.0,258.0,5.1,15.0,309.5,334.42,269.01
2016,4,22,9,30,7.0,210.0,5.2,15.0,216.0,207.69,164.86
2016,4,22,9,45,6.0,200.0,5.35,15.5,205.0,196.2,155.18
2016,4,22,10,0,5.0,190.0,5.5,16.0,194.0,185.0,145.62
2016,4,22,10,15,6.0,193.5,5.55,15.5,198.5,188.98,148.94
2016,4,22,10,30,7.0,197.0,5.6,15.0,203.0,192.94,152.26
2016,4,22,10,45,3.5,163.5,5.65,15.0,166.5,157.19,123.17
2016,4,22,11,0,0.0,130.0,5.7,15.0,130.0,121.95,94.41
2016,4,22,11,15,0.0,125.5,5.7,15.0,125.5,117.64,90.87
2016,4,22,11,30,0.0,121.0,5.7,15.0,121.0,113.34,87.33
2016,4,22,11,45,3.0,151.5,5.7,15.0,154.5,144.54,112.7
2016,4,22,12,0,6.0,182.0,5.7,15.0,188.0,175.44,137.64
2016,4,22,12,15,5.5,179.0,5.6,14.5,184.5,171.79,134.89
2016,4,22,12,30,5.0,176.0,5.5,14.0,181.0,168.17,132.21
2016,4,22,12,45,132.5,304.5,5.4,14.0,422.5,383.66,306.9
2016,4,22,13,0,260.0,433.0,5.3,14.0,664.0,579.94,458.69
2016,4,22,13,15,557.5,287.0,5.2,14.0,768.5,638.49,508.36
2016,4,22,13,30,855.0,141.0,5.1,14.0,873.0,675.64,539.99
2016,4,22,13,45,678.5,221.0,5.05,14.0,792.0,597.37,475.76
2016,4,22,14,0,502.0,301.0,5.0,14.0,711.0,533.88,423.36
2016,4,22,14,15,523.0,279.5,5.0,14.0,691.5,498.92,395.05
2016,4,22,14,30,544.0,258.0,5.0,14.0,672.0,461.7,364.03
2016,4,22,14,45,336.5,292.0,5.0,14.0,544.5,378.27,297.66
2016,4,22,15,0,129.0,326.0,5.0,14.0,417.0,315.1,249.16
2016,4,22,15,15,464.0,219.5,5.0,14.0,514.5,312.73,239.0
2016,4,22,15,30,799.0,113.0,5.0,14.0,612.0,290.46,207.13
2016,4,22,15,45,789.5,106.0,5.0,14.0,567.0,238.82,160.65
2016,4,22,16,0,780.0,99.0,5.0,14.0,522.0,188.06,117.02
2016,4,22,16,15,573.5,131.0,4.9,13.5,426.0,144.13,92.09
2016,4,22,16,30,367.0,163.0,4.8,13.0,330.0,134.5,98.98
2016,4,22,16,45,224.0,152.5,4.7,13.0,251.0,110.29,92.64
2016,4,22,17,0,81.0,142.0,4.6,13.0,172.0,115.53,97.51
2016,4,22,17,15,309.0,106.0,4.35,12.5,191.0,75.3,62.04
2016,4,22,17,30,537.0,70.0,4.1,12.0,210.0,50.77,40.13
2016,4,22,17,45,446.5,61.5,3.9,12.0,160.0,46.38,35.95
2016,4,22,18,0,356.0,53.0,3.7,12.0,110.0,40.39,30.11
2016,4,22,18,15,233.5,38.5,3.5,11.5,70.5,29.87,19.9
2016,4,22,18,30,111.0,24.0,3.3,11.0,31.0,18.93,3.02
2016,4,22,18,45,55.5,12.0,3.15,11.0,15.5,11.44,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
