Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.5,18.5,2.35,11.5,34.0,107.19,46.58
2016,4,23,6,0,283.0,37.0,2.4,12.0,68.0,219.21,173.16
2016,4,23,6,15,380.0,47.5,2.4,12.0,113.5,298.95,246.17
2016,4,23,6,30,477.0,58.0,2.4,12.0,159.0,386.74,322.71
2016,4,23,6,45,537.5,66.0,2.45,12.5,209.5,455.13,380.5
2016,4,23,7,0,598.0,74.0,2.5,13.0,260.0,527.09,438.81
2016,4,23,7,15,641.5,80.0,2.5,13.0,312.5,587.29,486.02
2016,4,23,7,30,685.0,86.0,2.5,13.0,365.0,648.84,531.84
2016,4,23,7,45,713.0,91.5,2.5,13.5,416.0,698.37,566.24
2016,4,23,8,0,741.0,97.0,2.5,14.0,467.0,747.46,599.43
2016,4,23,8,15,764.0,100.5,2.5,14.0,516.0,785.37,624.86
2016,4,23,8,30,787.0,104.0,2.5,14.0,565.0,825.82,651.84
2016,4,23,8,45,801.0,108.5,2.5,14.5,609.5,857.7,671.12
2016,4,23,9,0,815.0,113.0,2.5,15.0,654.0,887.28,688.63
2016,4,23,9,15,828.5,115.5,2.5,15.0,694.0,911.62,703.67
2016,4,23,9,30,842.0,118.0,2.5,15.0,734.0,933.3,716.91
2016,4,23,9,45,861.0,115.0,2.5,15.5,771.0,943.5,721.0
2016,4,23,10,0,880.0,112.0,2.5,16.0,808.0,958.9,728.83
2016,4,23,10,15,886.5,113.0,2.5,16.0,836.0,963.82,730.95
2016,4,23,10,30,893.0,114.0,2.5,16.0,864.0,965.58,731.17
2016,4,23,10,45,896.5,116.0,2.55,16.5,884.5,962.36,727.32
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,955.93,721.49
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,944.37,713.23
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,929.71,703.04
2016,4,23,11,45,905.0,120.5,2.6,17.0,937.0,909.5,689.18
2016,4,23,12,0,904.0,122.0,2.6,17.0,942.0,886.47,673.5
2016,4,23,12,15,903.5,121.5,2.65,17.0,940.0,859.32,655.38
2016,4,23,12,30,903.0,121.0,2.7,17.0,938.0,829.62,635.44
2016,4,23,12,45,897.5,122.5,2.8,17.5,927.0,795.54,611.48
2016,4,23,13,0,892.0,124.0,2.9,18.0,916.0,759.46,585.97
2016,4,23,13,15,887.5,123.5,3.05,17.5,898.0,720.51,559.42
2016,4,23,13,30,883.0,123.0,3.2,17.0,880.0,679.88,530.21
2016,4,23,13,45,871.5,124.0,3.35,17.0,854.0,634.82,495.77
2016,4,23,14,0,860.0,125.0,3.5,17.0,828.0,589.0,459.82
2016,4,23,14,15,850.5,123.5,3.55,17.0,796.5,541.6,421.47
2016,4,23,14,30,841.0,122.0,3.6,17.0,765.0,489.54,378.62
2016,4,23,14,45,823.0,122.5,3.7,17.0,726.0,439.03,335.91
2016,4,23,15,0,805.0,123.0,3.8,17.0,687.0,389.39,292.88
2016,4,23,15,15,788.5,120.0,3.8,16.5,644.0,338.43,248.44
2016,4,23,15,30,772.0,117.0,3.8,16.0,601.0,288.68,204.49
2016,4,23,15,45,746.5,115.0,3.85,16.0,553.5,233.89,156.9
2016,4,23,16,0,721.0,113.0,3.9,16.0,506.0,186.56,117.26
2016,4,23,16,15,692.5,108.5,3.85,15.5,456.5,139.78,82.52
2016,4,23,16,30,664.0,104.0,3.8,15.0,407.0,96.22,57.88
2016,4,23,16,45,616.0,100.5,3.8,15.0,354.5,65.63,52.67
2016,4,23,17,0,568.0,97.0,3.8,15.0,302.0,66.35,53.47
2016,4,23,17,15,514.0,88.5,3.65,14.5,251.5,62.9,50.58
2016,4,23,17,30,460.0,80.0,3.5,14.0,201.0,58.23,46.46
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,51.36,40.09
2016,4,23,18,0,297.0,58.0,3.3,14.0,106.0,44.19,33.23
2016,4,23,18,15,194.0,41.0,3.2,13.5,68.0,31.79,21.46
2016,4,23,18,30,91.0,24.0,3.1,13.0,30.0,19.91,4.84
2016,4,23,18,45,45.5,12.0,3.05,13.0,15.0,11.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,85.0,23.0,3.35,11.5,32.5,79.9,39.86
2016,4,24,6,0,170.0,46.0,3.5,12.0,65.0,163.13,128.84
2016,4,24,6,15,259.5,62.5,3.5,12.0,109.5,249.16,205.63
2016,4,24,6,30,349.0,79.0,3.5,12.0,154.0,333.33,279.4
2016,4,24,6,45,205.0,102.0,3.55,12.5,149.5,269.12,225.85
2016,4,24,7,0,61.0,125.0,3.6,13.0,145.0,181.03,149.67
2016,4,24,7,15,74.5,146.5,3.6,13.0,174.5,215.24,178.62
2016,4,24,7,30,88.0,168.0,3.6,13.0,204.0,250.01,207.28
2016,4,24,7,45,396.0,142.0,3.6,13.5,337.0,501.83,417.09
2016,4,24,8,0,704.0,116.0,3.6,14.0,470.0,741.79,602.03
2016,4,24,8,15,729.5,120.5,3.55,14.5,520.0,785.72,629.78
2016,4,24,8,30,755.0,125.0,3.5,15.0,570.0,828.44,657.4
2016,4,24,8,45,785.0,124.0,3.5,15.5,618.0,862.74,678.75
2016,4,24,9,0,815.0,123.0,3.5,16.0,666.0,900.38,702.25
2016,4,24,9,15,829.0,125.5,3.4,16.0,707.0,925.1,717.07
2016,4,24,9,30,843.0,128.0,3.3,16.0,748.0,947.16,730.04
2016,4,24,9,45,858.5,127.5,3.25,16.5,784.5,964.46,738.69
2016,4,24,10,0,874.0,127.0,3.2,17.0,821.0,970.95,739.99
2016,4,24,10,15,881.5,128.5,3.25,17.0,849.5,977.08,743.44
2016,4,24,10,30,889.0,130.0,3.3,17.0,878.0,980.05,744.86
2016,4,24,10,45,892.5,132.0,3.4,17.5,899.0,976.56,741.02
2016,4,24,11,0,896.0,134.0,3.5,18.0,920.0,969.88,735.16
2016,4,24,11,15,899.0,134.5,3.7,18.0,933.5,958.09,727.99
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,943.23,718.72
2016,4,24,11,45,896.5,139.5,4.1,18.0,950.5,921.73,704.81
2016,4,24,12,0,891.0,144.0,4.3,18.0,954.0,897.55,688.97
2016,4,24,12,15,890.0,144.0,4.5,17.5,952.0,870.47,672.74
2016,4,24,12,30,889.0,144.0,4.7,17.0,950.0,840.94,654.55
2016,4,24,12,45,710.5,242.0,4.95,17.0,881.5,766.22,599.24
2016,4,24,13,0,532.0,340.0,5.2,17.0,813.0,695.01,543.22
2016,4,24,13,15,496.0,340.5,5.35,17.0,775.0,644.8,505.55
2016,4,24,13,30,460.0,341.0,5.5,17.0,737.0,596.37,468.55
2016,4,24,13,45,615.0,266.5,5.65,17.0,780.0,600.72,473.68
2016,4,24,14,0,770.0,192.0,5.8,17.0,823.0,592.31,467.46
2016,4,24,14,15,759.5,189.0,5.85,16.5,791.5,545.37,429.69
2016,4,24,14,30,749.0,186.0,5.9,16.0,760.0,498.39,390.99
2016,4,24,14,45,728.5,185.5,5.95,16.0,721.0,449.48,349.18
2016,4,24,15,0,708.0,185.0,6.0,16.0,682.0,401.92,307.7
2016,4,24,15,15,689.0,180.0,6.0,15.5,639.5,352.74,264.9
2016,4,24,15,30,670.0,175.0,6.0,15.0,597.0,305.24,223.14
2016,4,24,15,45,660.0,163.5,6.05,15.0,552.0,256.17,179.82
2016,4,24,16,0,650.0,152.0,6.1,15.0,507.0,208.2,138.97
2016,4,24,16,15,618.5,145.0,6.05,14.5,457.0,162.98,105.14
2016,4,24,16,30,587.0,138.0,6.0,14.0,407.0,121.48,80.76
2016,4,24,16,45,559.0,126.0,6.0,14.0,357.0,85.34,70.33
2016,4,24,17,0,531.0,114.0,6.0,14.0,307.0,79.2,65.08
2016,4,24,17,15,475.5,103.0,5.95,13.5,255.5,73.32,60.06
2016,4,24,17,30,420.0,92.0,5.9,13.0,204.0,67.11,54.58
2016,4,24,17,45,347.0,78.0,5.85,12.5,156.5,58.21,46.44
2016,4,24,18,0,274.0,64.0,5.8,12.0,109.0,48.87,37.65
2016,4,24,18,15,178.0,45.0,5.7,11.5,70.0,36.37,25.66
2016,4,24,18,30,82.0,26.0,5.6,11.0,31.0,21.47,7.02
2016,4,24,18,45,41.0,13.0,5.6,11.0,15.5,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,38.0,5.0,3.1,8.5,5.5,0.0,0.0
2016,4,25,5,30,76.0,10.0,3.2,9.0,11.0,42.24,0.0
2016,4,25,5,45,234.5,22.0,3.3,9.5,46.0,163.39,97.44
2016,4,25,6,0,393.0,34.0,3.4,10.0,81.0,275.24,222.23
2016,4,25,6,15,485.0,43.0,3.5,10.0,129.5,355.42,296.56
2016,4,25,6,30,577.0,52.0,3.6,10.0,178.0,443.22,374.15
2016,4,25,6,45,636.0,58.0,3.75,10.5,231.5,512.25,433.24
2016,4,25,7,0,695.0,64.0,3.9,11.0,285.0,580.87,489.4
2016,4,25,7,15,734.5,68.5,3.9,11.5,339.0,640.34,534.52
2016,4,25,7,30,774.0,73.0,3.9,12.0,393.0,700.59,578.66
2016,4,25,7,45,802.0,76.5,3.95,12.5,446.5,750.8,614.0
2016,4,25,8,0,830.0,80.0,4.0,13.0,500.0,800.31,648.0
2016,4,25,8,15,851.0,83.0,4.0,13.0,551.0,842.19,676.68
2016,4,25,8,30,872.0,86.0,4.0,13.0,602.0,875.08,698.45
2016,4,25,8,45,887.5,88.0,4.0,13.5,648.5,907.13,718.17
2016,4,25,9,0,903.0,90.0,4.0,14.0,695.0,936.82,736.01
2016,4,25,9,15,915.0,92.0,3.95,14.0,736.5,960.68,750.68
2016,4,25,9,30,927.0,94.0,3.9,14.0,778.0,981.65,763.35
2016,4,25,9,45,934.5,96.0,3.9,14.5,813.5,995.32,769.88
2016,4,25,10,0,942.0,98.0,3.9,15.0,849.0,1005.76,774.3
2016,4,25,10,15,948.0,99.5,3.9,15.0,877.5,1010.91,776.66
2016,4,25,10,30,954.0,101.0,3.9,15.0,906.0,1012.69,776.88
2016,4,25,10,45,958.0,102.0,3.9,15.5,927.0,1008.65,771.83
2016,4,25,11,0,962.0,103.0,3.9,16.0,948.0,1001.22,764.65
2016,4,25,11,15,964.0,103.5,3.9,16.0,961.5,988.1,755.17
2016,4,25,11,30,966.0,104.0,3.9,16.0,975.0,971.72,743.59
2016,4,25,11,45,964.0,105.5,3.9,16.0,979.5,949.64,728.18
2016,4,25,12,0,962.0,107.0,3.9,16.0,984.0,924.61,710.8
2016,4,25,12,15,961.0,107.0,3.85,16.0,981.5,896.17,690.79
2016,4,25,12,30,960.0,107.0,3.8,16.0,979.0,865.06,668.91
2016,4,25,12,45,951.5,110.0,3.8,16.5,966.5,828.42,642.12
2016,4,25,13,0,943.0,113.0,3.8,17.0,954.0,789.82,613.91
2016,4,25,13,15,938.5,112.5,3.75,17.0,936.0,749.11,584.54
2016,4,25,13,30,934.0,112.0,3.7,17.0,918.0,706.61,551.96
2016,4,25,13,45,927.0,111.0,3.7,17.0,892.0,660.56,516.24
2016,4,25,14,0,920.0,110.0,3.7,17.0,866.0,613.3,478.79
2016,4,25,14,15,911.5,108.5,3.75,17.0,833.5,563.86,438.85
2016,4,25,14,30,903.0,107.0,3.8,17.0,801.0,513.77,397.31
2016,4,25,14,45,891.0,105.5,3.85,17.0,762.0,461.77,353.18
2016,4,25,15,0,879.0,104.0,3.9,17.0,723.0,409.89,308.03
2016,4,25,15,15,864.0,101.5,3.95,16.5,679.0,356.59,261.43
2016,4,25,15,30,849.0,99.0,4.0,16.0,635.0,297.78,209.84
2016,4,25,15,45,829.0,96.5,4.05,16.0,586.5,245.14,163.16
2016,4,25,16,0,809.0,94.0,4.1,16.0,538.0,194.41,119.94
2016,4,25,16,15,783.0,90.0,4.1,15.5,486.0,143.99,81.74
2016,4,25,16,30,757.0,86.0,4.1,15.0,434.0,96.52,53.95
2016,4,25,16,45,719.0,82.0,4.1,15.0,380.5,51.89,40.51
2016,4,25,17,0,681.0,78.0,4.1,15.0,327.0,51.38,40.2
2016,4,25,17,15,630.5,72.0,4.0,14.5,274.0,49.25,38.44
2016,4,25,17,30,580.0,66.0,3.9,14.0,221.0,46.99,36.47
2016,4,25,17,45,499.0,58.0,3.85,13.5,170.5,42.84,32.64
2016,4,25,18,0,418.0,50.0,3.8,13.0,120.0,38.53,28.45
2016,4,25,18,15,300.5,37.5,3.7,12.5,78.5,29.68,19.92
2016,4,25,18,30,183.0,25.0,3.6,12.0,37.0,19.65,6.86
2016,4,25,18,45,91.5,12.5,3.5,11.5,18.5,11.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.58,0.0
2016,4,26,5,45,67.5,26.5,1.8,9.5,34.5,78.86,47.98
2016,4,26,6,0,135.0,44.0,1.8,10.0,60.0,140.41,111.96
2016,4,26,6,15,181.0,63.0,1.85,10.5,96.0,194.67,160.99
2016,4,26,6,30,227.0,82.0,1.9,11.0,132.0,252.12,211.39
2016,4,26,6,45,251.5,102.0,2.0,11.5,171.5,299.95,252.19
2016,4,26,7,0,276.0,122.0,2.1,12.0,211.0,348.87,292.55
2016,4,26,7,15,306.0,137.0,2.1,12.5,251.5,396.32,330.5
2016,4,26,7,30,336.0,152.0,2.1,13.0,292.0,445.16,368.4
2016,4,26,7,45,350.5,171.5,2.15,13.5,334.5,488.15,400.38
2016,4,26,8,0,365.0,191.0,2.2,14.0,377.0,530.71,431.29
2016,4,26,8,15,480.5,176.0,2.1,14.0,446.5,633.49,509.55
2016,4,26,8,30,596.0,161.0,2.0,14.0,516.0,733.01,582.05
2016,4,26,8,45,589.0,180.0,1.9,14.5,553.5,757.65,595.18
2016,4,26,9,0,582.0,199.0,1.8,15.0,591.0,779.44,606.47
2016,4,26,9,15,491.0,252.5,1.8,15.0,597.0,753.78,583.86
2016,4,26,9,30,400.0,306.0,1.8,15.0,603.0,715.05,552.65
2016,4,26,9,45,455.5,297.0,1.8,15.0,650.0,769.0,591.25
2016,4,26,10,0,511.0,288.0,1.8,15.0,697.0,809.64,619.45
2016,4,26,10,15,453.0,325.5,1.9,15.0,697.5,789.01,602.66
2016,4,26,10,30,395.0,363.0,2.0,15.0,698.0,756.4,578.27
2016,4,26,10,45,431.0,357.0,2.15,15.5,730.5,785.02,598.72
2016,4,26,11,0,467.0,351.0,2.3,16.0,763.0,802.24,610.75
2016,4,26,11,15,321.0,403.0,2.4,16.0,688.5,701.06,535.57
2016,4,26,11,30,175.0,455.0,2.5,16.0,614.0,603.44,461.93
2016,4,26,11,45,191.5,457.0,2.7,16.0,632.0,610.72,468.79
2016,4,26,12,0,208.0,459.0,2.9,16.0,650.0,616.55,473.86
2016,4,26,12,15,252.0,449.0,3.0,16.0,679.5,634.65,488.27
2016,4,26,12,30,296.0,439.0,3.1,16.0,709.0,646.26,497.82
2016,4,26,12,45,388.5,397.0,3.25,16.0,747.5,662.98,512.57
2016,4,26,13,0,481.0,355.0,3.4,16.0,786.0,672.94,521.96
2016,4,26,13,15,643.0,263.0,3.45,16.0,827.0,679.13,529.58
2016,4,26,13,30,805.0,171.0,3.5,16.0,868.0,675.19,528.76
2016,4,26,13,45,810.5,161.5,3.6,16.0,846.5,633.39,496.61
2016,4,26,14,0,816.0,152.0,3.7,16.0,825.0,589.77,462.42
2016,4,26,14,15,806.5,150.0,3.75,16.0,793.5,543.11,424.7
2016,4,26,14,30,797.0,148.0,3.8,16.0,762.0,496.18,385.8
2016,4,26,14,45,785.5,145.0,3.85,16.0,725.5,447.5,344.58
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,399.17,302.67
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.0,343.96,255.2
2016,4,26,15,30,740.0,135.0,4.0,15.0,603.0,294.81,211.9
2016,4,26,15,45,723.5,128.5,4.05,15.0,557.5,244.94,167.86
2016,4,26,16,0,707.0,122.0,4.1,15.0,512.0,196.73,126.76
2016,4,26,16,15,678.0,117.0,4.1,14.5,462.0,150.19,91.39
2016,4,26,16,30,649.0,112.0,4.1,14.0,412.0,106.97,65.36
2016,4,26,16,45,615.5,104.0,4.2,14.0,361.5,67.78,54.76
2016,4,26,17,0,582.0,96.0,4.3,14.0,311.0,64.99,52.46
2016,4,26,17,15,529.5,88.0,4.2,13.5,260.5,61.91,49.9
2016,4,26,17,30,477.0,80.0,4.1,13.0,210.0,58.65,47.04
2016,4,26,17,45,399.0,69.5,4.05,12.5,162.0,51.53,40.54
2016,4,26,18,0,321.0,59.0,4.0,12.0,114.0,44.77,34.13
2016,4,26,18,15,220.5,43.0,3.95,11.5,75.0,33.23,23.16
2016,4,26,18,30,120.0,27.0,3.9,11.0,36.0,21.2,8.72
2016,4,26,18,45,60.0,13.5,3.85,11.0,18.0,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,27.48,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,45.0,135.91,90.38
2016,4,27,6,0,285.0,42.0,2.9,12.0,78.0,227.76,183.47
2016,4,27,6,15,374.5,53.0,2.95,12.0,123.5,306.26,254.13
2016,4,27,6,30,464.0,64.0,3.0,12.0,169.0,390.85,327.84
2016,4,27,6,45,232.0,60.0,3.15,12.5,112.5,243.89,205.96
2016,4,27,7,0,0.0,56.0,3.3,13.0,56.0,52.06,39.05
2016,4,27,7,15,0.0,67.0,3.45,13.0,67.0,62.33,47.86
2016,4,27,7,30,0.0,78.0,3.6,13.0,78.0,72.61,56.45
2016,4,27,7,45,7.0,129.0,3.8,13.5,132.5,130.04,104.66
2016,4,27,8,0,14.0,180.0,4.0,14.0,187.0,189.11,153.09
2016,4,27,8,15,7.0,95.5,4.15,14.0,99.0,95.25,74.8
2016,4,27,8,30,0.0,11.0,4.3,14.0,11.0,10.22,2.99
2016,4,27,8,45,59.0,161.0,4.45,14.0,201.0,214.8,175.06
2016,4,27,9,0,118.0,311.0,4.6,14.0,391.0,447.22,360.33
2016,4,27,9,15,69.0,290.0,4.7,14.0,338.0,362.21,290.84
2016,4,27,9,30,20.0,269.0,4.8,14.0,285.0,279.47,223.13
2016,4,27,9,45,81.5,329.5,4.9,14.0,395.0,412.23,329.78
2016,4,27,10,0,143.0,390.0,5.0,14.0,505.0,545.17,432.97
2016,4,27,10,15,502.0,267.0,5.05,14.0,690.0,775.54,617.08
2016,4,27,10,30,861.0,144.0,5.1,14.0,875.0,980.43,768.1
2016,4,27,10,45,571.5,285.0,5.15,14.0,775.5,845.15,665.66
2016,4,27,11,0,282.0,426.0,5.2,14.0,676.0,698.75,548.64
2016,4,27,11,15,576.5,290.5,5.2,14.0,810.5,832.05,656.63
2016,4,27,11,30,871.0,155.0,5.2,14.0,945.0,945.36,741.04
2016,4,27,11,45,870.0,157.5,5.2,14.0,951.0,925.58,725.89
2016,4,27,12,0,869.0,160.0,5.2,14.0,957.0,903.05,709.64
2016,4,27,12,15,869.0,160.0,5.15,14.0,955.0,876.36,690.11
2016,4,27,12,30,869.0,160.0,5.1,14.0,953.0,847.2,668.84
2016,4,27,12,45,862.0,162.0,5.1,14.0,942.0,812.19,643.55
2016,4,27,13,0,855.0,164.0,5.1,14.0,931.0,775.42,616.33
2016,4,27,13,15,850.5,163.0,5.1,14.0,913.0,736.16,586.04
2016,4,27,13,30,846.0,162.0,5.1,14.0,895.0,695.39,554.09
2016,4,27,13,45,842.5,158.0,5.1,14.0,870.5,651.29,519.06
2016,4,27,14,0,839.0,154.0,5.1,14.0,846.0,606.01,482.36
2016,4,27,14,15,559.5,255.5,5.05,14.0,710.0,503.5,399.14
2016,4,27,14,30,280.0,357.0,5.0,14.0,574.0,427.79,337.91
2016,4,27,14,45,536.0,250.0,4.95,14.0,639.0,427.01,334.83
2016,4,27,15,0,792.0,143.0,4.9,14.0,704.0,408.34,313.44
2016,4,27,15,15,482.0,216.5,4.8,14.0,551.5,321.68,246.03
2016,4,27,15,30,172.0,290.0,4.7,14.0,399.0,279.47,218.47
2016,4,27,15,45,290.0,246.5,4.65,14.0,414.0,252.33,191.52
2016,4,27,16,0,408.0,203.0,4.6,14.0,429.0,213.42,154.03
2016,4,27,16,15,377.5,193.5,4.55,14.0,387.5,185.45,133.36
2016,4,27,16,30,347.0,184.0,4.5,14.0,346.0,153.17,112.58
2016,4,27,16,45,173.5,152.0,4.45,14.0,233.0,117.67,98.65
2016,4,27,17,0,0.0,120.0,4.4,14.0,120.0,105.72,88.43
2016,4,27,17,15,0.0,100.5,4.3,13.5,100.5,89.3,74.22
2016,4,27,17,30,0.0,81.0,4.2,13.0,81.0,72.71,59.57
2016,4,27,17,45,173.0,69.5,4.15,13.0,99.5,54.79,43.38
2016,4,27,18,0,346.0,58.0,4.1,13.0,118.0,43.94,33.28
2016,4,27,18,15,240.5,43.0,4.05,12.5,78.0,33.18,23.09
2016,4,27,18,30,135.0,28.0,4.0,12.0,38.0,21.98,9.9
2016,4,27,18,45,67.5,14.0,3.95,12.0,19.0,13.34,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,61.0,13.0,2.9,10.0,15.0,39.14,0.0
2016,4,28,5,45,191.0,27.0,3.0,10.5,49.0,152.12,106.13
2016,4,28,6,0,321.0,41.0,3.1,11.0,83.0,247.94,201.36
2016,4,28,6,15,409.0,51.0,3.1,11.5,129.5,324.98,270.6
2016,4,28,6,30,497.0,61.0,3.1,12.0,176.0,409.06,343.27
2016,4,28,6,45,559.5,67.5,3.1,12.5,227.5,478.36,401.39
2016,4,28,7,0,622.0,74.0,3.1,13.0,279.0,551.27,460.08
2016,4,28,7,15,663.0,79.5,3.05,13.5,331.5,610.18,504.39
2016,4,28,7,30,704.0,85.0,3.0,14.0,384.0,670.2,547.65
2016,4,28,7,45,737.0,88.0,2.95,14.5,436.0,717.71,580.12
2016,4,28,8,0,770.0,91.0,2.9,15.0,488.0,768.97,614.51
2016,4,28,8,15,792.0,94.5,2.8,15.5,537.5,810.71,640.77
2016,4,28,8,30,814.0,98.0,2.7,16.0,587.0,850.93,665.39
2016,4,28,8,45,832.0,100.0,2.65,16.5,633.0,883.97,684.81
2016,4,28,9,0,850.0,102.0,2.6,17.0,679.0,907.11,697.16
2016,4,28,9,15,863.0,104.0,2.55,17.0,719.5,930.94,711.3
2016,4,28,9,30,876.0,106.0,2.5,17.0,760.0,952.09,723.56
2016,4,28,9,45,894.5,103.0,2.45,17.5,797.5,970.12,732.34
2016,4,28,10,0,913.0,100.0,2.4,18.0,835.0,985.3,739.23
2016,4,28,10,15,919.5,101.5,2.35,18.0,863.5,990.84,741.19
2016,4,28,10,30,926.0,103.0,2.3,18.0,892.0,993.12,741.2
2016,4,28,10,45,928.0,105.5,2.3,18.5,912.5,988.88,736.21
2016,4,28,11,0,930.0,108.0,2.3,19.0,933.0,981.36,729.28
2016,4,28,11,15,933.0,108.5,2.35,19.0,946.5,969.49,721.54
2016,4,28,11,30,936.0,109.0,2.4,19.0,960.0,954.46,711.82
2016,4,28,11,45,935.0,111.0,2.5,19.5,965.0,934.25,697.85
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,911.15,681.96
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,883.35,663.77
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,852.96,643.76
2016,4,28,12,45,933.5,110.5,2.8,20.0,957.0,819.96,622.16
2016,4,28,13,0,934.0,109.0,2.9,20.0,948.0,784.56,598.67
2016,4,28,13,15,930.5,108.5,2.95,19.5,930.5,745.02,572.74
2016,4,28,13,30,927.0,108.0,3.0,19.0,913.0,703.64,543.11
2016,4,28,13,45,919.0,108.0,3.1,19.0,887.5,658.27,508.92
2016,4,28,14,0,911.0,108.0,3.2,19.0,862.0,611.8,472.98
2016,4,28,14,15,903.0,106.5,3.3,19.0,830.5,563.16,434.41
2016,4,28,14,30,895.0,105.0,3.4,19.0,799.0,513.84,394.19
2016,4,28,14,45,879.0,106.0,3.5,19.0,759.5,462.72,351.45
2016,4,28,15,0,863.0,107.0,3.6,19.0,720.0,412.07,307.98
2016,4,28,15,15,849.0,104.5,3.65,18.5,677.0,354.0,258.35
2016,4,28,15,30,835.0,102.0,3.7,18.0,634.0,302.35,212.89
2016,4,28,15,45,808.5,101.5,3.8,17.5,585.0,250.7,167.96
2016,4,28,16,0,782.0,101.0,3.9,17.0,536.0,201.66,126.66
2016,4,28,16,15,756.0,97.0,3.9,16.5,485.5,152.68,89.01
2016,4,28,16,30,730.0,93.0,3.9,16.0,435.0,100.84,55.88
2016,4,28,16,45,688.0,90.0,3.95,15.5,381.5,58.12,45.91
2016,4,28,17,0,646.0,87.0,4.0,15.0,328.0,57.72,45.8
2016,4,28,17,15,596.0,80.0,3.95,14.5,276.0,55.11,43.65
2016,4,28,17,30,546.0,73.0,3.9,14.0,224.0,52.34,41.25
2016,4,28,17,45,463.5,65.0,3.85,13.5,174.0,48.48,37.7
2016,4,28,18,0,381.0,57.0,3.8,13.0,124.0,43.13,32.61
2016,4,28,18,15,272.0,43.0,3.6,12.5,82.5,33.15,23.14
2016,4,28,18,30,163.0,29.0,3.4,12.0,41.0,22.76,11.06
2016,4,28,18,45,81.5,14.5,3.2,12.0,20.5,13.82,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,4,29,5,45,89.5,33.0,1.75,10.5,45.0,102.31,71.8
2016,4,29,6,0,179.0,54.0,1.8,11.0,78.0,179.53,144.89
2016,4,29,6,15,262.5,70.0,1.85,11.0,122.5,262.81,218.08
2016,4,29,6,30,346.0,86.0,1.9,11.0,167.0,343.89,288.12
2016,4,29,6,45,416.5,96.0,1.95,11.5,217.5,415.24,347.79
2016,4,29,7,0,487.0,106.0,2.0,12.0,268.0,491.48,409.22
2016,4,29,7,15,446.5,125.0,2.05,12.0,292.5,500.7,415.27
2016,4,29,7,30,406.0,144.0,2.1,12.0,317.0,505.48,417.59
2016,4,29,7,45,527.0,139.5,2.2,12.0,394.0,608.62,499.01
2016,4,29,8,0,648.0,135.0,2.3,12.0,471.0,724.62,585.6
2016,4,29,8,15,673.5,140.0,2.35,12.0,519.0,767.79,614.91
2016,4,29,8,30,699.0,145.0,2.4,12.0,567.0,809.83,643.66
2016,4,29,8,45,719.0,149.0,2.45,12.5,611.5,844.34,665.48
2016,4,29,9,0,739.0,153.0,2.5,13.0,656.0,876.98,685.81
2016,4,29,9,15,754.0,156.0,2.5,13.0,695.5,901.7,701.3
2016,4,29,9,30,769.0,159.0,2.5,13.0,735.0,923.99,715.15
2016,4,29,9,45,799.0,151.0,2.5,13.5,773.5,941.17,724.17
2016,4,29,10,0,829.0,143.0,2.5,14.0,812.0,961.0,735.07
2016,4,29,10,15,837.0,145.0,2.6,14.0,840.0,967.65,739.34
2016,4,29,10,30,845.0,147.0,2.7,14.0,868.0,971.2,741.74
2016,4,29,10,45,850.5,148.0,2.8,14.5,889.0,968.2,738.43
2016,4,29,11,0,856.0,149.0,2.9,15.0,910.0,962.09,733.16
2016,4,29,11,15,653.5,261.0,3.0,15.0,847.0,876.23,673.01
2016,4,29,11,30,451.0,373.0,3.1,15.0,784.0,784.54,602.98
2016,4,29,11,45,658.5,262.5,3.25,15.5,866.5,846.55,653.06
2016,4,29,12,0,866.0,152.0,3.4,16.0,949.0,890.71,684.66
2016,4,29,12,15,866.0,151.5,3.5,16.0,947.5,864.61,666.6
2016,4,29,12,30,866.0,151.0,3.6,16.0,946.0,836.12,647.32
2016,4,29,12,45,863.5,151.0,3.7,16.5,936.5,803.86,624.05
2016,4,29,13,0,861.0,151.0,3.8,17.0,927.0,769.6,599.27
2016,4,29,13,15,857.0,150.0,3.9,17.0,909.5,732.02,571.52
2016,4,29,13,30,853.0,149.0,4.0,17.0,892.0,691.53,540.99
2016,4,29,13,45,844.5,148.5,4.1,17.0,866.5,647.33,506.98
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,602.3,471.5
2016,4,29,14,15,675.5,211.0,4.25,17.0,757.5,527.57,411.87
2016,4,29,14,30,515.0,274.0,4.3,17.0,674.0,468.95,364.64
2016,4,29,14,45,653.5,206.0,4.35,17.0,688.5,442.27,341.32
2016,4,29,15,0,792.0,138.0,4.4,17.0,703.0,407.55,309.03
2016,4,29,15,15,776.0,135.0,4.4,16.5,660.5,357.49,265.49
2016,4,29,15,30,760.0,132.0,4.4,16.0,618.0,303.07,217.98
2016,4,29,15,45,739.0,128.0,4.45,16.0,571.5,253.2,173.99
2016,4,29,16,0,718.0,124.0,4.5,16.0,525.0,205.43,133.15
2016,4,29,16,15,690.5,119.0,4.5,15.5,475.5,158.44,96.79
2016,4,29,16,30,663.0,114.0,4.5,15.0,426.0,114.59,69.14
2016,4,29,16,45,630.5,106.5,4.5,15.0,375.0,72.06,58.29
2016,4,29,17,0,598.0,99.0,4.5,15.0,324.0,66.91,53.92
2016,4,29,17,15,546.5,91.5,4.45,14.5,273.0,64.35,51.86
2016,4,29,17,30,495.0,84.0,4.4,14.0,222.0,61.65,49.54
2016,4,29,17,45,424.0,72.5,4.4,13.5,173.5,53.62,42.29
2016,4,29,18,0,353.0,61.0,4.4,13.0,125.0,46.15,35.3
2016,4,29,18,15,247.5,46.0,4.35,12.5,84.0,35.47,25.2
2016,4,29,18,30,142.0,31.0,4.3,12.0,43.0,24.33,12.74
2016,4,29,18,45,71.0,15.5,4.3,12.0,21.5,14.77,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,3.35,11.5,9.5,28.89,0.0
2016,4,30,5,30,109.0,15.0,3.4,12.0,19.0,79.26,0.0
2016,4,30,5,45,243.5,28.0,3.5,12.5,56.0,182.37,133.67
2016,4,30,6,0,378.0,41.0,3.6,13.0,93.0,280.31,227.55
2016,4,30,6,15,463.0,50.0,3.65,13.0,141.0,357.27,296.8
2016,4,30,6,30,548.0,59.0,3.7,13.0,189.0,440.91,369.37
2016,4,30,6,45,606.0,65.5,3.8,13.5,242.0,509.42,426.65
2016,4,30,7,0,664.0,72.0,3.9,14.0,295.0,581.15,484.13
2016,4,30,7,15,702.5,76.5,3.9,14.5,348.0,638.54,526.83
2016,4,30,7,30,741.0,81.0,3.9,15.0,401.0,693.26,566.12
2016,4,30,7,45,770.0,85.0,3.95,15.5,453.5,743.93,601.43
2016,4,30,8,0,799.0,89.0,4.0,16.0,506.0,794.0,635.48
2016,4,30,8,15,819.5,92.0,3.95,16.0,555.5,834.58,662.7
2016,4,30,8,30,840.0,95.0,3.9,16.0,605.0,873.51,688.39
2016,4,30,8,45,856.0,97.5,3.85,16.5,650.5,898.18,702.29
2016,4,30,9,0,872.0,100.0,3.8,17.0,696.0,928.17,719.93
2016,4,30,9,15,883.5,101.5,3.75,17.0,736.0,950.33,733.26
2016,4,30,9,30,895.0,103.0,3.7,17.0,776.0,969.72,744.72
2016,4,30,9,45,909.5,101.5,3.65,17.5,812.0,985.75,752.5
2016,4,30,10,0,924.0,100.0,3.6,18.0,848.0,998.82,758.31
2016,4,30,10,15,930.0,101.0,3.55,18.0,876.0,1003.32,759.84
2016,4,30,10,30,936.0,102.0,3.5,18.0,904.0,1004.54,759.34
2016,4,30,10,45,940.0,103.0,3.5,18.5,924.5,1000.55,754.43
2016,4,30,11,0,944.0,104.0,3.5,19.0,945.0,993.26,747.48
2016,4,30,11,15,946.0,104.5,3.45,19.0,958.0,980.34,737.96
2016,4,30,11,30,948.0,105.0,3.4,19.0,971.0,964.25,726.46
2016,4,30,11,45,948.5,105.0,3.4,19.5,976.0,943.25,710.73
2016,4,30,12,0,949.0,105.0,3.4,20.0,981.0,919.32,693.14
2016,4,30,12,15,948.0,105.0,3.35,20.0,978.5,891.33,673.85
2016,4,30,12,30,947.0,105.0,3.3,20.0,976.0,860.72,652.79
2016,4,30,12,45,941.5,106.5,3.25,20.5,964.5,825.53,627.32
2016,4,30,13,0,936.0,108.0,3.2,21.0,953.0,788.26,600.43
2016,4,30,13,15,931.5,107.0,3.15,21.0,934.5,747.58,572.21
2016,4,30,13,30,927.0,106.0,3.1,21.0,916.0,705.16,540.64
2016,4,30,13,45,922.0,104.5,3.1,21.0,891.0,660.43,506.83
2016,4,30,14,0,917.0,103.0,3.1,21.0,866.0,614.36,471.22
2016,4,30,14,15,909.0,102.0,3.05,21.0,834.0,566.0,432.84
2016,4,30,14,30,901.0,101.0,3.0,21.0,802.0,516.94,392.95
2016,4,30,14,45,891.0,98.5,3.0,21.0,764.0,465.32,350.2
2016,4,30,15,0,881.0,96.0,3.0,21.0,726.0,413.65,306.3
2016,4,30,15,15,867.0,94.0,2.9,21.0,682.5,361.23,260.82
2016,4,30,15,30,853.0,92.0,2.8,21.0,639.0,309.57,215.4
2016,4,30,15,45,835.0,89.0,2.75,21.0,591.5,250.4,164.48
2016,4,30,16,0,817.0,86.0,2.7,21.0,544.0,199.42,121.34
2016,4,30,16,15,793.0,83.0,2.6,20.5,493.5,149.63,83.1
2016,4,30,16,30,769.0,80.0,2.5,20.0,443.0,102.53,53.76
2016,4,30,16,45,736.5,76.0,2.45,20.0,390.5,57.41,44.42
2016,4,30,17,0,704.0,72.0,2.4,20.0,338.0,51.22,39.21
2016,4,30,17,15,658.0,66.5,2.3,19.0,285.5,44.43,33.5
2016,4,30,17,30,612.0,61.0,2.2,18.0,233.0,42.32,31.79
2016,4,30,17,45,543.0,54.0,2.15,17.5,183.0,38.82,28.64
2016,4,30,18,0,474.0,47.0,2.1,17.0,133.0,35.14,25.17
2016,4,30,18,15,365.0,36.5,2.1,16.5,90.0,28.07,18.5
2016,4,30,18,30,256.0,26.0,2.1,16.0,47.0,20.6,10.08
2016,4,30,18,45,128.0,13.0,2.1,16.0,23.5,12.39,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.0,1.3,12.5,10.5,31.9,0.0
2016,5,1,5,30,121.0,16.0,1.2,13.0,21.0,87.06,0.0
2016,5,1,5,45,251.0,28.5,1.2,13.5,57.5,187.13,138.45
2016,5,1,6,0,381.0,41.0,1.2,14.0,94.0,282.85,227.22
2016,5,1,6,15,464.5,49.5,1.15,14.5,142.0,358.59,292.68
2016,5,1,6,30,548.0,58.0,1.1,15.0,190.0,440.87,360.49
2016,5,1,6,45,601.0,64.5,1.1,15.5,241.5,506.09,412.23
2016,5,1,7,0,654.0,71.0,1.1,16.0,293.0,574.15,463.61
2016,5,1,7,15,692.0,76.0,1.15,16.5,345.5,631.48,504.14
2016,5,1,7,30,730.0,81.0,1.2,17.0,398.0,686.18,541.49
2016,5,1,7,45,757.0,85.0,1.25,17.5,449.5,734.89,573.49
2016,5,1,8,0,784.0,89.0,1.3,18.0,501.0,782.91,604.28
2016,5,1,8,15,804.5,92.5,1.3,18.5,550.0,823.69,628.84
2016,5,1,8,30,825.0,96.0,1.3,19.0,599.0,862.87,651.89
2016,5,1,8,45,840.0,98.5,1.3,19.5,643.5,893.98,669.19
2016,5,1,9,0,855.0,101.0,1.3,20.0,688.0,915.05,679.77
2016,5,1,9,15,867.0,103.5,1.25,20.5,728.0,938.55,691.25
2016,5,1,9,30,879.0,106.0,1.2,21.0,768.0,959.33,700.8
2016,5,1,9,45,887.5,107.5,1.2,21.5,802.5,972.77,706.49
2016,5,1,10,0,896.0,109.0,1.2,22.0,837.0,983.19,710.43
2016,5,1,10,15,902.5,110.5,1.1,22.0,864.5,988.55,710.91
2016,5,1,10,30,909.0,112.0,1.0,22.0,892.0,990.72,709.48
2016,5,1,10,45,913.5,113.0,0.95,22.5,913.0,987.22,704.23
2016,5,1,11,0,918.0,114.0,0.9,23.0,934.0,980.51,697.21
2016,5,1,11,15,920.5,114.5,0.85,23.0,947.0,968.25,688.26
2016,5,1,11,30,923.0,115.0,0.8,23.0,960.0,952.89,677.58
2016,5,1,11,45,923.0,115.5,0.75,23.5,965.0,932.3,662.5
2016,5,1,12,0,923.0,116.0,0.7,24.0,970.0,908.87,645.85
2016,5,1,12,15,922.5,116.0,0.65,24.0,967.5,881.84,628.3
2016,5,1,12,30,922.0,116.0,0.6,24.0,965.0,852.26,609.2
2016,5,1,12,45,919.5,115.5,0.6,24.0,955.0,818.24,588.15
2016,5,1,13,0,917.0,115.0,0.6,24.0,945.0,782.08,565.6
2016,5,1,13,15,913.0,114.0,0.65,24.0,927.0,742.42,541.25
2016,5,1,13,30,909.0,113.0,0.7,24.0,909.0,701.02,513.53
2016,5,1,13,45,901.5,113.0,0.8,24.0,883.5,656.77,483.56
2016,5,1,14,0,894.0,113.0,0.9,24.0,858.0,611.41,451.68
2016,5,1,14,15,886.0,111.5,1.0,23.5,826.5,563.62,417.68
2016,5,1,14,30,878.0,110.0,1.1,23.0,795.0,515.2,381.73
2016,5,1,14,45,865.0,109.0,1.25,23.0,757.0,464.59,342.26
2016,5,1,15,0,852.0,108.0,1.4,23.0,719.0,414.23,301.49
2016,5,1,15,15,838.0,105.5,1.45,22.5,676.0,356.85,254.55
2016,5,1,15,30,824.0,103.0,1.5,22.0,633.0,305.87,211.37
2016,5,1,15,45,802.5,100.5,1.55,21.5,585.5,254.31,167.73
2016,5,1,16,0,781.0,98.0,1.6,21.0,538.0,204.83,126.76
2016,5,1,16,15,756.0,94.5,1.6,20.5,487.5,156.42,89.77
2016,5,1,16,30,731.0,91.0,1.6,20.0,437.0,110.84,61.13
2016,5,1,16,45,694.0,86.5,1.65,20.0,385.0,61.37,40.24
2016,5,1,17,0,657.0,82.0,1.7,20.0,333.0,53.49,41.18
2016,5,1,17,15,609.5,76.0,1.6,19.0,281.0,51.5,39.69
2016,5,1,17,30,562.0,70.0,1.5,18.0,229.0,49.37,38.0
2016,5,1,17,45,490.0,61.5,1.45,17.5,179.5,44.94,34.04
2016,5,1,18,0,418.0,53.0,1.4,17.0,130.0,40.27,29.68
2016,5,1,18,15,313.5,41.0,1.35,16.5,88.5,32.02,21.96
2016,5,1,18,30,209.0,29.0,1.3,16.0,47.0,22.64,11.99
2016,5,1,18,45,104.5,14.5,1.3,15.5,23.5,13.82,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,8.5,1.0,11.5,10.0,22.83,0.0
2016,5,2,5,30,73.0,17.0,1.0,12.0,20.0,60.68,0.0
2016,5,2,5,45,180.0,33.0,1.05,12.5,55.5,156.36,117.14
2016,5,2,6,0,287.0,49.0,1.1,13.0,91.0,240.68,194.36
2016,5,2,6,15,368.5,61.0,1.1,13.0,137.0,314.05,258.41
2016,5,2,6,30,450.0,73.0,1.1,13.0,183.0,397.75,328.62
2016,5,2,6,45,329.5,102.0,1.15,13.5,192.5,366.61,302.89
2016,5,2,7,0,209.0,131.0,1.2,14.0,202.0,314.98,259.71
2016,5,2,7,15,148.5,155.5,1.2,14.5,210.0,292.18,239.62
2016,5,2,7,30,88.0,180.0,1.2,15.0,218.0,263.83,214.37
2016,5,2,7,45,65.0,194.5,1.2,15.5,225.0,260.92,210.4
2016,5,2,8,0,42.0,209.0,1.2,16.0,232.0,256.63,205.11
2016,5,2,8,15,143.5,238.5,1.15,16.0,325.0,390.31,311.43
2016,5,2,8,30,245.0,268.0,1.1,16.0,418.0,528.9,415.49
2016,5,2,8,45,275.5,284.0,1.1,16.5,464.5,576.14,447.31
2016,5,2,9,0,306.0,300.0,1.1,17.0,511.0,623.29,479.21
2016,5,2,9,15,433.0,273.5,1.1,17.0,591.0,726.92,553.63
2016,5,2,9,30,560.0,247.0,1.1,17.0,671.0,819.83,617.95
2016,5,2,9,45,707.5,187.0,1.1,17.5,747.0,901.75,671.07
2016,5,2,10,0,855.0,127.0,1.1,18.0,823.0,964.41,708.37
2016,5,2,10,15,862.0,128.5,1.1,18.5,850.5,969.97,708.75
2016,5,2,10,30,869.0,130.0,1.1,19.0,878.0,972.47,708.08
2016,5,2,10,45,871.5,132.5,1.15,19.5,898.0,968.59,704.41
2016,5,2,11,0,874.0,135.0,1.2,20.0,918.0,961.61,698.95
2016,5,2,11,15,877.0,135.5,1.2,20.0,931.0,950.09,691.23
2016,5,2,11,30,880.0,136.0,1.2,20.0,944.0,935.61,681.76
2016,5,2,11,45,877.5,138.5,1.25,20.0,948.0,915.24,669.36
2016,5,2,12,0,875.0,141.0,1.3,20.0,952.0,892.24,655.29
2016,5,2,12,15,874.0,141.0,1.35,20.0,949.5,865.73,638.86
2016,5,2,12,30,873.0,141.0,1.4,20.0,947.0,836.86,620.78
2016,5,2,12,45,656.0,257.0,1.45,20.5,859.0,746.94,556.91
2016,5,2,13,0,439.0,373.0,1.5,21.0,771.0,662.48,493.55
2016,5,2,13,15,643.5,258.5,1.55,20.5,829.5,682.05,513.24
2016,5,2,13,30,848.0,144.0,1.6,20.0,888.0,688.86,521.94
2016,5,2,13,45,709.5,216.0,1.65,20.0,826.5,624.7,473.24
2016,5,2,14,0,571.0,288.0,1.7,20.0,765.0,572.43,433.19
2016,5,2,14,15,560.5,276.5,1.75,20.0,730.5,526.81,399.28
2016,5,2,14,30,550.0,265.0,1.8,20.0,696.0,481.65,364.8
2016,5,2,14,45,652.0,208.0,1.85,20.0,694.5,447.33,337.01
2016,5,2,15,0,754.0,151.0,1.9,20.0,693.0,404.11,300.29
2016,5,2,15,15,678.0,165.5,1.9,19.5,631.0,349.73,256.39
2016,5,2,15,30,602.0,180.0,1.9,19.0,569.0,302.87,218.5
2016,5,2,15,45,490.5,197.5,1.9,18.5,499.0,258.04,184.29
2016,5,2,16,0,379.0,215.0,1.9,18.0,429.0,230.04,165.26
2016,5,2,16,15,312.5,204.5,1.9,17.5,370.5,190.79,137.46
2016,5,2,16,30,246.0,194.0,1.9,17.0,312.0,158.46,117.08
2016,5,2,16,45,263.0,168.5,1.95,16.5,281.0,124.63,96.09
2016,5,2,17,0,280.0,143.0,2.0,16.0,250.0,104.69,86.64
2016,5,2,17,15,237.0,129.5,1.95,15.5,210.5,96.2,79.59
2016,5,2,17,30,194.0,116.0,1.9,15.0,171.0,87.33,71.97
2016,5,2,17,45,228.0,94.0,1.9,15.0,146.0,72.36,58.59
2016,5,2,18,0,262.0,72.0,1.9,15.0,121.0,54.44,42.37
2016,5,2,18,15,180.5,53.0,1.85,14.5,82.0,42.48,31.23
2016,5,2,18,30,99.0,34.0,1.8,14.0,43.0,27.79,16.48
2016,5,2,18,45,49.5,17.0,1.8,14.0,21.5,14.24,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
