Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,6.2,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,12.06,0.0
2016,5,3,5,45,19.0,33.0,1.3,12.5,35.5,47.59,32.43
2016,5,3,6,0,38.0,53.0,1.3,13.0,58.0,82.14,63.62
2016,5,3,6,15,59.5,75.0,1.25,13.0,87.5,121.36,98.09
2016,5,3,6,30,81.0,97.0,1.2,13.0,117.0,171.15,140.88
2016,5,3,6,45,105.5,117.0,1.2,13.0,149.0,212.17,175.72
2016,5,3,7,0,130.0,137.0,1.2,13.0,181.0,254.7,211.02
2016,5,3,7,15,215.0,152.0,1.25,13.0,240.5,350.09,289.31
2016,5,3,7,30,300.0,167.0,1.3,13.0,300.0,439.12,360.06
2016,5,3,7,45,277.5,194.0,1.4,13.5,328.5,459.79,373.28
2016,5,3,8,0,255.0,221.0,1.5,14.0,357.0,477.72,384.6
2016,5,3,8,15,171.0,245.5,1.6,14.0,340.5,422.61,339.25
2016,5,3,8,30,87.0,270.0,1.7,14.0,324.0,362.48,289.69
2016,5,3,8,45,234.0,276.0,1.8,14.5,434.5,529.36,420.42
2016,5,3,9,0,381.0,282.0,1.9,15.0,545.0,672.98,527.0
2016,5,3,9,15,297.0,320.5,1.85,15.0,533.0,638.22,496.34
2016,5,3,9,30,213.0,359.0,1.8,15.0,521.0,586.04,454.76
2016,5,3,9,45,209.5,377.5,1.8,15.5,542.5,600.02,463.28
2016,5,3,10,0,206.0,396.0,1.8,16.0,564.0,612.85,470.42
2016,5,3,10,15,207.5,410.5,1.7,16.5,585.0,625.07,476.75
2016,5,3,10,30,209.0,425.0,1.6,17.0,606.0,636.2,482.24
2016,5,3,10,45,232.5,432.0,1.55,17.5,637.5,659.36,497.2
2016,5,3,11,0,256.0,439.0,1.5,18.0,669.0,689.71,516.66
2016,5,3,11,15,219.5,451.0,1.4,18.0,651.0,650.63,487.07
2016,5,3,11,30,183.0,463.0,1.3,18.0,633.0,620.14,463.95
2016,5,3,11,45,166.5,466.0,1.2,18.0,620.5,599.1,448.05
2016,5,3,12,0,150.0,469.0,1.1,18.0,608.0,578.11,432.15
2016,5,3,12,15,209.5,461.0,1.05,18.0,655.5,610.72,456.2
2016,5,3,12,30,269.0,453.0,1.0,18.0,703.0,640.4,477.23
2016,5,3,12,45,347.5,416.0,1.0,18.0,734.5,652.7,487.27
2016,5,3,13,0,426.0,379.0,1.0,18.0,766.0,658.79,492.89
2016,5,3,13,15,481.0,354.0,1.05,18.0,783.0,653.65,490.37
2016,5,3,13,30,536.0,329.0,1.1,18.0,800.0,643.84,484.32
2016,5,3,13,45,432.0,355.5,1.15,18.0,728.5,573.79,433.27
2016,5,3,14,0,328.0,382.0,1.2,18.0,657.0,515.46,390.43
2016,5,3,14,15,400.5,337.5,1.3,18.0,660.5,493.03,375.06
2016,5,3,14,30,473.0,293.0,1.4,18.0,664.0,468.3,356.41
2016,5,3,14,45,401.5,303.0,1.5,18.0,607.5,417.92,317.86
2016,5,3,15,0,330.0,313.0,1.6,18.0,551.0,379.63,288.43
2016,5,3,15,15,360.0,284.5,1.65,17.5,530.0,346.86,262.03
2016,5,3,15,30,390.0,256.0,1.7,17.0,509.0,311.34,232.45
2016,5,3,15,45,263.5,253.5,1.8,17.0,419.0,256.31,192.08
2016,5,3,16,0,137.0,251.0,1.9,17.0,329.0,221.8,169.47
2016,5,3,16,15,209.5,220.5,1.95,16.5,327.0,198.02,148.22
2016,5,3,16,30,282.0,190.0,2.0,16.0,325.0,159.15,116.64
2016,5,3,16,45,174.0,171.0,2.05,16.0,251.5,133.53,104.14
2016,5,3,17,0,66.0,152.0,2.1,16.0,178.0,123.1,102.61
2016,5,3,17,15,53.0,131.0,2.05,15.5,150.0,107.38,89.33
2016,5,3,17,30,40.0,110.0,2.0,15.0,122.0,91.33,75.48
2016,5,3,17,45,28.5,88.5,1.95,15.0,96.0,74.62,60.59
2016,5,3,18,0,17.0,67.0,1.9,15.0,70.0,57.57,45.14
2016,5,3,18,15,8.5,46.0,1.8,14.5,47.5,41.33,30.3
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,23.16,13.05
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,11.6,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,13.92,0.0
2016,5,4,5,45,37.5,36.5,2.15,12.5,42.0,70.2,50.91
2016,5,4,6,0,75.0,58.0,2.2,13.0,69.0,118.39,94.22
2016,5,4,6,15,111.5,80.0,2.2,13.0,104.5,168.44,138.32
2016,5,4,6,30,148.0,102.0,2.2,13.0,140.0,220.62,183.61
2016,5,4,6,45,201.5,115.5,2.2,13.0,179.0,286.22,239.3
2016,5,4,7,0,255.0,129.0,2.2,13.0,218.0,345.59,288.69
2016,5,4,7,15,267.0,150.5,2.1,13.0,257.0,387.48,321.68
2016,5,4,7,30,279.0,172.0,2.0,13.0,296.0,429.17,353.63
2016,5,4,7,45,188.5,200.5,1.95,13.5,289.0,381.81,312.1
2016,5,4,8,0,98.0,229.0,1.9,14.0,282.0,327.68,265.27
2016,5,4,8,15,141.5,253.5,1.85,14.0,337.0,406.48,327.34
2016,5,4,8,30,185.0,278.0,1.8,14.0,392.0,473.29,378.09
2016,5,4,8,45,222.0,295.5,1.75,14.0,442.5,526.91,417.74
2016,5,4,9,0,259.0,313.0,1.7,14.0,493.0,594.97,467.01
2016,5,4,9,15,243.0,336.0,1.6,14.0,512.5,604.88,471.25
2016,5,4,9,30,227.0,359.0,1.5,14.0,532.0,599.58,465.18
2016,5,4,9,45,266.0,368.5,1.45,14.5,579.5,657.64,505.55
2016,5,4,10,0,305.0,378.0,1.4,15.0,627.0,701.44,534.58
2016,5,4,10,15,297.5,394.0,1.35,15.0,644.0,706.07,535.69
2016,5,4,10,30,290.0,410.0,1.3,15.0,661.0,709.17,536.19
2016,5,4,10,45,283.0,422.5,1.3,15.5,672.5,707.66,533.16
2016,5,4,11,0,276.0,435.0,1.3,16.0,684.0,704.8,529.34
2016,5,4,11,15,264.0,445.0,1.35,16.0,685.5,693.55,521.17
2016,5,4,11,30,252.0,455.0,1.4,16.0,687.0,681.36,512.44
2016,5,4,11,45,228.5,462.0,1.5,16.0,673.5,650.53,490.92
2016,5,4,12,0,205.0,469.0,1.6,16.0,660.0,625.84,473.56
2016,5,4,12,15,238.0,461.5,1.7,16.0,682.5,635.36,481.87
2016,5,4,12,30,271.0,454.0,1.8,16.0,705.0,643.32,488.68
2016,5,4,12,45,285.5,445.0,1.9,16.5,707.0,631.06,479.81
2016,5,4,13,0,300.0,436.0,2.0,17.0,709.0,617.44,469.99
2016,5,4,13,15,244.5,437.0,2.05,17.0,657.0,561.82,429.08
2016,5,4,13,30,189.0,438.0,2.1,17.0,605.0,513.55,393.31
2016,5,4,13,45,302.0,392.5,2.15,17.0,650.0,528.34,406.36
2016,5,4,14,0,415.0,347.0,2.2,17.0,695.0,533.37,410.9
2016,5,4,14,15,432.5,325.0,2.25,17.0,676.0,500.66,385.92
2016,5,4,14,30,450.0,303.0,2.3,17.0,657.0,466.2,359.13
2016,5,4,14,45,402.5,305.0,2.4,17.0,610.5,420.82,323.59
2016,5,4,15,0,355.0,307.0,2.5,17.0,564.0,385.45,295.49
2016,5,4,15,15,367.5,283.5,2.5,16.5,535.5,349.5,266.32
2016,5,4,15,30,380.0,260.0,2.5,16.0,507.0,312.47,235.57
2016,5,4,15,45,395.0,235.0,2.55,16.0,475.0,273.88,202.65
2016,5,4,16,0,410.0,210.0,2.6,16.0,443.0,226.66,162.96
2016,5,4,16,15,303.0,206.0,2.55,15.5,369.5,192.53,140.46
2016,5,4,16,30,196.0,202.0,2.5,15.0,296.0,169.67,128.76
2016,5,4,16,45,248.5,172.0,2.5,15.0,277.5,128.42,99.01
2016,5,4,17,0,301.0,142.0,2.5,15.0,259.0,104.03,86.42
2016,5,4,17,15,261.5,128.0,2.4,14.5,219.0,95.22,79.06
2016,5,4,17,30,222.0,114.0,2.3,14.0,179.0,86.02,71.12
2016,5,4,17,45,186.0,94.0,2.2,14.0,141.0,72.27,58.79
2016,5,4,18,0,150.0,74.0,2.1,14.0,103.0,57.98,45.73
2016,5,4,18,15,102.0,53.5,2.0,13.5,70.5,44.59,33.31
2016,5,4,18,30,54.0,33.0,1.9,13.0,38.0,28.27,17.5
2016,5,4,18,45,27.0,16.5,1.8,13.0,19.0,14.59,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,7.15,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,13.92,0.0
2016,5,5,5,45,15.5,34.5,1.9,12.5,37.0,47.18,32.64
2016,5,5,6,0,31.0,54.0,2.0,13.0,59.0,78.84,60.99
2016,5,5,6,15,50.0,76.0,2.05,13.0,87.5,116.35,93.98
2016,5,5,6,30,69.0,98.0,2.1,13.0,116.0,154.46,127.17
2016,5,5,6,45,89.0,118.5,2.2,13.5,147.0,202.65,167.85
2016,5,5,7,0,109.0,139.0,2.3,14.0,178.0,242.09,200.45
2016,5,5,7,15,133.0,162.5,2.3,14.0,217.0,289.42,239.14
2016,5,5,7,30,157.0,186.0,2.3,14.0,256.0,337.72,277.76
2016,5,5,7,45,250.0,197.0,2.3,14.5,324.0,441.5,360.4
2016,5,5,8,0,343.0,208.0,2.3,15.0,392.0,537.31,433.95
2016,5,5,8,15,264.0,243.5,2.25,15.0,393.0,515.73,413.04
2016,5,5,8,30,185.0,279.0,2.2,15.0,394.0,474.56,378.14
2016,5,5,8,45,96.5,243.5,2.2,15.5,304.0,352.61,280.96
2016,5,5,9,0,8.0,208.0,2.2,16.0,214.0,207.7,163.47
2016,5,5,9,15,46.0,280.0,2.15,16.0,315.0,329.39,260.19
2016,5,5,9,30,84.0,352.0,2.1,16.0,416.0,442.01,345.72
2016,5,5,9,45,50.0,314.5,2.1,16.0,353.5,366.03,286.08
2016,5,5,10,0,16.0,277.0,2.1,16.0,291.0,281.33,219.76
2016,5,5,10,15,97.5,353.5,2.1,16.0,438.0,459.37,357.81
2016,5,5,10,30,179.0,430.0,2.1,16.0,585.0,613.05,470.56
2016,5,5,10,45,94.5,329.0,2.1,16.5,411.0,423.18,327.68
2016,5,5,11,0,10.0,228.0,2.1,17.0,237.0,224.79,173.95
2016,5,5,11,15,11.0,230.5,2.15,17.0,240.5,227.52,176.62
2016,5,5,11,30,12.0,233.0,2.2,17.0,244.0,230.16,178.63
2016,5,5,11,45,6.0,177.0,2.25,17.5,182.5,171.31,132.09
2016,5,5,12,0,0.0,121.0,2.3,18.0,121.0,113.25,85.79
2016,5,5,12,15,0.0,121.0,2.3,18.0,121.0,113.16,85.81
2016,5,5,12,30,0.0,121.0,2.3,18.0,121.0,113.07,85.75
2016,5,5,12,45,59.0,287.0,2.3,18.0,341.0,312.37,242.94
2016,5,5,13,0,118.0,453.0,2.3,18.0,561.0,499.44,382.29
2016,5,5,13,15,83.0,420.5,2.25,18.0,496.0,439.16,336.17
2016,5,5,13,30,48.0,388.0,2.2,18.0,431.0,380.87,292.48
2016,5,5,13,45,68.0,393.5,2.2,18.0,452.0,392.54,301.95
2016,5,5,14,0,88.0,399.0,2.2,18.0,473.0,401.97,309.26
2016,5,5,14,15,62.5,361.5,2.2,17.5,413.5,349.93,270.53
2016,5,5,14,30,37.0,324.0,2.2,17.0,354.0,300.86,233.85
2016,5,5,14,45,91.0,333.0,2.2,17.0,400.5,326.52,253.73
2016,5,5,15,0,145.0,342.0,2.2,17.0,447.0,338.74,262.21
2016,5,5,15,15,95.5,306.0,2.15,17.0,373.5,290.6,225.44
2016,5,5,15,30,46.0,270.0,2.1,17.0,300.0,240.92,187.94
2016,5,5,15,45,368.0,200.0,2.05,17.0,412.0,235.14,172.31
2016,5,5,16,0,690.0,130.0,2.0,17.0,524.0,215.68,141.87
2016,5,5,16,15,663.0,124.5,1.95,16.5,475.5,169.79,105.72
2016,5,5,16,30,636.0,119.0,1.9,16.0,427.0,126.97,76.86
2016,5,5,16,45,599.0,113.0,1.85,16.0,376.5,86.75,58.35
2016,5,5,17,0,562.0,107.0,1.8,16.0,326.0,72.12,58.21
2016,5,5,17,15,514.0,98.5,1.7,15.5,276.0,69.0,55.72
2016,5,5,17,30,466.0,90.0,1.6,15.0,226.0,64.57,51.95
2016,5,5,17,45,398.5,78.5,1.55,15.0,179.0,57.62,45.66
2016,5,5,18,0,331.0,67.0,1.5,15.0,132.0,50.32,38.86
2016,5,5,18,15,241.0,51.5,1.35,14.5,91.5,39.43,28.77
2016,5,5,18,30,151.0,36.0,1.2,14.0,51.0,28.07,17.48
2016,5,5,18,45,75.5,18.0,1.1,13.5,25.5,15.1,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.5,1.5,11.0,6.5,6.2,0.0
2016,5,6,5,30,0.0,13.0,1.5,11.0,13.0,12.05,0.0
2016,5,6,5,45,0.0,31.0,1.55,11.5,31.0,30.07,18.93
2016,5,6,6,0,0.0,49.0,1.6,12.0,49.0,49.21,36.01
2016,5,6,6,15,8.0,70.5,1.55,12.0,72.5,76.82,60.21
2016,5,6,6,30,16.0,92.0,1.5,12.0,96.0,104.42,84.23
2016,5,6,6,45,26.0,112.0,1.45,12.5,120.5,140.28,114.67
2016,5,6,7,0,36.0,132.0,1.4,13.0,145.0,169.12,138.59
2016,5,6,7,15,32.0,149.5,1.3,13.0,162.5,184.7,150.88
2016,5,6,7,30,28.0,167.0,1.2,13.0,180.0,199.9,162.59
2016,5,6,7,45,105.5,200.5,1.2,13.0,256.0,313.8,256.0
2016,5,6,8,0,183.0,234.0,1.2,13.0,332.0,419.13,338.8
2016,5,6,8,15,188.0,257.0,1.15,13.0,366.0,451.4,361.37
2016,5,6,8,30,193.0,280.0,1.1,13.0,400.0,483.01,383.58
2016,5,6,8,45,103.0,256.0,1.1,13.5,320.5,372.79,295.88
2016,5,6,9,0,13.0,232.0,1.1,14.0,241.0,236.88,186.83
2016,5,6,9,15,9.0,213.0,1.1,14.0,219.5,212.92,168.02
2016,5,6,9,30,5.0,194.0,1.1,14.0,198.0,189.61,149.16
2016,5,6,9,45,4.0,181.0,1.15,14.0,184.5,175.51,137.77
2016,5,6,10,0,3.0,168.0,1.2,14.0,171.0,161.66,126.55
2016,5,6,10,15,1.5,120.5,1.2,14.0,122.0,114.53,88.51
2016,5,6,10,30,0.0,73.0,1.2,14.0,73.0,68.21,50.75
2016,5,6,10,45,15.5,219.0,1.25,14.5,233.5,221.93,174.38
2016,5,6,11,0,31.0,365.0,1.3,15.0,394.0,386.37,299.09
2016,5,6,11,15,29.0,364.0,1.3,15.0,391.5,380.35,293.24
2016,5,6,11,30,27.0,363.0,1.3,15.0,389.0,374.33,288.54
2016,5,6,11,45,25.0,355.5,1.35,15.0,379.5,362.06,279.37
2016,5,6,12,0,23.0,348.0,1.4,15.0,370.0,346.24,267.57
2016,5,6,12,15,21.0,335.0,1.4,15.0,354.5,330.55,255.76
2016,5,6,12,30,19.0,322.0,1.4,15.0,339.0,315.1,244.1
2016,5,6,12,45,14.0,265.5,1.4,15.0,278.0,257.57,200.15
2016,5,6,13,0,9.0,209.0,1.4,15.0,217.0,200.84,156.25
2016,5,6,13,15,20.5,283.0,1.4,15.0,301.5,273.72,213.43
2016,5,6,13,30,32.0,357.0,1.4,15.0,386.0,343.51,266.55
2016,5,6,13,45,21.0,292.5,1.4,15.0,311.5,280.66,218.34
2016,5,6,14,0,10.0,228.0,1.4,15.0,237.0,215.13,167.84
2016,5,6,14,15,5.0,183.0,1.3,15.0,187.5,171.25,133.55
2016,5,6,14,30,0.0,138.0,1.2,15.0,138.0,127.81,99.07
2016,5,6,14,45,20.0,218.0,1.2,15.0,232.5,202.27,158.75
2016,5,6,15,0,40.0,298.0,1.2,15.0,327.0,271.67,212.7
2016,5,6,15,15,24.5,252.5,1.1,15.0,270.0,233.35,182.82
2016,5,6,15,30,9.0,207.0,1.0,15.0,213.0,188.36,148.03
2016,5,6,15,45,4.5,182.5,0.95,15.0,185.5,165.15,130.11
2016,5,6,16,0,0.0,158.0,0.9,15.0,158.0,142.55,112.46
2016,5,6,16,15,0.0,119.5,0.85,15.0,119.5,109.32,85.71
2016,5,6,16,30,0.0,81.0,0.8,15.0,81.0,75.42,57.98
2016,5,6,16,45,0.0,64.0,0.8,15.0,64.0,59.53,44.91
2016,5,6,17,0,0.0,47.0,0.8,15.0,47.0,43.67,33.34
2016,5,6,17,15,0.0,39.5,0.75,14.5,39.5,36.68,27.28
2016,5,6,17,30,0.0,32.0,0.7,14.0,32.0,29.69,21.1
2016,5,6,17,45,0.0,25.5,0.7,14.0,25.5,23.65,15.63
2016,5,6,18,0,0.0,19.0,0.7,14.0,19.0,17.61,10.09
2016,5,6,18,15,0.0,13.0,0.7,13.5,13.0,12.04,4.96
2016,5,6,18,30,0.0,7.0,0.7,13.0,7.0,6.48,0.0
2016,5,6,18,45,0.0,3.5,0.75,13.0,3.5,3.24,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,9.05,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,17.75,3.27
2016,5,7,5,45,34.5,39.5,1.6,12.5,45.5,64.14,46.99
2016,5,7,6,0,69.0,60.0,1.7,13.0,72.0,116.86,93.26
2016,5,7,6,15,99.0,82.0,1.75,13.0,105.0,163.01,133.77
2016,5,7,6,30,129.0,104.0,1.8,13.0,138.0,210.76,175.05
2016,5,7,6,45,165.5,121.0,1.85,13.0,174.0,257.87,215.16
2016,5,7,7,0,202.0,138.0,1.9,13.0,210.0,319.69,266.13
2016,5,7,7,15,103.0,143.0,1.95,13.0,180.0,241.91,200.02
2016,5,7,7,30,4.0,148.0,2.0,13.0,150.0,148.75,119.88
2016,5,7,7,45,23.5,181.5,2.05,13.5,194.5,199.44,161.84
2016,5,7,8,0,43.0,215.0,2.1,14.0,239.0,263.88,213.54
2016,5,7,8,15,21.5,168.0,2.1,14.0,180.0,189.93,152.52
2016,5,7,8,30,0.0,121.0,2.1,14.0,121.0,114.02,89.44
2016,5,7,8,45,0.0,104.5,2.15,14.5,104.5,97.79,75.82
2016,5,7,9,0,0.0,88.0,2.2,15.0,88.0,82.08,62.59
2016,5,7,9,15,0.0,90.5,2.15,15.0,90.5,84.45,64.4
2016,5,7,9,30,0.0,93.0,2.1,15.0,93.0,86.84,66.21
2016,5,7,9,45,0.0,87.0,2.1,15.5,87.0,81.24,61.38
2016,5,7,10,0,0.0,81.0,2.1,16.0,81.0,75.65,56.6
2016,5,7,10,15,0.0,70.0,2.05,16.0,70.0,65.38,48.15
2016,5,7,10,30,0.0,59.0,2.0,16.0,59.0,55.11,39.71
2016,5,7,10,45,0.0,82.0,2.0,16.0,82.0,76.69,57.26
2016,5,7,11,0,0.0,105.0,2.0,16.0,105.0,98.38,74.74
2016,5,7,11,15,0.0,121.5,1.95,16.0,121.5,113.93,87.16
2016,5,7,11,30,0.0,138.0,1.9,16.0,138.0,129.41,99.48
2016,5,7,11,45,0.0,105.5,1.9,16.5,105.5,98.78,74.71
2016,5,7,12,0,0.0,73.0,1.9,17.0,73.0,68.3,50.05
2016,5,7,12,15,0.0,72.0,1.85,17.0,72.0,67.36,49.32
2016,5,7,12,30,0.0,71.0,1.8,17.0,71.0,66.42,48.57
2016,5,7,12,45,0.0,97.5,1.75,17.0,97.5,91.12,68.52
2016,5,7,13,0,0.0,124.0,1.7,17.0,124.0,115.68,88.21
2016,5,7,13,15,7.5,203.5,1.65,17.0,210.0,194.01,150.38
2016,5,7,13,30,15.0,283.0,1.6,17.0,296.0,270.14,209.3
2016,5,7,13,45,7.5,214.5,1.6,17.0,221.5,202.49,156.72
2016,5,7,14,0,0.0,146.0,1.6,17.0,147.0,135.41,104.08
2016,5,7,14,15,2.0,162.0,1.55,17.0,164.0,150.78,116.62
2016,5,7,14,30,4.0,178.0,1.5,17.0,181.0,165.69,128.59
2016,5,7,14,45,6.5,198.5,1.5,17.0,203.5,184.21,143.41
2016,5,7,15,0,9.0,219.0,1.5,17.0,226.0,201.82,157.46
2016,5,7,15,15,12.0,222.5,1.45,16.5,231.0,204.21,159.8
2016,5,7,15,30,15.0,226.0,1.4,16.0,236.0,205.9,161.62
2016,5,7,15,45,7.5,124.0,1.4,16.0,129.0,115.96,89.96
2016,5,7,16,0,0.0,22.0,1.4,16.0,22.0,20.44,11.55
2016,5,7,16,15,0.0,81.5,1.35,16.0,81.5,75.91,58.1
2016,5,7,16,30,0.0,141.0,1.3,16.0,141.0,126.13,99.72
2016,5,7,16,45,0.0,134.5,1.3,16.0,134.5,119.26,94.28
2016,5,7,17,0,0.0,128.0,1.3,16.0,128.0,112.53,93.31
2016,5,7,17,15,0.0,108.5,1.2,15.5,108.5,96.19,79.47
2016,5,7,17,30,0.0,89.0,1.1,15.0,89.0,79.67,65.21
2016,5,7,17,45,0.0,70.5,1.05,15.0,70.5,63.76,51.09
2016,5,7,18,0,0.0,52.0,1.0,15.0,52.0,47.67,36.59
2016,5,7,18,15,0.0,36.5,0.95,14.5,36.5,33.87,24.02
2016,5,7,18,30,0.0,21.0,0.9,14.0,21.0,19.48,10.67
2016,5,7,18,45,0.0,10.5,0.9,14.0,10.5,9.73,0.0
2016,5,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,12.0,3.5,3.34,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,6.48,0.0
2016,5,8,5,45,0.0,15.5,1.05,12.5,15.5,14.36,6.18
2016,5,8,6,0,0.0,24.0,1.1,13.0,24.0,22.26,13.24
2016,5,8,6,15,0.0,35.0,1.15,13.0,35.0,32.49,22.24
2016,5,8,6,30,0.0,46.0,1.2,13.0,46.0,42.74,31.18
2016,5,8,6,45,0.0,58.0,1.25,13.5,58.0,53.93,40.72
2016,5,8,7,0,0.0,70.0,1.3,14.0,70.0,65.13,50.09
2016,5,8,7,15,0.0,98.5,1.25,14.0,98.5,93.84,74.13
2016,5,8,7,30,0.0,127.0,1.2,14.0,127.0,122.75,97.9
2016,5,8,7,45,6.5,157.0,1.2,14.5,160.5,158.61,126.99
2016,5,8,8,0,13.0,187.0,1.2,15.0,194.0,194.72,155.65
2016,5,8,8,15,7.0,179.0,1.15,15.0,183.0,179.65,142.65
2016,5,8,8,30,1.0,171.0,1.1,15.0,172.0,165.08,130.29
2016,5,8,8,45,18.0,226.0,1.1,15.5,239.0,236.33,186.98
2016,5,8,9,0,35.0,281.0,1.1,16.0,306.0,322.2,252.75
2016,5,8,9,15,70.5,321.5,1.1,16.0,375.0,398.17,310.25
2016,5,8,9,30,106.0,362.0,1.1,16.0,444.0,474.09,366.19
2016,5,8,9,45,68.0,344.5,1.15,16.5,398.0,415.51,320.23
2016,5,8,10,0,30.0,327.0,1.2,17.0,352.0,357.46,275.16
2016,5,8,10,15,41.5,358.0,1.2,17.0,394.0,398.38,305.9
2016,5,8,10,30,53.0,389.0,1.2,17.0,436.0,438.51,335.0
2016,5,8,10,45,132.5,420.0,1.3,17.0,540.0,552.75,419.85
2016,5,8,11,0,212.0,451.0,1.4,17.0,644.0,653.11,491.93
2016,5,8,11,15,225.0,446.0,1.45,17.0,653.0,652.13,490.75
2016,5,8,11,30,238.0,441.0,1.5,17.0,662.0,656.2,493.99
2016,5,8,11,45,542.5,295.5,1.6,17.5,803.0,782.46,590.18
2016,5,8,12,0,847.0,150.0,1.7,18.0,944.0,883.31,660.63
2016,5,8,12,15,846.5,149.5,1.75,18.0,942.0,857.54,642.77
2016,5,8,12,30,846.0,149.0,1.8,18.0,940.0,829.51,624.69
2016,5,8,12,45,587.5,289.0,1.9,18.0,836.0,727.75,551.31
2016,5,8,13,0,329.0,429.0,2.0,18.0,732.0,634.86,480.41
2016,5,8,13,15,591.5,281.0,2.05,18.0,812.0,670.87,512.91
2016,5,8,13,30,854.0,133.0,2.1,18.0,892.0,691.91,532.14
2016,5,8,13,45,849.5,131.0,2.15,18.0,868.0,650.23,500.72
2016,5,8,14,0,845.0,129.0,2.2,18.0,844.0,607.36,468.13
2016,5,8,14,15,837.0,127.0,2.25,17.5,813.5,561.56,433.29
2016,5,8,14,30,829.0,125.0,2.3,17.0,783.0,511.19,393.96
2016,5,8,14,45,823.0,120.5,2.35,17.0,747.5,462.7,354.05
2016,5,8,15,0,817.0,116.0,2.4,17.0,712.0,413.97,312.76
2016,5,8,15,15,803.0,113.0,2.4,17.0,670.5,363.67,269.26
2016,5,8,15,30,789.0,110.0,2.4,17.0,629.0,314.29,225.79
2016,5,8,15,45,773.0,106.0,2.45,17.0,584.0,264.74,182.14
2016,5,8,16,0,757.0,102.0,2.5,17.0,539.0,216.72,140.49
2016,5,8,16,15,733.0,98.0,2.5,16.5,490.5,169.32,102.28
2016,5,8,16,30,709.0,94.0,2.5,16.0,442.0,119.08,66.46
2016,5,8,16,45,680.5,88.5,2.5,16.0,392.0,75.6,44.71
2016,5,8,17,0,652.0,83.0,2.5,16.0,342.0,53.29,41.64
2016,5,8,17,15,608.0,77.0,2.5,15.5,291.5,51.31,40.1
2016,5,8,17,30,564.0,71.0,2.5,15.0,241.0,49.19,38.33
2016,5,8,17,45,505.0,63.0,2.5,15.0,193.0,45.22,34.71
2016,5,8,18,0,446.0,55.0,2.5,15.0,145.0,41.02,30.74
2016,5,8,18,15,352.0,44.5,2.35,14.5,103.0,34.24,24.35
2016,5,8,18,30,258.0,34.0,2.2,14.0,61.0,26.38,16.52
2016,5,8,18,45,129.0,17.0,2.1,13.5,30.5,13.28,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.5,1.95,11.0,16.5,32.5,0.0
2016,5,9,5,30,94.0,27.0,2.0,11.0,33.0,90.38,49.47
2016,5,9,5,45,196.5,43.0,2.05,11.5,71.0,179.48,142.1
2016,5,9,6,0,299.0,59.0,2.1,12.0,109.0,263.42,216.62
2016,5,9,6,15,149.5,70.5,2.05,12.0,95.5,186.42,154.61
2016,5,9,6,30,0.0,82.0,2.0,12.0,82.0,81.26,64.09
2016,5,9,6,45,1.5,101.5,2.0,12.0,102.5,101.91,81.9
2016,5,9,7,0,3.0,121.0,2.0,12.0,123.0,122.45,99.17
2016,5,9,7,15,30.5,152.0,1.95,12.0,166.0,186.1,152.95
2016,5,9,7,30,58.0,183.0,1.9,12.0,209.0,242.81,199.75
2016,5,9,7,45,40.0,191.5,1.9,12.5,210.5,235.81,192.24
2016,5,9,8,0,22.0,200.0,1.9,13.0,212.0,216.42,174.94
2016,5,9,8,15,23.5,218.0,1.85,13.0,232.0,235.5,189.83
2016,5,9,8,30,25.0,236.0,1.8,13.0,252.0,254.52,204.4
2016,5,9,8,45,63.5,279.5,1.75,13.5,323.5,349.34,279.13
2016,5,9,9,0,102.0,323.0,1.7,14.0,395.0,432.14,341.82
2016,5,9,9,15,100.5,342.0,1.7,14.0,416.5,449.49,353.42
2016,5,9,9,30,99.0,361.0,1.7,14.0,438.0,466.26,364.96
2016,5,9,9,45,120.5,382.5,1.7,14.5,480.0,520.45,404.08
2016,5,9,10,0,142.0,404.0,1.7,15.0,522.0,560.44,431.97
2016,5,9,10,15,190.0,415.0,1.65,15.5,578.5,614.03,469.96
2016,5,9,10,30,238.0,426.0,1.6,16.0,635.0,666.48,506.12
2016,5,9,10,45,167.5,434.0,1.6,16.5,583.0,600.71,455.55
2016,5,9,11,0,97.0,442.0,1.6,17.0,531.0,526.43,399.48
2016,5,9,11,15,100.5,445.0,1.6,17.0,538.0,527.47,400.59
2016,5,9,11,30,104.0,448.0,1.6,17.0,545.0,528.0,400.81
2016,5,9,11,45,503.0,287.5,1.65,17.0,759.5,740.1,563.37
2016,5,9,12,0,902.0,127.0,1.7,17.0,974.0,911.1,682.17
2016,5,9,12,15,901.5,126.5,1.75,17.0,971.5,884.22,662.81
2016,5,9,12,30,901.0,126.0,1.8,17.0,969.0,854.91,643.99
2016,5,9,12,45,898.0,126.5,1.85,17.5,959.0,822.22,621.57
2016,5,9,13,0,895.0,127.0,1.9,18.0,949.0,787.5,597.64
2016,5,9,13,15,891.5,126.0,1.9,18.0,931.5,749.21,571.78
2016,5,9,13,30,888.0,125.0,1.9,18.0,914.0,709.24,542.78
2016,5,9,13,45,882.0,124.0,1.95,18.0,889.5,666.17,511.13
2016,5,9,14,0,876.0,123.0,2.0,18.0,865.0,621.94,477.8
2016,5,9,14,15,868.0,121.0,2.0,18.0,834.5,574.83,441.2
2016,5,9,14,30,860.0,119.0,2.0,18.0,804.0,527.14,403.16
2016,5,9,14,45,850.5,117.0,2.05,18.0,767.0,478.38,363.42
2016,5,9,15,0,841.0,115.0,2.1,18.0,730.0,424.26,318.53
2016,5,9,15,15,827.0,112.5,2.1,17.5,688.0,373.21,275.28
2016,5,9,15,30,813.0,110.0,2.1,17.0,646.0,323.04,231.79
2016,5,9,15,45,795.5,106.5,2.1,17.0,600.0,272.33,187.25
2016,5,9,16,0,778.0,103.0,2.1,17.0,554.0,223.28,144.81
2016,5,9,16,15,754.5,99.0,2.1,16.5,504.5,174.86,105.69
2016,5,9,16,30,731.0,95.0,2.1,16.0,455.0,123.5,68.84
2016,5,9,16,45,695.5,91.5,2.15,16.0,403.0,80.09,47.19
2016,5,9,17,0,660.0,88.0,2.2,16.0,351.0,56.91,44.82
2016,5,9,17,15,615.5,81.5,2.2,15.5,300.0,54.71,43.1
2016,5,9,17,30,571.0,75.0,2.2,15.0,249.0,52.34,41.12
2016,5,9,17,45,499.5,68.0,2.25,15.0,199.0,49.34,38.38
2016,5,9,18,0,428.0,61.0,2.3,15.0,149.0,46.25,35.36
2016,5,9,18,15,331.5,49.0,2.25,14.5,106.0,37.3,27.05
2016,5,9,18,30,235.0,37.0,2.2,14.0,63.0,28.72,18.6
2016,5,9,18,45,117.5,18.5,2.2,13.5,31.5,14.45,0.4
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,38.62,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,113.0,67.04
2016,5,10,5,45,236.5,40.0,1.75,12.5,74.0,195.48,154.96
2016,5,10,6,0,348.0,54.0,1.8,13.0,113.0,284.17,232.98
2016,5,10,6,15,174.0,63.0,1.7,13.0,92.5,190.56,157.8
2016,5,10,6,30,0.0,72.0,1.6,13.0,72.0,69.52,53.86
2016,5,10,6,45,0.0,89.5,1.55,13.5,89.5,87.02,68.8
2016,5,10,7,0,0.0,107.0,1.5,14.0,107.0,104.36,83.12
2016,5,10,7,15,4.5,131.0,1.35,14.0,133.0,132.18,106.19
2016,5,10,7,30,9.0,155.0,1.2,14.0,159.0,160.11,128.9
2016,5,10,7,45,21.5,183.5,1.05,14.5,195.0,199.69,160.63
2016,5,10,8,0,34.0,212.0,0.9,15.0,231.0,252.28,201.71
2016,5,10,8,15,52.5,242.5,0.8,15.5,274.0,301.51,239.18
2016,5,10,8,30,71.0,273.0,0.7,16.0,317.0,351.05,275.75
2016,5,10,8,45,192.0,290.0,0.65,16.5,423.0,493.83,383.52
2016,5,10,9,0,313.0,307.0,0.6,17.0,529.0,640.34,486.77
2016,5,10,9,15,317.5,325.5,0.6,17.5,561.0,665.43,500.1
2016,5,10,9,30,322.0,344.0,0.6,18.0,593.0,689.11,513.82
2016,5,10,9,45,572.5,245.5,0.6,18.5,712.0,840.25,619.54
2016,5,10,10,0,823.0,147.0,0.6,19.0,831.0,972.08,701.04
2016,5,10,10,15,830.5,149.0,0.65,19.0,858.0,978.19,702.92
2016,5,10,10,30,838.0,151.0,0.7,19.0,885.0,981.27,705.02
2016,5,10,10,45,846.0,150.5,0.8,19.5,906.0,979.16,703.76
2016,5,10,11,0,854.0,150.0,0.9,20.0,927.0,966.3,695.85
2016,5,10,11,15,857.5,150.5,0.95,20.0,940.5,955.37,689.65
2016,5,10,11,30,861.0,151.0,1.0,20.0,954.0,941.57,681.64
2016,5,10,11,45,865.5,149.5,1.1,20.5,960.5,923.99,670.83
2016,5,10,12,0,870.0,148.0,1.2,21.0,967.0,903.68,658.21
2016,5,10,12,15,870.0,148.0,1.3,21.0,964.5,878.26,643.41
2016,5,10,12,30,870.0,148.0,1.4,21.0,962.0,850.48,626.88
2016,5,10,12,45,875.5,142.5,1.5,21.5,954.5,819.96,607.12
2016,5,10,13,0,881.0,137.0,1.6,22.0,947.0,787.02,585.54
2016,5,10,13,15,877.0,136.0,1.7,22.0,930.0,748.84,561.04
2016,5,10,13,30,873.0,135.0,1.8,22.0,913.0,709.06,533.46
2016,5,10,13,45,869.0,132.5,1.9,22.0,889.0,666.56,503.2
2016,5,10,14,0,865.0,130.0,2.0,22.0,865.0,622.8,471.1
2016,5,10,14,15,857.0,128.5,2.05,21.5,834.0,576.58,436.81
2016,5,10,14,30,849.0,127.0,2.1,21.0,803.0,529.79,400.93
2016,5,10,14,45,841.0,123.5,2.2,21.0,767.0,476.42,358.49
2016,5,10,15,0,833.0,120.0,2.3,21.0,731.0,426.91,317.59
2016,5,10,15,15,818.5,117.5,2.35,20.5,689.0,376.09,275.09
2016,5,10,15,30,804.0,115.0,2.4,20.0,647.0,326.23,232.39
2016,5,10,15,45,789.0,110.5,2.45,20.0,601.5,275.78,188.49
2016,5,10,16,0,774.0,106.0,2.5,20.0,556.0,226.75,146.37
2016,5,10,16,15,750.0,102.0,2.55,19.5,506.5,178.48,107.65
2016,5,10,16,30,726.0,98.0,2.6,19.0,457.0,127.12,70.87
2016,5,10,16,45,697.5,92.0,2.65,19.0,406.0,82.35,47.53
2016,5,10,17,0,669.0,86.0,2.7,19.0,355.0,55.31,42.87
2016,5,10,17,15,625.0,80.0,2.65,18.0,303.5,53.43,41.53
2016,5,10,17,30,581.0,74.0,2.6,17.0,252.0,51.41,39.96
2016,5,10,17,45,521.5,66.0,2.6,16.5,203.0,47.53,36.54
2016,5,10,18,0,462.0,58.0,2.6,16.0,154.0,43.43,32.75
2016,5,10,18,15,368.0,47.0,2.5,15.5,110.0,36.28,26.08
2016,5,10,18,30,274.0,36.0,2.4,15.0,66.0,28.73,18.62
2016,5,10,18,45,137.0,18.0,2.3,14.5,33.0,14.03,1.23
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,20.0,53.64,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,40.0,146.27,92.55
2016,5,11,5,45,307.0,37.0,2.1,12.5,80.0,230.19,183.58
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,319.34,262.38
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.5,390.77,324.59
2016,5,11,6,30,560.0,65.0,2.0,13.0,217.0,467.44,388.69
2016,5,11,6,45,280.0,81.5,1.95,13.5,157.5,310.27,259.33
2016,5,11,7,0,0.0,98.0,1.9,14.0,98.0,94.4,74.44
2016,5,11,7,15,0.0,113.0,1.85,14.0,113.0,109.03,86.81
2016,5,11,7,30,0.0,128.0,1.8,14.0,128.0,123.6,98.63
2016,5,11,7,45,2.5,151.0,1.75,14.5,152.5,148.67,118.81
2016,5,11,8,0,5.0,174.0,1.7,15.0,177.0,173.76,138.62
2016,5,11,8,15,25.5,217.0,1.65,15.5,233.0,236.05,188.54
2016,5,11,8,30,46.0,260.0,1.6,16.0,289.0,313.35,248.56
2016,5,11,8,45,82.0,294.0,1.55,16.5,350.5,382.82,301.39
2016,5,11,9,0,118.0,328.0,1.5,17.0,412.0,466.77,363.27
2016,5,11,9,15,105.0,344.0,1.45,17.0,422.0,455.99,353.27
2016,5,11,9,30,92.0,360.0,1.4,17.0,432.0,458.42,353.63
2016,5,11,9,45,107.5,381.5,1.4,17.5,469.0,493.78,378.54
2016,5,11,10,0,123.0,403.0,1.4,18.0,506.0,541.07,411.23
2016,5,11,10,15,201.5,410.5,1.4,18.0,585.0,620.76,469.28
2016,5,11,10,30,280.0,418.0,1.4,18.0,664.0,709.99,531.9
2016,5,11,10,45,341.5,403.5,1.45,18.5,710.5,746.59,556.77
2016,5,11,11,0,403.0,389.0,1.5,19.0,757.0,788.47,585.23
2016,5,11,11,15,648.0,262.5,1.55,19.0,863.0,883.06,655.64
2016,5,11,11,30,893.0,136.0,1.6,19.0,969.0,957.73,704.91
2016,5,11,11,45,897.5,134.0,1.65,19.0,975.5,939.27,692.42
2016,5,11,12,0,902.0,132.0,1.7,19.0,982.0,917.99,679.2
2016,5,11,12,15,901.5,131.5,1.75,19.0,979.5,891.1,662.24
2016,5,11,12,30,901.0,131.0,1.8,19.0,977.0,861.8,643.62
2016,5,11,12,45,904.0,127.0,1.9,19.5,968.5,829.84,622.37
2016,5,11,13,0,907.0,123.0,2.0,20.0,960.0,795.54,599.32
2016,5,11,13,15,903.0,122.5,2.05,20.0,942.0,757.02,573.87
2016,5,11,13,30,899.0,122.0,2.1,20.0,924.0,716.83,545.5
2016,5,11,13,45,894.0,120.0,2.15,20.0,899.5,673.21,513.63
2016,5,11,14,0,889.0,118.0,2.2,20.0,875.0,628.35,480.03
2016,5,11,14,15,881.0,116.5,2.2,20.0,843.5,581.21,443.59
2016,5,11,14,30,873.0,115.0,2.2,20.0,812.0,533.46,405.71
2016,5,11,14,45,862.0,113.5,2.2,20.0,774.5,483.94,365.47
2016,5,11,15,0,851.0,112.0,2.2,20.0,737.0,434.49,324.2
2016,5,11,15,15,837.0,109.5,2.15,19.5,695.0,377.66,276.89
2016,5,11,15,30,823.0,107.0,2.1,19.0,653.0,327.08,233.34
2016,5,11,15,45,805.5,103.5,2.1,19.0,606.5,275.91,188.72
2016,5,11,16,0,788.0,100.0,2.1,19.0,560.0,226.4,146.05
2016,5,11,16,15,764.5,96.5,2.05,18.5,510.0,177.88,106.81
2016,5,11,16,30,741.0,93.0,2.0,18.0,460.0,132.0,74.17
2016,5,11,16,45,711.0,88.0,1.95,18.0,409.0,81.78,46.03
2016,5,11,17,0,681.0,83.0,1.9,18.0,358.0,53.02,41.04
2016,5,11,17,15,638.0,77.0,1.8,17.5,306.5,51.03,39.51
2016,5,11,17,30,595.0,71.0,1.7,17.0,255.0,48.89,37.74
2016,5,11,17,45,535.0,63.5,1.65,16.5,205.5,45.31,34.6
2016,5,11,18,0,475.0,56.0,1.6,16.0,156.0,41.53,31.11
2016,5,11,18,15,383.0,45.5,1.55,15.5,112.0,34.77,24.81
2016,5,11,18,30,291.0,35.0,1.5,15.0,68.0,27.63,17.81
2016,5,11,18,45,145.5,17.5,1.45,14.5,34.0,13.42,1.74
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,11.0,19.0,40.64,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,119.84,78.21
2016,5,12,5,45,223.5,43.5,2.55,11.5,76.0,194.11,155.49
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,274.93,227.31
2016,5,12,6,15,159.0,73.5,2.7,12.0,101.0,196.32,163.5
2016,5,12,6,30,0.0,88.0,2.7,12.0,88.0,87.85,69.75
2016,5,12,6,45,5.0,107.5,2.75,12.5,109.5,110.83,89.44
2016,5,12,7,0,10.0,127.0,2.8,13.0,131.0,133.99,108.76
2016,5,12,7,15,124.0,157.0,2.75,13.0,214.0,275.28,228.94
2016,5,12,7,30,238.0,187.0,2.7,13.0,297.0,416.94,344.48
2016,5,12,7,45,294.0,200.0,2.65,13.5,352.0,483.11,395.33
2016,5,12,8,0,350.0,213.0,2.6,14.0,407.0,551.77,447.02
2016,5,12,8,15,303.0,245.5,2.55,14.0,423.5,554.14,445.29
2016,5,12,8,30,256.0,278.0,2.5,14.0,440.0,552.58,440.96
2016,5,12,8,45,340.5,276.5,2.5,14.5,508.5,630.36,499.43
2016,5,12,9,0,425.0,275.0,2.5,15.0,577.0,723.95,566.85
2016,5,12,9,15,615.0,207.5,2.4,15.5,671.5,839.35,650.72
2016,5,12,9,30,805.0,140.0,2.3,16.0,766.0,946.66,720.29
2016,5,12,9,45,820.5,139.0,2.25,16.5,800.5,963.13,727.15
2016,5,12,10,0,836.0,138.0,2.2,17.0,835.0,976.83,733.11
2016,5,12,10,15,676.5,235.0,2.15,17.0,811.0,925.84,697.3
2016,5,12,10,30,517.0,332.0,2.1,17.0,787.0,860.94,647.63
2016,5,12,10,45,688.5,237.5,2.1,17.5,857.5,923.73,693.81
2016,5,12,11,0,860.0,143.0,2.1,18.0,928.0,967.07,720.13
2016,5,12,11,15,700.5,252.0,2.1,18.0,897.0,922.72,689.73
2016,5,12,11,30,541.0,361.0,2.1,18.0,866.0,863.68,644.64
2016,5,12,11,45,499.0,376.0,2.1,18.0,844.5,822.7,615.98
2016,5,12,12,0,457.0,391.0,2.1,18.0,823.0,781.43,586.71
2016,5,12,12,15,661.0,268.5,2.1,18.0,890.5,821.9,620.7
2016,5,12,12,30,865.0,146.0,2.1,18.0,958.0,846.86,639.5
2016,5,12,12,45,841.0,159.0,2.15,18.5,942.0,812.39,615.08
2016,5,12,13,0,817.0,172.0,2.2,19.0,926.0,773.89,588.24
2016,5,12,13,15,662.0,259.0,2.25,19.0,862.5,705.71,536.81
2016,5,12,13,30,507.0,346.0,2.3,19.0,799.0,646.7,491.58
2016,5,12,13,45,652.5,255.0,2.35,19.0,821.5,633.9,485.04
2016,5,12,14,0,798.0,164.0,2.4,19.0,844.0,612.83,470.83
2016,5,12,14,15,788.5,162.0,2.4,18.5,813.5,567.5,436.34
2016,5,12,14,30,779.0,160.0,2.4,18.0,783.0,521.95,400.84
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.0,474.37,362.22
2016,5,12,15,0,766.0,148.0,2.5,18.0,713.0,426.7,322.44
2016,5,12,15,15,750.0,144.5,2.55,17.5,671.5,372.74,277.56
2016,5,12,15,30,734.0,141.0,2.6,17.0,630.0,324.6,236.22
2016,5,12,15,45,721.5,134.0,2.65,17.0,586.0,275.97,193.62
2016,5,12,16,0,709.0,127.0,2.7,17.0,542.0,228.59,152.5
2016,5,12,16,15,543.5,153.5,2.75,16.5,455.5,188.21,125.79
2016,5,12,16,30,378.0,180.0,2.8,16.0,369.0,161.31,113.21
2016,5,12,16,45,508.5,131.5,2.9,16.0,356.0,109.46,73.64
2016,5,12,17,0,639.0,83.0,3.0,16.0,343.0,52.74,41.11
2016,5,12,17,15,574.5,85.0,3.0,15.5,294.5,56.9,45.02
2016,5,12,17,30,510.0,87.0,3.0,15.0,246.0,61.78,49.49
2016,5,12,17,45,450.0,77.0,3.05,14.5,198.0,56.01,44.39
2016,5,12,18,0,390.0,67.0,3.1,14.0,150.0,49.86,38.76
2016,5,12,18,15,302.0,54.0,3.05,13.5,107.5,41.0,30.51
2016,5,12,18,30,214.0,41.0,3.0,13.0,65.0,31.76,21.56
2016,5,12,18,45,107.0,24.5,2.95,13.0,36.5,19.22,5.95
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,12.0,13.0,2.7,11.0,14.0,17.49,0.0
