Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,24.0,26.0,2.8,11.0,28.0,40.78,23.87
2016,5,13,5,45,65.0,45.5,2.95,11.5,56.0,94.93,73.85
2016,5,13,6,0,106.0,65.0,3.1,12.0,84.0,143.28,116.93
2016,5,13,6,15,130.0,86.5,3.1,12.0,117.0,186.9,155.55
2016,5,13,6,30,154.0,108.0,3.1,12.0,150.0,231.66,194.43
2016,5,13,6,45,178.0,126.5,3.15,12.0,185.0,273.64,230.2
2016,5,13,7,0,202.0,145.0,3.2,12.0,220.0,329.22,276.14
2016,5,13,7,15,249.5,162.0,3.15,12.5,268.5,390.56,325.7
2016,5,13,7,30,297.0,179.0,3.1,13.0,317.0,454.47,375.93
2016,5,13,7,45,245.5,209.5,3.1,13.5,332.5,454.5,372.25
2016,5,13,8,0,194.0,240.0,3.1,14.0,348.0,436.22,354.62
2016,5,13,8,15,142.5,261.0,3.1,14.0,344.0,416.36,336.42
2016,5,13,8,30,91.0,282.0,3.1,14.0,340.0,379.42,304.92
2016,5,13,8,45,285.5,267.0,3.1,14.5,467.0,568.8,455.37
2016,5,13,9,0,480.0,252.0,3.1,15.0,594.0,751.18,591.88
2016,5,13,9,15,482.5,266.5,3.15,15.0,626.5,772.51,604.71
2016,5,13,9,30,485.0,281.0,3.2,15.0,659.0,791.8,617.27
2016,5,13,9,45,681.5,202.0,3.25,15.5,757.5,902.47,697.91
2016,5,13,10,0,878.0,123.0,3.3,16.0,856.0,994.22,758.35
2016,5,13,10,15,884.0,124.0,3.35,16.0,882.5,998.37,759.73
2016,5,13,10,30,890.0,125.0,3.4,16.0,909.0,999.43,759.94
2016,5,13,10,45,897.0,124.5,3.5,16.5,930.0,996.82,756.75
2016,5,13,11,0,904.0,124.0,3.6,17.0,951.0,991.1,751.57
2016,5,13,11,15,906.5,124.5,3.7,17.0,963.5,979.01,743.59
2016,5,13,11,30,909.0,125.0,3.8,17.0,976.0,963.93,733.66
2016,5,13,11,45,912.5,123.0,3.9,17.0,981.5,944.45,720.74
2016,5,13,12,0,916.0,121.0,4.0,17.0,987.0,922.16,705.9
2016,5,13,12,15,915.5,121.0,4.05,17.0,984.5,895.59,687.77
2016,5,13,12,30,915.0,121.0,4.1,17.0,982.0,866.56,667.9
2016,5,13,12,45,912.0,121.0,4.15,17.0,972.0,833.2,644.89
2016,5,13,13,0,909.0,121.0,4.2,17.0,962.0,797.8,620.29
2016,5,13,13,15,905.5,120.0,4.2,17.0,944.5,759.25,593.06
2016,5,13,13,30,902.0,119.0,4.2,17.0,927.0,719.0,563.15
2016,5,13,13,45,900.5,116.0,4.25,17.0,904.0,676.76,530.77
2016,5,13,14,0,899.0,113.0,4.3,17.0,881.0,632.99,496.56
2016,5,13,14,15,892.0,111.5,4.25,16.5,850.0,586.09,459.59
2016,5,13,14,30,885.0,110.0,4.2,16.0,819.0,538.48,421.02
2016,5,13,14,45,592.5,219.5,4.2,16.0,685.0,444.18,345.64
2016,5,13,15,0,300.0,329.0,4.2,16.0,551.0,387.55,301.31
2016,5,13,15,15,574.5,213.5,4.15,15.5,607.5,369.48,281.99
2016,5,13,15,30,849.0,98.0,4.1,15.0,664.0,337.48,246.76
2016,5,13,15,45,838.0,93.5,4.05,15.0,619.0,279.56,195.05
2016,5,13,16,0,827.0,89.0,4.0,15.0,574.0,228.96,149.83
2016,5,13,16,15,806.0,86.0,3.9,14.5,524.5,179.22,108.13
2016,5,13,16,30,785.0,83.0,3.8,14.0,475.0,131.82,72.95
2016,5,13,16,45,762.5,77.5,3.75,14.0,424.5,84.9,46.45
2016,5,13,17,0,740.0,72.0,3.7,14.0,374.0,49.91,38.94
2016,5,13,17,15,701.0,67.5,3.6,13.5,322.0,48.4,37.8
2016,5,13,17,30,662.0,63.0,3.5,13.0,270.0,42.59,32.72
2016,5,13,17,45,608.5,56.5,3.45,13.0,220.0,39.52,29.93
2016,5,13,18,0,555.0,50.0,3.4,13.0,170.0,36.28,26.85
2016,5,13,18,15,466.0,42.0,3.2,12.5,124.0,31.51,22.29
2016,5,13,18,30,377.0,34.0,3.0,12.0,78.0,26.52,17.23
2016,5,13,18,45,232.0,22.0,2.85,12.0,45.0,17.41,5.61
2016,5,13,19,0,87.0,10.0,2.7,12.0,12.0,9.53,0.0
2016,5,13,19,15,43.5,5.0,2.7,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.5,2.1,12.0,10.5,10.01,0.0
2016,5,14,5,30,0.0,21.0,2.2,12.0,21.0,19.5,8.7
2016,5,14,5,45,0.0,39.5,2.35,12.5,39.5,39.36,27.14
2016,5,14,6,0,0.0,58.0,2.5,13.0,58.0,58.76,44.19
2016,5,14,6,15,8.5,78.0,2.5,13.5,80.5,84.6,66.66
2016,5,14,6,30,17.0,98.0,2.5,14.0,103.0,110.68,89.06
2016,5,14,6,45,23.0,118.0,2.55,14.5,126.0,144.09,117.08
2016,5,14,7,0,29.0,138.0,2.6,15.0,149.0,170.03,138.35
2016,5,14,7,15,14.5,126.5,2.5,15.0,132.0,134.54,108.14
2016,5,14,7,30,0.0,115.0,2.4,15.0,115.0,109.79,86.78
2016,5,14,7,45,0.0,122.5,2.3,15.5,122.5,116.7,92.06
2016,5,14,8,0,0.0,130.0,2.2,16.0,130.0,123.68,97.27
2016,5,14,8,15,0.0,134.5,2.1,16.0,134.5,127.68,100.2
2016,5,14,8,30,0.0,139.0,2.0,16.0,139.0,131.76,103.2
2016,5,14,8,45,5.5,183.5,1.95,16.5,187.5,181.0,142.53
2016,5,14,9,0,11.0,228.0,1.9,17.0,236.0,230.64,181.18
2016,5,14,9,15,12.5,240.5,1.9,17.0,250.0,243.88,191.02
2016,5,14,9,30,14.0,253.0,1.9,17.0,264.0,257.08,200.91
2016,5,14,9,45,14.0,259.0,1.9,17.5,270.5,262.25,204.11
2016,5,14,10,0,14.0,265.0,1.9,18.0,277.0,267.39,207.33
2016,5,14,10,15,10.5,231.0,1.95,18.0,240.5,229.87,178.02
2016,5,14,10,30,7.0,197.0,2.0,18.0,204.0,193.07,149.2
2016,5,14,10,45,6.5,187.5,2.05,18.5,193.5,183.16,141.12
2016,5,14,11,0,6.0,178.0,2.1,19.0,183.0,173.32,133.08
2016,5,14,11,15,6.5,179.5,2.15,19.0,185.5,174.93,134.3
2016,5,14,11,30,7.0,181.0,2.2,19.0,188.0,176.47,135.47
2016,5,14,11,45,237.5,270.5,2.25,19.0,495.0,481.39,374.5
2016,5,14,12,0,468.0,360.0,2.3,19.0,802.0,763.51,577.44
2016,5,14,12,15,447.5,378.0,2.35,19.0,800.5,743.7,560.52
2016,5,14,12,30,427.0,396.0,2.4,19.0,799.0,723.2,545.65
2016,5,14,12,45,380.0,414.0,2.45,19.0,770.0,682.2,515.83
2016,5,14,13,0,333.0,432.0,2.5,19.0,741.0,643.51,487.52
2016,5,14,13,15,603.0,282.0,2.55,19.0,828.0,685.25,523.92
2016,5,14,13,30,873.0,132.0,2.6,19.0,915.0,711.78,547.25
2016,5,14,13,45,866.0,131.5,2.65,19.0,890.0,669.29,515.2
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,625.77,482.13
2016,5,14,14,15,850.5,129.0,2.75,19.0,834.5,579.33,446.07
2016,5,14,14,30,842.0,127.0,2.8,19.0,804.0,532.38,408.65
2016,5,14,14,45,828.5,126.5,2.85,19.0,766.5,479.59,365.89
2016,5,14,15,0,815.0,126.0,2.9,19.0,729.0,431.14,325.26
2016,5,14,15,15,800.5,123.0,2.9,18.5,687.5,380.92,282.82
2016,5,14,15,30,786.0,120.0,2.9,18.0,646.0,331.68,240.26
2016,5,14,15,45,764.5,118.0,2.95,18.0,599.5,282.68,197.34
2016,5,14,16,0,743.0,116.0,3.0,18.0,553.0,230.21,152.26
2016,5,14,16,15,718.5,112.0,2.95,17.5,504.5,183.09,113.65
2016,5,14,16,30,694.0,108.0,2.9,17.0,456.0,138.7,81.1
2016,5,14,16,45,546.5,121.5,2.9,17.0,377.5,105.19,67.67
2016,5,14,17,0,399.0,135.0,2.9,17.0,299.0,91.12,74.48
2016,5,14,17,15,360.5,123.5,2.85,16.5,256.5,85.53,69.94
2016,5,14,17,30,322.0,112.0,2.8,16.0,214.0,79.57,64.94
2016,5,14,17,45,375.5,88.5,2.75,15.5,186.0,64.32,51.56
2016,5,14,18,0,429.0,65.0,2.7,15.0,158.0,49.05,37.92
2016,5,14,18,15,339.5,53.0,2.55,14.5,114.5,40.14,29.69
2016,5,14,18,30,250.0,41.0,2.4,14.0,71.0,31.68,21.56
2016,5,14,18,45,125.0,26.0,2.25,14.0,41.0,20.37,8.12
2016,5,14,19,0,0.0,11.0,2.1,14.0,11.0,10.48,0.0
2016,5,14,19,15,0.0,5.5,2.1,13.5,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.5,2.2,12.5,22.0,47.95,0.0
2016,5,15,5,30,155.0,31.0,2.2,13.0,44.0,138.66,97.27
2016,5,15,5,45,260.5,44.0,2.25,13.5,83.5,214.26,171.64
2016,5,15,6,0,366.0,57.0,2.3,14.0,123.0,300.21,246.76
2016,5,15,6,15,437.0,66.0,2.15,14.0,170.0,372.85,309.27
2016,5,15,6,30,508.0,75.0,2.0,14.0,217.0,448.48,372.02
2016,5,15,6,45,563.0,81.0,1.85,14.5,268.0,514.07,423.56
2016,5,15,7,0,618.0,87.0,1.7,15.0,319.0,582.46,474.84
2016,5,15,7,15,654.0,92.0,1.65,15.5,370.0,637.44,513.21
2016,5,15,7,30,690.0,97.0,1.6,16.0,421.0,693.11,550.81
2016,5,15,7,45,721.0,100.0,1.55,16.5,471.5,742.46,582.61
2016,5,15,8,0,752.0,103.0,1.5,17.0,522.0,787.75,610.68
2016,5,15,8,15,772.0,106.5,1.5,17.0,569.5,827.2,635.77
2016,5,15,8,30,792.0,110.0,1.5,17.0,617.0,865.1,659.52
2016,5,15,8,45,810.5,111.5,1.5,17.5,661.5,897.49,678.01
2016,5,15,9,0,829.0,113.0,1.5,18.0,706.0,927.8,694.95
2016,5,15,9,15,841.0,114.5,1.55,18.0,745.0,941.35,702.75
2016,5,15,9,30,853.0,116.0,1.6,18.0,784.0,960.59,714.59
2016,5,15,9,45,875.0,111.0,1.65,18.5,821.0,979.8,725.04
2016,5,15,10,0,897.0,106.0,1.7,19.0,858.0,996.34,733.78
2016,5,15,10,15,903.5,107.0,1.85,19.0,885.0,1001.25,737.85
2016,5,15,10,30,910.0,108.0,2.0,19.0,912.0,1003.04,740.05
2016,5,15,10,45,914.0,109.5,2.15,19.5,932.5,999.74,737.58
2016,5,15,11,0,918.0,111.0,2.3,20.0,953.0,993.28,733.1
2016,5,15,11,15,921.0,111.5,2.4,20.0,966.0,981.73,726.19
2016,5,15,11,30,924.0,112.0,2.5,20.0,979.0,967.13,717.33
2016,5,15,11,45,924.0,113.0,2.7,20.0,984.0,947.32,705.9
2016,5,15,12,0,924.0,114.0,2.9,20.0,989.0,924.73,692.43
2016,5,15,12,15,923.5,113.5,2.95,20.0,987.0,897.66,674.68
2016,5,15,12,30,923.0,113.0,3.0,20.0,985.0,868.12,655.19
2016,5,15,12,45,926.0,110.0,3.15,20.0,976.5,836.75,634.94
2016,5,15,13,0,929.0,107.0,3.3,20.0,968.0,802.95,612.74
2016,5,15,13,15,925.5,106.5,3.35,20.0,951.0,764.35,586.42
2016,5,15,13,30,922.0,106.0,3.4,20.0,934.0,723.99,557.95
2016,5,15,13,45,915.5,105.5,3.5,20.0,909.0,680.11,525.23
2016,5,15,14,0,909.0,105.0,3.6,20.0,884.0,635.05,490.81
2016,5,15,14,15,901.5,104.0,3.65,19.5,853.5,588.03,454.74
2016,5,15,14,30,894.0,103.0,3.7,19.0,823.0,540.31,417.02
2016,5,15,14,45,884.5,101.0,3.75,19.0,786.0,490.36,375.7
2016,5,15,15,0,875.0,99.0,3.8,19.0,749.0,440.32,333.2
2016,5,15,15,15,862.5,97.0,3.85,18.5,707.0,389.32,289.54
2016,5,15,15,30,850.0,95.0,3.9,18.0,665.0,338.93,245.39
2016,5,15,15,45,831.5,93.0,4.0,18.0,618.5,281.12,194.74
2016,5,15,16,0,813.0,91.0,4.1,18.0,572.0,231.4,151.0
2016,5,15,16,15,791.0,88.0,4.1,17.5,522.5,182.26,110.07
2016,5,15,16,30,769.0,85.0,4.1,17.0,473.0,135.56,75.3
2016,5,15,16,45,736.5,82.0,4.1,17.0,421.0,90.97,50.04
2016,5,15,17,0,704.0,79.0,4.1,17.0,369.0,49.77,38.33
2016,5,15,17,15,663.5,74.0,4.0,16.5,318.0,48.39,37.31
2016,5,15,17,30,623.0,69.0,3.9,16.0,267.0,46.9,36.12
2016,5,15,17,45,559.5,63.0,3.85,16.0,216.5,44.45,33.91
2016,5,15,18,0,496.0,57.0,3.8,16.0,166.0,41.9,31.47
2016,5,15,18,15,407.5,47.5,3.7,15.5,121.5,36.07,26.02
2016,5,15,18,30,319.0,38.0,3.6,15.0,77.0,29.94,20.02
2016,5,15,18,45,187.0,24.5,3.5,14.5,45.0,19.15,7.79
2016,5,15,19,0,55.0,11.0,3.4,14.0,13.0,10.48,0.0
2016,5,15,19,15,27.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,12.0,22.0,64.8,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,139.59,99.86
2016,5,16,5,45,257.0,43.5,2.05,12.5,83.0,211.77,170.48
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,293.11,241.85
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,365.64,303.9
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,440.92,365.94
2016,5,16,6,45,544.5,83.5,2.0,14.5,265.0,504.82,416.75
2016,5,16,7,0,597.0,90.0,2.0,15.0,315.0,571.37,467.69
2016,5,16,7,15,633.0,95.5,2.0,15.5,365.5,626.25,506.98
2016,5,16,7,30,669.0,101.0,2.0,16.0,416.0,681.86,545.45
2016,5,16,7,45,701.0,103.5,2.05,16.5,466.5,730.82,578.31
2016,5,16,8,0,733.0,106.0,2.1,17.0,517.0,775.57,607.5
2016,5,16,8,15,753.5,109.5,2.1,17.5,564.0,815.0,632.01
2016,5,16,8,30,774.0,113.0,2.1,18.0,611.0,852.93,655.1
2016,5,16,8,45,793.5,114.5,2.1,18.5,655.0,885.9,674.44
2016,5,16,9,0,813.0,116.0,2.1,19.0,699.0,916.88,692.23
2016,5,16,9,15,825.5,118.0,2.1,19.0,737.5,939.5,705.61
2016,5,16,9,30,838.0,120.0,2.1,19.0,776.0,951.2,711.83
2016,5,16,9,45,857.5,116.0,2.1,19.5,812.0,968.96,720.89
2016,5,16,10,0,877.0,112.0,2.1,20.0,848.0,984.06,728.16
2016,5,16,10,15,884.0,113.0,2.1,20.5,875.0,989.39,729.14
2016,5,16,10,30,891.0,114.0,2.1,21.0,902.0,991.66,728.33
2016,5,16,10,45,896.0,115.0,2.15,21.5,922.5,988.87,724.99
2016,5,16,11,0,901.0,116.0,2.2,22.0,943.0,982.98,719.79
2016,5,16,11,15,904.0,116.5,2.25,22.0,956.0,971.61,712.55
2016,5,16,11,30,907.0,117.0,2.3,22.0,969.0,957.25,703.47
2016,5,16,11,45,908.5,117.0,2.35,22.0,975.0,938.13,691.33
2016,5,16,12,0,910.0,117.0,2.4,22.0,981.0,916.25,677.41
2016,5,16,12,15,910.0,117.0,2.45,22.0,979.0,890.44,660.86
2016,5,16,12,30,910.0,117.0,2.5,22.0,977.0,862.17,642.61
2016,5,16,12,45,909.5,116.0,2.6,22.0,968.0,830.24,622.14
2016,5,16,13,0,909.0,115.0,2.7,22.0,959.0,796.14,599.97
2016,5,16,13,15,905.5,114.0,2.75,22.0,942.0,757.81,574.32
2016,5,16,13,30,902.0,113.0,2.8,22.0,925.0,717.78,546.41
2016,5,16,13,45,898.5,111.0,2.85,22.0,901.5,675.34,515.19
2016,5,16,14,0,895.0,109.0,2.9,22.0,878.0,631.53,482.19
2016,5,16,14,15,887.5,108.0,2.9,22.0,847.0,585.15,446.25
2016,5,16,14,30,880.0,107.0,2.9,22.0,816.0,538.1,408.88
2016,5,16,14,45,867.5,106.5,2.95,22.0,779.0,488.69,368.88
2016,5,16,15,0,855.0,106.0,3.0,22.0,742.0,439.47,327.95
2016,5,16,15,15,842.0,103.5,3.0,21.5,700.5,388.87,285.48
2016,5,16,15,30,829.0,101.0,3.0,21.0,659.0,332.66,237.81
2016,5,16,15,45,805.5,101.0,3.05,21.0,611.5,282.63,194.25
2016,5,16,16,0,782.0,101.0,3.1,21.0,564.0,234.84,153.01
2016,5,16,16,15,759.0,97.5,3.1,20.5,515.5,186.74,113.6
2016,5,16,16,30,736.0,94.0,3.1,20.0,467.0,141.21,80.02
2016,5,16,16,45,701.5,90.5,3.1,19.5,415.5,92.12,50.72
2016,5,16,17,0,667.0,87.0,3.1,19.0,364.0,55.29,42.8
2016,5,16,17,15,624.5,81.5,3.05,18.5,313.0,53.81,41.74
2016,5,16,17,30,582.0,76.0,3.0,18.0,262.0,52.21,40.49
2016,5,16,17,45,520.5,69.0,2.95,17.5,213.0,49.22,37.91
2016,5,16,18,0,459.0,62.0,2.9,17.0,164.0,46.08,35.03
2016,5,16,18,15,370.5,51.5,2.85,16.5,120.0,39.53,28.96
2016,5,16,18,30,282.0,41.0,2.8,16.0,76.0,31.6,21.42
2016,5,16,18,45,161.0,26.5,2.75,15.5,44.5,20.72,9.33
2016,5,16,19,0,40.0,12.0,2.7,15.0,13.0,11.44,0.0
2016,5,16,19,15,20.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.5,1.85,13.5,25.5,86.59,0.0
2016,5,17,5,30,252.0,29.0,1.9,14.0,51.0,183.34,133.0
2016,5,17,5,45,356.5,39.0,1.95,15.0,93.0,261.07,208.76
2016,5,17,6,0,461.0,49.0,2.0,16.0,135.0,348.54,283.99
2016,5,17,6,15,528.5,56.5,2.0,16.5,183.5,418.93,343.49
2016,5,17,6,30,596.0,64.0,2.0,17.0,232.0,494.13,404.38
2016,5,17,6,45,644.5,69.0,2.05,17.5,284.5,557.19,453.58
2016,5,17,7,0,693.0,74.0,2.1,18.0,337.0,622.58,501.41
2016,5,17,7,15,726.0,78.0,2.15,18.5,389.0,673.3,536.58
2016,5,17,7,30,759.0,82.0,2.2,19.0,441.0,727.99,573.71
2016,5,17,7,45,785.0,85.0,2.3,19.5,492.0,775.58,605.12
2016,5,17,8,0,811.0,88.0,2.4,20.0,543.0,822.38,635.41
2016,5,17,8,15,829.5,90.5,2.4,20.5,591.0,860.81,658.6
2016,5,17,8,30,848.0,93.0,2.4,21.0,639.0,889.86,675.06
2016,5,17,8,45,862.5,95.5,2.45,21.5,683.5,920.83,693.18
2016,5,17,9,0,877.0,98.0,2.5,22.0,728.0,949.52,709.59
2016,5,17,9,15,888.0,100.0,2.45,22.5,767.5,971.78,720.71
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,991.28,730.01
2016,5,17,9,45,907.5,103.0,2.4,23.5,840.5,1004.35,735.66
2016,5,17,10,0,916.0,104.0,2.4,24.0,874.0,1014.39,739.48
2016,5,17,10,15,921.5,105.5,2.35,24.0,901.0,1018.91,740.77
2016,5,17,10,30,927.0,107.0,2.3,24.0,928.0,1020.24,740.19
2016,5,17,10,45,930.5,108.0,2.3,24.5,948.0,1015.88,735.24
2016,5,17,11,0,934.0,109.0,2.3,25.0,968.0,1008.33,728.46
2016,5,17,11,15,936.5,109.5,2.25,25.0,981.0,996.18,719.77
2016,5,17,11,30,939.0,110.0,2.2,25.0,994.0,980.94,709.27
2016,5,17,11,45,938.5,110.5,2.15,25.0,998.5,959.99,695.22
2016,5,17,12,0,938.0,111.0,2.1,25.0,1003.0,936.27,679.49
2016,5,17,12,15,937.5,111.0,2.05,25.0,1000.5,909.42,661.79
2016,5,17,12,30,937.0,111.0,2.0,25.0,998.0,880.06,642.49
2016,5,17,12,45,935.5,110.0,2.0,25.5,987.5,846.6,619.73
2016,5,17,13,0,934.0,109.0,2.0,26.0,977.0,810.96,595.5
2016,5,17,13,15,930.5,108.0,2.0,26.0,959.5,771.82,569.98
2016,5,17,13,30,927.0,107.0,2.0,26.0,942.0,730.92,542.55
2016,5,17,13,45,920.0,107.0,2.0,26.0,917.0,687.04,511.13
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,642.0,478.15
2016,5,17,14,15,905.5,105.5,2.05,26.0,861.0,594.46,442.81
2016,5,17,14,30,898.0,104.0,2.1,26.0,830.0,546.24,405.92
2016,5,17,14,45,888.0,102.0,2.15,26.0,792.5,495.96,366.43
2016,5,17,15,0,878.0,100.0,2.2,26.0,755.0,445.63,325.74
2016,5,17,15,15,865.5,98.0,2.25,25.5,713.0,394.56,283.98
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,344.09,241.6
2016,5,17,15,45,836.5,93.5,2.35,25.0,624.5,292.99,197.85
2016,5,17,16,0,820.0,91.0,2.4,25.0,578.0,236.41,150.24
2016,5,17,16,15,798.5,88.0,2.4,24.5,528.5,187.01,110.23
2016,5,17,16,30,777.0,85.0,2.4,24.0,479.0,140.0,75.81
2016,5,17,16,45,746.5,81.5,2.45,23.5,427.5,94.66,49.98
2016,5,17,17,0,716.0,78.0,2.5,23.0,376.0,54.16,41.11
2016,5,17,17,15,676.5,73.0,2.4,22.0,324.5,47.49,35.66
2016,5,17,17,30,637.0,68.0,2.3,21.0,273.0,45.94,34.54
2016,5,17,17,45,576.5,62.0,2.25,20.5,222.5,43.44,32.41
2016,5,17,18,0,516.0,56.0,2.2,20.0,172.0,40.82,30.04
2016,5,17,18,15,430.5,47.0,2.15,19.0,127.0,35.4,25.1
2016,5,17,18,30,345.0,38.0,2.1,18.0,82.0,29.69,19.66
2016,5,17,18,45,213.5,25.0,2.05,17.5,48.5,19.78,8.93
2016,5,17,19,0,82.0,12.0,2.0,17.0,15.0,11.44,0.0
2016,5,17,19,15,41.0,6.0,1.95,16.5,7.5,5.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.0,1.3,14.0,25.0,76.55,0.0
2016,5,18,5,30,212.0,30.0,1.3,14.0,50.0,163.6,119.47
2016,5,18,5,45,311.0,42.0,1.35,14.5,90.5,240.91,192.73
2016,5,18,6,0,410.0,54.0,1.4,15.0,131.0,325.72,265.75
2016,5,18,6,15,477.0,62.5,1.3,15.5,178.5,395.1,323.79
2016,5,18,6,30,544.0,71.0,1.2,16.0,226.0,469.22,382.96
2016,5,18,6,45,591.0,77.0,1.15,16.5,276.0,530.6,429.83
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,594.2,475.85
2016,5,18,7,15,672.0,88.0,1.0,17.5,377.0,648.35,511.8
2016,5,18,7,30,706.0,93.0,0.9,18.0,428.0,703.04,546.64
2016,5,18,7,45,732.0,96.5,0.85,18.5,477.5,745.65,572.32
2016,5,18,8,0,758.0,100.0,0.8,19.0,527.0,791.59,599.62
2016,5,18,8,15,777.0,103.5,0.8,19.5,573.5,830.3,622.08
2016,5,18,8,30,796.0,107.0,0.8,20.0,620.0,867.42,643.15
2016,5,18,8,45,809.5,110.0,0.85,20.5,662.5,896.99,659.9
2016,5,18,9,0,823.0,113.0,0.9,21.0,705.0,924.31,675.18
2016,5,18,9,15,834.0,115.0,1.0,21.5,743.5,937.38,682.23
2016,5,18,9,30,845.0,117.0,1.1,22.0,782.0,956.15,693.14
2016,5,18,9,45,857.5,116.5,1.2,22.5,815.5,970.96,701.47
2016,5,18,10,0,870.0,116.0,1.3,23.0,849.0,982.99,708.12
2016,5,18,10,15,876.0,117.5,1.4,23.0,875.5,987.85,711.7
2016,5,18,10,30,882.0,119.0,1.5,23.0,902.0,989.65,713.5
2016,5,18,10,45,884.0,121.5,1.6,23.5,921.0,985.52,710.26
2016,5,18,11,0,886.0,124.0,1.7,24.0,940.0,978.32,705.19
2016,5,18,11,15,888.5,124.5,1.75,24.0,952.5,966.6,698.03
2016,5,18,11,30,891.0,125.0,1.8,24.0,965.0,951.97,689.1
2016,5,18,11,45,891.5,126.0,1.85,24.0,970.0,933.16,677.53
2016,5,18,12,0,892.0,127.0,1.9,24.0,975.0,911.67,664.26
2016,5,18,12,15,891.5,127.0,1.95,24.0,973.0,885.84,648.13
2016,5,18,12,30,891.0,127.0,2.0,24.0,971.0,857.64,630.39
2016,5,18,12,45,889.0,126.0,2.05,24.0,961.0,825.11,609.65
2016,5,18,13,0,887.0,125.0,2.1,24.0,951.0,790.57,587.39
2016,5,18,13,15,883.5,124.5,2.15,23.5,934.5,753.49,564.28
2016,5,18,13,30,880.0,124.0,2.2,23.0,918.0,714.75,538.6
2016,5,18,13,45,875.5,122.0,2.3,23.0,894.0,672.59,508.42
2016,5,18,14,0,871.0,120.0,2.4,23.0,870.0,629.19,476.51
2016,5,18,14,15,863.5,118.5,2.45,22.5,840.0,583.48,442.63
2016,5,18,14,30,856.0,117.0,2.5,22.0,810.0,537.14,407.17
2016,5,18,14,45,843.0,116.5,2.55,22.0,773.0,488.63,368.23
2016,5,18,15,0,830.0,116.0,2.6,22.0,736.0,435.19,324.62
2016,5,18,15,15,816.5,113.5,2.6,21.5,695.0,385.19,282.98
2016,5,18,15,30,803.0,111.0,2.6,21.0,654.0,336.03,241.02
2016,5,18,15,45,784.0,108.5,2.65,21.0,608.5,286.48,198.04
2016,5,18,16,0,765.0,106.0,2.7,21.0,563.0,238.72,156.85
2016,5,18,16,15,742.5,102.5,2.7,20.5,514.5,191.6,118.15
2016,5,18,16,30,720.0,99.0,2.7,20.0,466.0,141.36,80.34
2016,5,18,16,45,695.5,92.5,2.7,19.5,416.5,96.67,53.36
2016,5,18,17,0,671.0,86.0,2.7,19.0,367.0,54.95,42.49
2016,5,18,17,15,630.5,80.5,2.7,18.5,316.5,52.82,40.88
2016,5,18,17,30,590.0,75.0,2.7,18.0,266.0,51.18,39.59
2016,5,18,17,45,536.0,67.5,2.75,17.5,217.5,47.74,36.61
2016,5,18,18,0,482.0,60.0,2.8,17.0,169.0,44.08,33.3
2016,5,18,18,15,397.0,50.5,2.8,16.5,125.0,38.36,27.99
2016,5,18,18,30,312.0,41.0,2.8,16.0,81.0,32.35,22.16
2016,5,18,18,45,188.0,27.0,2.85,15.5,48.5,21.07,10.33
2016,5,18,19,0,64.0,13.0,2.9,15.0,16.0,12.39,0.0
2016,5,18,19,15,32.0,6.5,2.95,14.5,8.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,3.95,11.0,26.0,73.56,0.0
2016,5,19,5,30,173.0,36.0,4.1,11.0,52.0,154.39,115.2
2016,5,19,5,45,277.5,48.5,4.35,11.5,93.0,230.11,187.7
2016,5,19,6,0,382.0,61.0,4.6,12.0,134.0,316.03,264.07
2016,5,19,6,15,452.0,70.0,4.6,12.0,181.5,388.68,328.13
2016,5,19,6,30,522.0,79.0,4.6,12.0,229.0,464.65,393.16
2016,5,19,6,45,424.0,107.0,4.7,12.5,244.5,445.61,376.26
2016,5,19,7,0,326.0,135.0,4.8,13.0,260.0,408.35,343.68
2016,5,19,7,15,444.0,130.0,4.6,13.5,326.0,516.84,431.89
2016,5,19,7,30,562.0,125.0,4.4,14.0,392.0,625.68,516.71
2016,5,19,7,45,506.5,159.5,4.25,14.5,420.5,629.22,514.46
2016,5,19,8,0,451.0,194.0,4.1,15.0,449.0,633.49,513.04
2016,5,19,8,15,554.5,176.0,4.0,15.0,516.0,714.18,574.87
2016,5,19,8,30,658.0,158.0,3.9,15.0,583.0,805.44,640.5
2016,5,19,8,45,667.5,169.5,3.8,15.5,626.0,837.84,660.09
2016,5,19,9,0,677.0,181.0,3.7,16.0,669.0,868.05,678.21
2016,5,19,9,15,778.0,150.0,3.55,16.5,740.0,931.44,719.06
2016,5,19,9,30,879.0,119.0,3.4,17.0,811.0,992.02,756.59
2016,5,19,9,45,881.5,124.5,3.25,17.5,843.0,1003.7,760.11
2016,5,19,10,0,884.0,130.0,3.1,18.0,875.0,1012.22,761.93
2016,5,19,10,15,890.5,131.0,3.15,18.0,902.0,1016.83,764.37
2016,5,19,10,30,897.0,132.0,3.2,18.0,929.0,1018.36,764.92
2016,5,19,10,45,903.0,132.0,3.25,18.5,950.0,1015.27,761.07
2016,5,19,11,0,909.0,132.0,3.3,19.0,971.0,1009.06,755.32
2016,5,19,11,15,911.5,133.0,3.35,19.0,983.5,997.41,747.49
2016,5,19,11,30,914.0,134.0,3.4,19.0,996.0,982.76,737.77
2016,5,19,11,45,915.5,133.5,3.45,19.0,1001.5,962.86,724.58
2016,5,19,12,0,917.0,133.0,3.5,19.0,1007.0,940.23,709.59
2016,5,19,12,15,916.5,133.0,3.55,19.0,1004.5,913.69,691.93
2016,5,19,12,30,916.0,133.0,3.6,19.0,1002.0,884.74,672.56
2016,5,19,12,45,921.5,127.5,3.7,19.0,994.5,853.38,651.71
2016,5,19,13,0,927.0,122.0,3.8,19.0,987.0,819.51,628.94
2016,5,19,13,15,923.5,121.5,3.95,19.0,969.5,781.04,602.9
2016,5,19,13,30,920.0,121.0,4.1,19.0,952.0,740.82,574.48
2016,5,19,13,45,727.5,218.5,4.25,19.0,864.5,658.16,510.19
2016,5,19,14,0,535.0,316.0,4.4,19.0,777.0,591.11,457.21
2016,5,19,14,15,489.0,316.0,4.5,18.5,726.0,536.9,416.62
2016,5,19,14,30,443.0,316.0,4.6,18.0,675.0,486.27,377.94
2016,5,19,14,45,483.0,284.5,4.7,18.0,660.0,454.17,352.15
2016,5,19,15,0,523.0,253.0,4.8,18.0,645.0,418.31,322.28
2016,5,19,15,15,545.5,228.0,4.9,17.5,616.5,377.38,288.02
2016,5,19,15,30,568.0,203.0,5.0,17.0,588.0,334.33,250.95
2016,5,19,15,45,617.5,169.5,5.1,16.5,561.5,287.84,209.35
2016,5,19,16,0,667.0,136.0,5.2,16.0,535.0,237.88,164.08
2016,5,19,16,15,551.0,155.0,5.25,15.5,466.0,199.69,135.96
2016,5,19,16,30,435.0,174.0,5.3,15.0,397.0,170.07,117.88
2016,5,19,16,45,485.0,143.0,5.4,14.5,367.5,125.57,84.83
2016,5,19,17,0,535.0,112.0,5.5,14.0,338.0,75.45,61.54
2016,5,19,17,15,482.0,108.5,5.4,13.5,291.5,74.64,61.14
2016,5,19,17,30,429.0,105.0,5.3,13.0,245.0,74.17,60.93
2016,5,19,17,45,383.0,91.5,5.25,13.0,200.5,66.14,53.74
2016,5,19,18,0,337.0,78.0,5.2,13.0,156.0,57.68,45.98
2016,5,19,18,15,272.0,63.0,5.2,12.5,115.5,47.56,36.62
2016,5,19,18,30,207.0,48.0,5.2,12.0,75.0,36.96,26.6
2016,5,19,18,45,103.5,32.0,5.25,12.0,45.5,26.24,14.85
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.25,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,103.0,17.5,4.5,10.0,27.5,80.29,0.0
2016,5,20,5,30,206.0,35.0,4.5,10.0,55.0,168.59,127.74
2016,5,20,5,45,313.0,46.5,4.55,10.5,97.0,246.08,202.06
2016,5,20,6,0,420.0,58.0,4.6,11.0,139.0,336.75,282.59
2016,5,20,6,15,489.0,66.0,4.6,11.5,187.5,407.59,344.75
2016,5,20,6,30,558.0,74.0,4.6,12.0,236.0,483.14,408.69
2016,5,20,6,45,609.5,79.5,4.7,12.5,287.5,547.75,461.77
2016,5,20,7,0,661.0,85.0,4.8,13.0,339.0,614.84,514.44
2016,5,20,7,15,695.0,90.0,4.75,13.0,391.0,669.85,555.85
2016,5,20,7,30,729.0,95.0,4.7,13.0,443.0,725.34,596.62
2016,5,20,7,45,754.5,98.5,4.7,13.5,493.0,768.11,625.89
2016,5,20,8,0,780.0,102.0,4.7,14.0,543.0,814.26,657.15
2016,5,20,8,15,799.5,105.0,4.65,14.0,591.0,853.39,683.6
2016,5,20,8,30,819.0,108.0,4.6,14.0,639.0,890.88,708.55
2016,5,20,8,45,831.0,112.0,4.6,14.5,682.0,920.65,726.66
2016,5,20,9,0,843.0,116.0,4.6,15.0,725.0,948.04,742.95
2016,5,20,9,15,854.5,118.0,4.6,15.0,764.0,961.71,750.89
2016,5,20,9,30,866.0,120.0,4.6,15.0,803.0,981.14,763.09
2016,5,20,9,45,878.0,120.0,4.6,15.0,837.5,996.12,772.18
2016,5,20,10,0,890.0,120.0,4.6,15.0,872.0,1008.25,779.4
2016,5,20,10,15,896.5,121.5,4.6,15.0,899.0,1013.55,781.99
2016,5,20,10,30,903.0,123.0,4.6,15.0,926.0,1015.74,782.6
2016,5,20,10,45,904.5,125.5,4.65,15.0,945.5,1010.94,778.96
2016,5,20,11,0,906.0,128.0,4.7,15.0,965.0,1003.02,773.32
2016,5,20,11,15,908.5,128.5,4.7,15.0,977.5,991.02,764.53
2016,5,20,11,30,911.0,129.0,4.7,15.0,990.0,976.05,753.79
2016,5,20,11,45,911.0,130.0,4.75,15.5,995.0,956.38,738.82
2016,5,20,12,0,911.0,131.0,4.8,16.0,1000.0,934.01,722.05
2016,5,20,12,15,910.5,131.0,4.8,15.5,997.5,907.71,704.94
2016,5,20,12,30,910.0,131.0,4.8,15.0,995.0,879.0,686.04
2016,5,20,12,45,904.5,132.5,4.85,15.0,984.0,845.34,662.49
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,809.8,637.44
2016,5,20,13,15,895.0,133.5,4.9,15.0,955.5,771.92,610.24
2016,5,20,13,30,891.0,133.0,4.9,15.0,938.0,732.4,580.46
2016,5,20,13,45,882.5,133.0,4.9,15.0,913.0,688.92,546.51
2016,5,20,14,0,874.0,133.0,4.9,15.0,888.0,644.48,511.18
2016,5,20,14,15,865.5,131.0,4.9,15.0,857.0,597.65,473.3
2016,5,20,14,30,857.0,129.0,4.9,15.0,826.0,550.29,434.13
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,497.18,389.64
2016,5,20,15,0,832.0,127.0,4.9,15.0,751.0,448.16,347.27
2016,5,20,15,15,817.5,124.0,4.85,14.5,709.0,397.3,303.11
2016,5,20,15,30,803.0,121.0,4.8,14.0,667.0,347.39,258.85
2016,5,20,15,45,784.0,118.0,4.8,14.0,620.5,297.45,213.88
2016,5,20,16,0,765.0,115.0,4.8,14.0,574.0,249.32,170.83
2016,5,20,16,15,741.0,111.0,4.7,13.5,525.0,195.82,125.45
2016,5,20,16,30,717.0,107.0,4.6,13.0,476.0,150.33,90.02
2016,5,20,16,45,687.0,102.0,4.55,13.0,425.0,106.53,62.27
2016,5,20,17,0,657.0,97.0,4.5,13.0,374.0,66.26,53.61
2016,5,20,17,15,614.0,90.5,4.4,12.5,323.0,60.24,48.51
2016,5,20,17,30,571.0,84.0,4.3,12.0,272.0,58.15,46.83
2016,5,20,17,45,509.0,76.5,4.25,12.0,222.5,55.02,44.0
2016,5,20,18,0,447.0,69.0,4.2,12.0,173.0,51.74,40.88
2016,5,20,18,15,360.0,58.0,4.05,12.0,128.5,43.71,33.32
2016,5,20,18,30,273.0,47.0,3.9,12.0,84.0,36.18,25.98
2016,5,20,18,45,158.0,31.5,3.8,12.0,51.0,24.62,13.89
2016,5,20,19,0,43.0,16.0,3.7,12.0,18.0,13.45,0.0
2016,5,20,19,15,21.5,8.0,3.6,11.5,9.0,7.63,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,2.05,11.0,21.0,38.5,0.0
2016,5,21,5,30,75.0,34.0,2.1,11.0,42.0,92.69,68.18
2016,5,21,5,45,118.0,53.5,2.2,11.5,73.0,142.49,114.56
2016,5,21,6,0,161.0,73.0,2.3,12.0,104.0,194.96,161.06
2016,5,21,6,15,194.0,92.0,2.35,12.0,140.5,243.59,203.75
2016,5,21,6,30,227.0,111.0,2.4,12.0,177.0,294.44,247.29
2016,5,21,6,45,259.5,126.0,2.45,12.5,215.5,341.77,286.42
2016,5,21,7,0,292.0,141.0,2.5,13.0,254.0,391.14,326.08
2016,5,21,7,15,269.0,167.0,2.6,13.0,282.5,412.85,341.98
2016,5,21,7,30,246.0,193.0,2.7,13.0,311.0,431.73,355.33
2016,5,21,7,45,157.5,215.5,2.8,13.5,294.0,375.02,306.56
2016,5,21,8,0,69.0,238.0,2.9,14.0,277.0,312.14,252.6
2016,5,21,8,15,127.0,266.0,2.95,14.0,345.5,408.43,329.73
2016,5,21,8,30,185.0,294.0,3.0,14.0,414.0,493.06,395.46
2016,5,21,8,45,104.5,282.0,3.1,14.0,351.0,403.87,323.12
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,286.07,227.7
2016,5,21,9,15,31.5,298.0,3.15,14.0,322.5,334.59,265.8
2016,5,21,9,30,39.0,326.0,3.1,14.0,357.0,369.85,292.63
2016,5,21,9,45,122.0,368.0,3.1,14.0,470.5,506.76,399.32
2016,5,21,10,0,205.0,410.0,3.1,14.0,584.0,629.61,491.55
2016,5,21,10,15,303.5,393.0,3.05,14.0,659.0,715.57,555.52
2016,5,21,10,30,402.0,376.0,3.0,14.0,734.0,797.3,615.13
2016,5,21,10,45,365.5,403.5,3.0,14.0,734.5,773.06,595.39
2016,5,21,11,0,329.0,431.0,3.0,14.0,735.0,756.53,581.82
2016,5,21,11,15,307.5,444.0,2.95,14.0,731.5,738.61,567.7
2016,5,21,11,30,286.0,457.0,2.9,14.0,728.0,719.78,553.0
2016,5,21,11,45,294.5,457.5,2.9,14.0,738.0,715.59,550.07
2016,5,21,12,0,303.0,458.0,2.9,14.0,748.0,710.02,546.06
2016,5,21,12,15,310.5,454.5,2.9,14.0,750.5,698.54,537.88
2016,5,21,12,30,318.0,451.0,2.9,14.0,753.0,685.93,528.88
2016,5,21,12,45,330.0,434.0,2.9,14.0,744.5,663.74,513.26
2016,5,21,13,0,342.0,417.0,2.9,14.0,736.0,640.56,496.79
2016,5,21,13,15,348.5,413.5,2.9,14.0,734.0,624.0,484.66
2016,5,21,13,30,355.0,410.0,2.9,14.0,732.0,606.38,471.54
2016,5,21,13,45,394.5,378.5,2.9,14.0,727.5,585.63,456.73
2016,5,21,14,0,434.0,347.0,2.9,14.0,723.0,557.41,435.93
2016,5,21,14,15,409.0,346.0,2.9,14.0,690.5,518.24,405.47
2016,5,21,14,30,384.0,345.0,2.9,14.0,658.0,486.17,380.02
2016,5,21,14,45,575.5,248.0,2.9,14.0,692.5,469.86,366.58
2016,5,21,15,0,767.0,151.0,2.9,14.0,727.0,442.56,341.73
2016,5,21,15,15,669.0,176.5,2.9,14.0,659.0,382.07,291.71
2016,5,21,15,30,571.0,202.0,2.9,14.0,591.0,336.85,254.17
2016,5,21,15,45,550.0,192.5,2.9,14.0,546.0,291.99,215.64
2016,5,21,16,0,529.0,183.0,2.9,14.0,501.0,249.28,179.12
2016,5,21,16,15,601.5,150.0,2.9,14.0,482.5,205.05,138.38
2016,5,21,16,30,674.0,117.0,2.9,14.0,464.0,154.71,94.79
2016,5,21,16,45,651.5,108.5,2.95,14.0,415.5,110.86,66.23
2016,5,21,17,0,629.0,100.0,3.0,14.0,367.0,69.78,56.49
2016,5,21,17,15,588.0,93.5,2.95,13.5,317.0,62.37,50.21
2016,5,21,17,30,547.0,87.0,2.9,13.0,267.0,60.42,48.66
2016,5,21,17,45,493.5,78.0,2.9,13.0,219.5,56.13,44.82
2016,5,21,18,0,440.0,69.0,2.9,13.0,172.0,51.56,40.58
2016,5,21,18,15,359.0,57.5,2.7,12.5,128.5,43.26,32.89
2016,5,21,18,30,278.0,46.0,2.5,12.0,85.0,35.32,25.3
2016,5,21,18,45,171.0,31.0,2.35,12.0,52.0,24.17,13.79
2016,5,21,19,0,64.0,16.0,2.2,12.0,19.0,13.47,0.0
2016,5,21,19,15,32.0,8.0,2.15,11.5,9.5,7.63,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,61.0,18.0,1.7,11.0,24.0,55.93,0.33
2016,5,22,5,30,122.0,36.0,1.8,11.0,48.0,118.72,89.23
2016,5,22,5,45,183.5,53.0,1.95,11.5,83.0,176.27,142.94
2016,5,22,6,0,245.0,70.0,2.1,12.0,118.0,249.82,207.14
2016,5,22,6,15,286.0,86.5,2.1,12.0,158.5,304.57,254.85
2016,5,22,6,30,327.0,103.0,2.1,12.0,199.0,362.25,303.62
2016,5,22,6,45,370.0,112.5,2.1,12.5,241.0,415.37,346.83
2016,5,22,7,0,413.0,122.0,2.1,13.0,283.0,471.05,390.66
2016,5,22,7,15,542.0,116.0,2.05,13.0,357.5,583.06,478.72
2016,5,22,7,30,671.0,110.0,2.0,13.0,432.0,697.78,563.46
2016,5,22,7,45,335.5,116.0,2.0,13.5,277.0,433.84,356.1
2016,5,22,8,0,0.0,122.0,2.0,14.0,122.0,115.47,90.59
2016,5,22,8,15,3.5,159.5,1.95,14.0,161.5,155.95,124.17
2016,5,22,8,30,7.0,197.0,1.9,14.0,201.0,196.77,156.84
2016,5,22,8,45,201.0,245.5,1.9,14.5,391.0,466.86,373.73
2016,5,22,9,0,395.0,294.0,1.9,15.0,581.0,706.28,550.71
2016,5,22,9,15,303.5,334.5,1.9,15.0,562.0,664.62,514.48
2016,5,22,9,30,212.0,375.0,1.9,15.0,543.0,605.28,468.06
2016,5,22,9,45,532.0,254.0,1.95,15.5,698.5,811.85,623.92
2016,5,22,10,0,852.0,133.0,2.0,16.0,854.0,985.9,740.83
2016,5,22,10,15,629.5,253.0,2.05,16.0,795.5,904.17,682.88
2016,5,22,10,30,407.0,373.0,2.1,16.0,737.0,799.51,604.57
2016,5,22,10,45,637.5,257.5,2.15,16.0,841.0,900.78,682.17
2016,5,22,11,0,868.0,142.0,2.2,16.0,945.0,981.81,736.34
2016,5,22,11,15,673.5,265.0,2.25,16.0,893.5,916.85,691.36
2016,5,22,11,30,479.0,388.0,2.3,16.0,842.0,837.63,631.52
2016,5,22,11,45,675.0,267.0,2.4,16.5,910.0,884.41,669.95
2016,5,22,12,0,871.0,146.0,2.5,17.0,978.0,914.12,690.19
2016,5,22,12,15,870.5,146.0,2.55,16.5,976.0,888.74,674.3
2016,5,22,12,30,870.0,146.0,2.6,16.0,974.0,861.08,657.25
2016,5,22,12,45,867.5,145.0,2.7,16.0,964.0,828.8,635.96
2016,5,22,13,0,865.0,144.0,2.8,16.0,954.0,794.61,613.13
2016,5,22,13,15,586.5,285.0,2.85,16.0,830.0,682.45,528.03
2016,5,22,13,30,308.0,426.0,2.9,16.0,706.0,588.07,453.37
2016,5,22,13,45,260.0,424.5,2.95,16.0,656.0,537.4,415.73
2016,5,22,14,0,212.0,423.0,3.0,16.0,606.0,495.68,384.09
2016,5,22,14,15,331.0,368.0,3.05,16.0,643.0,497.88,387.17
2016,5,22,14,30,450.0,313.0,3.1,16.0,680.0,489.86,381.07
2016,5,22,14,45,298.0,334.5,3.15,16.0,573.0,415.79,323.36
2016,5,22,15,0,146.0,356.0,3.2,16.0,466.0,356.86,278.16
2016,5,22,15,15,263.0,314.5,3.2,15.5,499.5,349.64,271.27
2016,5,22,15,30,380.0,273.0,3.2,15.0,533.0,338.44,259.09
2016,5,22,15,45,562.5,195.0,3.25,15.0,550.0,298.4,219.89
2016,5,22,16,0,745.0,117.0,3.3,15.0,567.0,249.79,171.03
2016,5,22,16,15,722.0,113.0,3.3,14.5,518.5,197.4,126.89
2016,5,22,16,30,699.0,109.0,3.3,14.0,470.0,152.99,92.22
2016,5,22,16,45,644.5,104.5,3.3,14.0,411.0,108.87,64.35
2016,5,22,17,0,590.0,100.0,3.3,14.0,352.0,70.73,49.66
2016,5,22,17,15,537.0,98.0,3.2,13.5,304.5,65.64,53.11
2016,5,22,17,30,484.0,96.0,3.1,13.0,257.0,67.5,54.98
2016,5,22,17,45,442.0,84.0,3.05,13.0,211.5,60.44,48.67
2016,5,22,18,0,400.0,72.0,3.0,13.0,166.0,52.98,41.85
2016,5,22,18,15,331.5,59.0,2.8,12.5,124.5,44.32,33.85
2016,5,22,18,30,263.0,46.0,2.6,12.0,83.0,35.25,25.27
2016,5,22,18,45,131.5,32.5,2.45,12.0,51.0,26.7,16.05
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,17.21,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
