Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,101.0,17.5,2.2,11.5,27.5,80.43,9.58
2016,5,23,5,30,202.0,35.0,2.3,12.0,55.0,166.32,126.85
2016,5,23,5,45,289.5,47.5,2.4,12.5,95.0,235.36,191.42
2016,5,23,6,0,377.0,60.0,2.5,13.0,135.0,312.68,259.25
2016,5,23,6,15,441.0,69.5,2.5,13.0,181.5,383.04,319.96
2016,5,23,6,30,505.0,79.0,2.5,13.0,228.0,455.23,380.29
2016,5,23,6,45,551.0,86.5,2.55,13.5,277.0,516.45,429.22
2016,5,23,7,0,597.0,94.0,2.6,14.0,326.0,579.84,478.14
2016,5,23,7,15,631.5,99.5,2.55,14.0,376.0,633.68,517.77
2016,5,23,7,30,666.0,105.0,2.5,14.0,426.0,688.14,556.66
2016,5,23,7,45,689.5,110.5,2.5,14.5,474.0,733.61,587.15
2016,5,23,8,0,713.0,116.0,2.5,15.0,522.0,778.38,616.52
2016,5,23,8,15,733.0,120.0,2.5,15.0,568.5,817.24,642.25
2016,5,23,8,30,753.0,124.0,2.5,15.0,615.0,850.38,663.67
2016,5,23,8,45,767.5,128.0,2.5,15.5,657.0,881.15,682.02
2016,5,23,9,0,782.0,132.0,2.5,16.0,699.0,909.8,698.73
2016,5,23,9,15,794.0,134.5,2.5,16.0,737.0,932.06,712.28
2016,5,23,9,30,806.0,137.0,2.5,16.0,775.0,951.8,724.18
2016,5,23,9,45,824.5,133.5,2.5,16.5,809.5,968.68,732.82
2016,5,23,10,0,843.0,130.0,2.5,17.0,844.0,974.49,734.09
2016,5,23,10,15,849.5,131.5,2.5,17.0,870.5,979.73,736.59
2016,5,23,10,30,856.0,133.0,2.5,17.0,897.0,982.02,737.25
2016,5,23,10,45,861.5,133.0,2.55,17.0,917.0,978.84,734.9
2016,5,23,11,0,867.0,133.0,2.6,17.0,937.0,972.7,730.73
2016,5,23,11,15,870.0,133.5,2.6,17.0,949.5,961.73,722.98
2016,5,23,11,30,873.0,134.0,2.6,17.0,962.0,947.91,713.46
2016,5,23,11,45,875.5,133.5,2.65,17.0,967.5,929.9,701.64
2016,5,23,12,0,878.0,133.0,2.7,17.0,973.0,909.25,688.08
2016,5,23,12,15,877.5,133.0,2.7,17.0,971.0,883.91,670.93
2016,5,23,12,30,877.0,133.0,2.7,17.0,969.0,856.27,652.22
2016,5,23,12,45,849.5,149.5,2.75,17.0,952.5,819.27,627.27
2016,5,23,13,0,822.0,166.0,2.8,17.0,936.0,783.97,603.38
2016,5,23,13,15,818.0,164.5,2.8,17.0,919.0,746.89,577.09
2016,5,23,13,30,814.0,163.0,2.8,17.0,902.0,708.43,548.72
2016,5,23,13,45,815.0,157.0,2.85,17.0,880.5,668.09,518.78
2016,5,23,14,0,816.0,151.0,2.9,17.0,859.0,626.32,487.06
2016,5,23,14,15,807.5,149.0,2.9,17.0,829.0,581.3,451.84
2016,5,23,14,30,799.0,147.0,2.9,17.0,799.0,535.93,415.51
2016,5,23,14,45,553.5,241.0,2.95,17.0,683.0,455.98,352.25
2016,5,23,15,0,308.0,335.0,3.0,17.0,567.0,402.15,310.3
2016,5,23,15,15,535.0,232.0,3.0,17.0,608.5,380.92,289.88
2016,5,23,15,30,762.0,129.0,3.0,17.0,650.0,345.44,254.37
2016,5,23,15,45,749.0,123.0,3.05,17.0,606.0,296.77,211.5
2016,5,23,16,0,736.0,117.0,3.1,17.0,562.0,243.92,165.48
2016,5,23,16,15,712.5,113.0,3.1,16.5,514.5,197.34,126.31
2016,5,23,16,30,689.0,109.0,3.1,16.0,467.0,153.35,92.09
2016,5,23,16,45,663.0,102.5,3.15,16.0,418.0,110.04,63.74
2016,5,23,17,0,637.0,96.0,3.2,16.0,369.0,69.84,47.08
2016,5,23,17,15,596.5,90.0,3.2,15.5,319.5,59.39,47.16
2016,5,23,17,30,556.0,84.0,3.2,15.0,270.0,57.69,45.85
2016,5,23,17,45,504.5,75.5,3.2,15.0,222.5,53.72,42.33
2016,5,23,18,0,453.0,67.0,3.2,15.0,175.0,49.49,38.43
2016,5,23,18,15,374.0,56.5,3.1,14.5,131.0,42.39,31.88
2016,5,23,18,30,295.0,46.0,3.0,14.0,87.0,35.24,25.08
2016,5,23,18,45,189.5,31.5,2.9,13.5,54.0,24.51,14.34
2016,5,23,19,0,84.0,17.0,2.8,13.0,21.0,13.36,0.0
2016,5,23,19,15,42.0,8.5,2.75,12.5,10.5,8.1,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,3.0,16.5,2.6,12.0,16.5,16.64,0.0
2016,5,24,5,30,6.0,33.0,2.7,12.0,33.0,36.55,23.78
2016,5,24,5,45,26.5,52.0,2.85,12.5,57.0,73.41,56.33
2016,5,24,6,0,47.0,71.0,3.0,13.0,81.0,107.14,86.06
2016,5,24,6,15,59.5,92.5,3.0,13.0,108.0,140.5,115.25
2016,5,24,6,30,72.0,114.0,3.0,13.0,135.0,174.22,144.27
2016,5,24,6,45,82.5,135.0,3.0,13.5,163.5,206.35,171.04
2016,5,24,7,0,93.0,156.0,3.0,14.0,192.0,238.86,197.5
2016,5,24,7,15,97.5,179.0,3.0,14.0,221.5,269.57,222.1
2016,5,24,7,30,102.0,202.0,3.0,14.0,251.0,300.08,246.11
2016,5,24,7,45,212.0,215.0,3.0,14.5,331.5,420.31,343.55
2016,5,24,8,0,322.0,228.0,3.0,15.0,412.0,547.82,442.47
2016,5,24,8,15,220.5,261.5,3.0,15.0,392.0,486.81,390.98
2016,5,24,8,30,119.0,295.0,3.0,15.0,372.0,433.75,345.86
2016,5,24,8,45,93.0,307.5,3.0,15.0,370.5,408.03,324.57
2016,5,24,9,0,67.0,320.0,3.0,15.0,369.0,395.23,312.99
2016,5,24,9,15,127.5,349.5,2.95,15.0,448.5,497.72,392.26
2016,5,24,9,30,188.0,379.0,2.9,15.0,528.0,586.46,458.7
2016,5,24,9,45,285.5,371.0,2.9,15.5,608.0,683.62,530.36
2016,5,24,10,0,383.0,363.0,2.9,16.0,688.0,767.37,590.5
2016,5,24,10,15,622.5,249.5,2.9,16.0,796.5,894.64,685.81
2016,5,24,10,30,862.0,136.0,2.9,16.0,905.0,991.54,750.99
2016,5,24,10,45,868.5,136.0,2.95,16.5,925.5,989.27,746.85
2016,5,24,11,0,875.0,136.0,3.0,17.0,946.0,984.01,741.77
2016,5,24,11,15,878.0,136.5,3.0,17.0,959.0,972.92,733.88
2016,5,24,11,30,881.0,137.0,3.0,17.0,972.0,958.95,724.19
2016,5,24,11,45,884.5,135.5,3.0,17.0,978.0,940.75,711.74
2016,5,24,12,0,888.0,134.0,3.0,17.0,984.0,919.87,697.54
2016,5,24,12,15,887.5,134.0,3.0,17.0,982.0,894.3,680.17
2016,5,24,12,30,887.0,134.0,3.0,17.0,980.0,866.41,661.21
2016,5,24,12,45,877.5,138.5,3.05,17.0,968.5,833.05,638.7
2016,5,24,13,0,868.0,143.0,3.1,17.0,957.0,798.07,614.93
2016,5,24,13,15,864.0,142.0,3.1,17.0,940.0,761.02,589.23
2016,5,24,13,30,860.0,141.0,3.1,17.0,923.0,722.41,560.97
2016,5,24,13,45,577.5,269.0,3.15,17.0,788.0,608.81,472.65
2016,5,24,14,0,295.0,397.0,3.2,17.0,653.0,520.41,402.41
2016,5,24,14,15,287.5,388.0,3.2,17.0,630.5,490.69,380.06
2016,5,24,14,30,280.0,379.0,3.2,17.0,608.0,461.44,357.49
2016,5,24,14,45,284.0,359.5,3.25,17.0,583.0,429.95,333.07
2016,5,24,15,0,288.0,340.0,3.3,17.0,558.0,398.19,307.96
2016,5,24,15,15,200.5,326.0,3.3,16.5,474.0,343.7,266.53
2016,5,24,15,30,113.0,312.0,3.3,16.0,390.0,290.63,226.74
2016,5,24,15,45,60.5,252.5,3.3,16.0,294.0,230.32,180.49
2016,5,24,16,0,8.0,193.0,3.3,16.0,198.0,174.18,137.58
2016,5,24,16,15,4.0,171.5,3.3,15.5,174.0,154.05,122.12
2016,5,24,16,30,0.0,150.0,3.3,15.0,150.0,134.47,106.85
2016,5,24,16,45,0.0,136.0,3.35,15.0,136.0,121.74,96.7
2016,5,24,17,0,0.0,122.0,3.4,15.0,122.0,109.05,86.46
2016,5,24,17,15,0.0,105.5,3.4,14.5,105.5,94.79,78.58
2016,5,24,17,30,0.0,89.0,3.4,14.0,89.0,80.57,66.32
2016,5,24,17,45,0.0,73.5,3.4,14.0,73.5,67.03,54.33
2016,5,24,18,0,0.0,58.0,3.4,14.0,58.0,53.38,42.04
2016,5,24,18,15,0.0,43.5,3.3,13.5,43.5,40.43,30.3
2016,5,24,18,30,0.0,29.0,3.2,13.0,29.0,26.92,17.95
2016,5,24,18,45,0.0,18.0,3.1,13.0,18.0,16.69,8.1
2016,5,24,19,0,0.0,7.0,3.0,13.0,7.0,6.48,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.5,3.5,3.34,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,17.5,2.3,12.0,29.5,85.83,21.48
2016,5,25,5,30,224.0,35.0,2.4,12.0,59.0,176.84,136.2
2016,5,25,5,45,315.0,47.0,2.55,12.5,99.5,248.37,202.52
2016,5,25,6,0,406.0,59.0,2.7,13.0,140.0,331.66,275.23
2016,5,25,6,15,203.0,51.0,2.7,13.0,91.5,205.33,171.98
2016,5,25,6,30,0.0,43.0,2.7,13.0,43.0,39.93,28.7
2016,5,25,6,45,0.0,52.0,2.75,13.5,52.0,48.33,35.89
2016,5,25,7,0,0.0,61.0,2.8,14.0,61.0,56.72,42.87
2016,5,25,7,15,0.0,74.0,2.8,14.0,74.0,68.87,53.01
2016,5,25,7,30,0.0,87.0,2.8,14.0,87.0,81.18,63.18
2016,5,25,7,45,0.0,99.0,2.85,14.5,99.0,92.83,72.55
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,104.47,81.79
2016,5,25,8,15,0.0,116.0,2.9,15.0,116.0,109.17,85.39
2016,5,25,8,30,0.0,121.0,2.9,15.0,121.0,113.9,89.01
2016,5,25,8,45,1.0,144.5,2.95,15.5,145.0,137.73,108.06
2016,5,25,9,0,2.0,168.0,3.0,16.0,169.0,161.61,126.86
2016,5,25,9,15,4.5,187.5,3.0,16.0,190.5,182.96,143.75
2016,5,25,9,30,7.0,207.0,3.0,16.0,212.0,204.27,160.49
2016,5,25,9,45,5.5,187.5,3.0,16.0,191.5,183.29,143.45
2016,5,25,10,0,4.0,168.0,3.0,16.0,171.0,162.67,126.78
2016,5,25,10,15,3.5,164.5,3.0,16.0,167.5,158.65,123.42
2016,5,25,10,30,3.0,161.0,3.0,16.0,164.0,154.66,120.08
2016,5,25,10,45,6.0,189.5,3.0,16.5,195.5,184.67,143.67
2016,5,25,11,0,9.0,218.0,3.0,17.0,227.0,214.49,166.76
2016,5,25,11,15,16.5,287.0,3.0,17.0,303.5,287.04,223.15
2016,5,25,11,30,24.0,356.0,3.0,17.0,380.0,365.32,282.67
2016,5,25,11,45,41.0,398.0,3.05,17.0,438.0,418.25,322.66
2016,5,25,12,0,58.0,440.0,3.1,17.0,496.0,469.23,360.77
2016,5,25,12,15,127.0,460.0,3.15,17.0,582.0,544.84,418.36
2016,5,25,12,30,196.0,480.0,3.2,17.0,668.0,611.52,468.24
2016,5,25,12,45,545.0,300.0,3.25,17.5,813.5,718.17,553.92
2016,5,25,13,0,894.0,120.0,3.3,18.0,959.0,799.01,615.17
2016,5,25,13,15,890.5,119.5,3.35,18.0,942.5,762.09,588.96
2016,5,25,13,30,887.0,119.0,3.4,18.0,926.0,723.51,561.71
2016,5,25,13,45,885.0,116.0,3.5,18.0,903.5,682.27,530.94
2016,5,25,14,0,883.0,113.0,3.6,18.0,881.0,639.58,498.32
2016,5,25,14,15,876.0,111.5,3.65,18.0,851.5,594.02,462.53
2016,5,25,14,30,869.0,110.0,3.7,18.0,822.0,547.78,425.3
2016,5,25,14,45,862.0,107.0,3.75,18.0,787.0,499.8,385.76
2016,5,25,15,0,855.0,104.0,3.8,18.0,752.0,451.52,344.93
2016,5,25,15,15,843.0,102.0,3.85,17.5,711.5,402.07,302.79
2016,5,25,15,30,831.0,100.0,3.9,17.0,671.0,353.17,260.07
2016,5,25,15,45,815.5,97.5,3.95,17.0,626.0,297.12,210.77
2016,5,25,16,0,800.0,95.0,4.0,17.0,581.0,248.68,167.6
2016,5,25,16,15,779.5,92.0,4.0,16.5,533.5,200.55,126.42
2016,5,25,16,30,759.0,89.0,4.0,16.0,486.0,154.68,90.06
2016,5,25,16,45,728.0,86.0,4.05,16.0,435.5,110.49,61.01
2016,5,25,17,0,697.0,83.0,4.1,16.0,385.0,64.44,39.73
2016,5,25,17,15,659.5,78.5,4.1,15.5,334.5,50.68,39.45
2016,5,25,17,30,622.0,74.0,4.1,15.0,284.0,49.7,38.75
2016,5,25,17,45,560.5,68.5,4.1,14.5,234.0,47.8,37.14
2016,5,25,18,0,499.0,63.0,4.1,14.0,184.0,45.83,35.35
2016,5,25,18,15,419.0,54.0,4.0,13.5,139.5,40.65,30.51
2016,5,25,18,30,339.0,45.0,3.9,13.0,95.0,35.2,25.22
2016,5,25,18,45,214.0,32.5,3.8,13.0,59.5,25.26,15.28
2016,5,25,19,0,89.0,20.0,3.7,13.0,24.0,15.77,0.0
2016,5,25,19,15,44.5,10.0,3.65,12.5,12.0,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,29.0,79.01,23.21
2016,5,26,5,30,176.0,39.0,1.9,12.0,58.0,159.5,122.7
2016,5,26,5,45,266.0,52.5,1.95,12.5,98.0,230.09,187.15
2016,5,26,6,0,356.0,66.0,2.0,13.0,138.0,309.14,255.86
2016,5,26,6,15,230.0,92.0,1.9,13.0,143.5,265.85,221.29
2016,5,26,6,30,104.0,118.0,1.8,13.0,149.0,211.0,174.75
2016,5,26,6,45,120.5,138.0,1.75,13.5,180.5,247.89,205.38
2016,5,26,7,0,137.0,158.0,1.7,14.0,212.0,285.61,235.53
2016,5,26,7,15,199.0,176.0,1.6,14.5,266.0,356.99,292.76
2016,5,26,7,30,261.0,194.0,1.5,15.0,320.0,445.44,360.83
2016,5,26,7,45,482.5,158.5,1.4,15.5,423.0,609.88,487.15
2016,5,26,8,0,704.0,123.0,1.3,16.0,526.0,780.09,606.33
2016,5,26,8,15,724.5,127.0,1.25,16.0,572.5,819.18,629.04
2016,5,26,8,30,745.0,131.0,1.2,16.0,619.0,856.9,651.92
2016,5,26,8,45,559.0,215.5,1.15,16.5,595.5,784.13,597.07
2016,5,26,9,0,373.0,300.0,1.1,17.0,572.0,692.8,526.47
2016,5,26,9,15,590.0,220.0,1.05,17.0,676.5,835.2,629.25
2016,5,26,9,30,807.0,140.0,1.0,17.0,781.0,957.49,706.6
2016,5,26,9,45,809.5,146.0,1.0,17.5,812.0,969.09,709.78
2016,5,26,10,0,812.0,152.0,1.0,18.0,843.0,977.73,712.75
2016,5,26,10,15,819.5,153.5,1.0,18.5,869.5,983.57,714.07
2016,5,26,10,30,827.0,155.0,1.0,19.0,896.0,986.48,713.69
2016,5,26,10,45,833.5,155.5,1.05,19.5,916.0,984.39,711.26
2016,5,26,11,0,840.0,156.0,1.1,20.0,936.0,979.34,707.12
2016,5,26,11,15,843.5,156.5,1.15,20.0,949.0,968.45,700.75
2016,5,26,11,30,847.0,157.0,1.2,20.0,962.0,947.47,688.05
2016,5,26,11,45,850.0,156.0,1.3,20.0,968.0,929.75,678.31
2016,5,26,12,0,853.0,155.0,1.4,20.0,974.0,909.48,666.74
2016,5,26,12,15,853.0,155.0,1.55,20.0,972.0,885.04,652.94
2016,5,26,12,30,853.0,155.0,1.7,20.0,970.0,858.38,637.37
2016,5,26,12,45,862.0,147.0,1.85,20.5,964.0,829.89,619.08
2016,5,26,13,0,871.0,139.0,2.0,21.0,958.0,798.9,598.81
2016,5,26,13,15,867.5,138.5,2.15,21.0,941.5,762.67,575.76
2016,5,26,13,30,864.0,138.0,2.3,21.0,925.0,724.84,550.17
2016,5,26,13,45,857.5,137.5,2.45,21.0,901.5,683.59,520.76
2016,5,26,14,0,851.0,137.0,2.6,21.0,878.0,641.28,489.73
2016,5,26,14,15,843.5,135.0,2.7,20.5,848.5,596.3,456.51
2016,5,26,14,30,836.0,133.0,2.8,20.0,819.0,547.15,419.2
2016,5,26,14,45,824.5,131.5,2.9,20.0,783.0,499.07,380.64
2016,5,26,15,0,813.0,130.0,3.0,20.0,747.0,451.24,341.18
2016,5,26,15,15,799.5,127.5,3.05,19.5,706.5,402.27,300.38
2016,5,26,15,30,786.0,125.0,3.1,19.0,666.0,354.16,259.25
2016,5,26,15,45,769.0,121.5,3.2,19.0,621.0,305.32,216.62
2016,5,26,16,0,752.0,118.0,3.3,19.0,576.0,258.08,175.36
2016,5,26,16,15,729.5,114.0,3.35,18.5,528.5,205.46,131.4
2016,5,26,16,30,707.0,110.0,3.4,18.0,481.0,160.72,96.34
2016,5,26,16,45,676.0,105.5,3.45,17.5,431.0,117.61,67.94
2016,5,26,17,0,645.0,101.0,3.5,17.0,381.0,78.1,50.71
2016,5,26,17,15,605.0,95.0,3.45,16.5,331.0,62.94,50.07
2016,5,26,17,30,565.0,89.0,3.4,16.0,281.0,61.42,48.95
2016,5,26,17,45,506.0,81.5,3.4,15.5,232.0,58.46,46.44
2016,5,26,18,0,447.0,74.0,3.4,15.0,183.0,54.34,42.75
2016,5,26,18,15,366.5,63.0,3.3,14.5,138.5,47.25,36.23
2016,5,26,18,30,286.0,52.0,3.2,14.0,94.0,39.85,29.19
2016,5,26,18,45,177.5,36.5,3.1,13.5,59.0,28.43,18.01
2016,5,26,19,0,69.0,21.0,3.0,13.0,24.0,17.49,0.0
2016,5,26,19,15,34.5,10.5,2.95,12.5,12.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,87.5,20.0,1.0,11.5,29.5,79.9,26.92
2016,5,27,5,30,175.0,40.0,1.0,12.0,59.0,160.4,123.47
2016,5,27,5,45,270.0,53.5,1.05,12.5,100.0,233.66,189.39
2016,5,27,6,0,365.0,67.0,1.1,13.0,141.0,315.82,259.83
2016,5,27,6,15,430.0,76.5,1.15,13.5,188.0,382.08,315.51
2016,5,27,6,30,495.0,86.0,1.2,14.0,235.0,457.71,376.43
2016,5,27,6,45,548.0,92.5,1.25,14.5,285.5,522.61,426.81
2016,5,27,7,0,601.0,99.0,1.3,15.0,336.0,590.08,477.35
2016,5,27,7,15,635.5,104.5,1.3,15.5,386.0,644.17,514.96
2016,5,27,7,30,670.0,110.0,1.3,16.0,436.0,698.82,551.64
2016,5,27,7,45,702.0,112.5,1.3,16.5,486.0,748.0,583.35
2016,5,27,8,0,734.0,115.0,1.3,17.0,536.0,796.93,614.13
2016,5,27,8,15,754.0,118.5,1.25,17.5,582.5,831.43,633.67
2016,5,27,8,30,774.0,122.0,1.2,18.0,629.0,869.0,655.01
2016,5,27,8,45,794.0,123.0,1.2,18.5,673.0,901.99,673.58
2016,5,27,9,0,814.0,124.0,1.2,19.0,717.0,933.01,690.67
2016,5,27,9,15,825.5,126.0,1.15,19.5,755.0,954.75,700.77
2016,5,27,9,30,837.0,128.0,1.1,20.0,793.0,973.91,709.22
2016,5,27,9,45,855.5,124.0,1.05,20.5,828.5,982.17,710.74
2016,5,27,10,0,874.0,120.0,1.0,21.0,864.0,996.54,716.3
2016,5,27,10,15,880.5,121.0,0.95,21.5,890.5,1001.51,715.92
2016,5,27,10,30,887.0,122.0,0.9,22.0,917.0,1003.46,713.89
2016,5,27,10,45,893.5,122.0,0.9,22.5,937.5,1001.34,710.52
2016,5,27,11,0,900.0,122.0,0.9,23.0,958.0,996.16,705.44
2016,5,27,11,15,902.5,122.5,0.95,23.0,970.5,984.59,698.93
2016,5,27,11,30,905.0,123.0,1.0,23.0,983.0,970.09,690.71
2016,5,27,11,45,907.0,122.5,1.1,23.5,989.0,951.33,679.42
2016,5,27,12,0,909.0,122.0,1.2,24.0,995.0,929.84,666.36
2016,5,27,12,15,908.5,122.0,1.35,24.0,993.0,904.05,652.4
2016,5,27,12,30,908.0,122.0,1.5,24.0,991.0,875.86,636.56
2016,5,27,12,45,902.5,124.0,1.65,24.0,980.5,843.16,617.38
2016,5,27,13,0,897.0,126.0,1.8,24.0,970.0,808.59,596.54
2016,5,27,13,15,893.5,125.5,1.9,24.0,953.0,771.6,573.22
2016,5,27,13,30,890.0,125.0,2.0,24.0,936.0,732.95,547.89
2016,5,27,13,45,883.0,124.5,2.15,24.0,912.0,690.49,518.34
2016,5,27,14,0,876.0,124.0,2.3,24.0,888.0,646.97,487.1
2016,5,27,14,15,868.5,122.5,2.35,23.5,858.5,601.44,453.92
2016,5,27,14,30,861.0,121.0,2.4,23.0,829.0,555.28,419.17
2016,5,27,14,45,850.0,120.0,2.5,23.0,792.5,507.41,381.42
2016,5,27,15,0,839.0,119.0,2.6,23.0,756.0,454.56,338.94
2016,5,27,15,15,826.0,116.5,2.6,23.0,715.5,404.59,297.28
2016,5,27,15,30,813.0,114.0,2.6,23.0,675.0,355.39,255.32
2016,5,27,15,45,794.0,112.0,2.65,23.0,629.5,305.89,212.82
2016,5,27,16,0,775.0,110.0,2.7,23.0,584.0,258.17,171.78
2016,5,27,16,15,753.0,106.5,2.7,22.5,536.0,210.65,132.39
2016,5,27,16,30,731.0,103.0,2.7,22.0,488.0,159.9,92.96
2016,5,27,16,45,698.5,99.5,2.75,21.5,437.0,116.2,64.5
2016,5,27,17,0,666.0,96.0,2.8,21.0,386.0,76.23,47.19
2016,5,27,17,15,626.5,90.5,2.75,20.5,335.5,59.39,46.17
2016,5,27,17,30,587.0,85.0,2.7,20.0,285.0,58.09,45.25
2016,5,27,17,45,529.5,77.5,2.65,19.5,236.0,54.96,42.63
2016,5,27,18,0,472.0,70.0,2.6,19.0,187.0,51.65,39.71
2016,5,27,18,15,393.5,60.0,2.5,18.0,142.0,44.91,33.68
2016,5,27,18,30,315.0,50.0,2.4,17.0,97.0,38.24,27.47
2016,5,27,18,45,205.0,35.5,2.35,16.5,61.5,27.59,17.19
2016,5,27,19,0,95.0,21.0,2.3,16.0,26.0,16.53,0.0
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.0,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.0,18.5,1.5,14.5,30.5,89.22,33.28
2016,5,28,5,30,228.0,37.0,1.5,15.0,61.0,181.7,139.31
2016,5,28,5,45,318.5,48.5,1.55,15.5,102.5,252.59,203.28
2016,5,28,6,0,409.0,60.0,1.6,16.0,144.0,335.25,273.78
2016,5,28,6,15,472.0,69.0,1.65,16.0,191.0,403.24,331.13
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,475.56,390.01
2016,5,28,6,45,581.0,84.0,1.75,16.5,288.0,536.2,437.04
2016,5,28,7,0,627.0,90.0,1.8,17.0,338.0,598.93,483.68
2016,5,28,7,15,660.5,95.5,1.75,17.5,388.5,653.05,520.87
2016,5,28,7,30,694.0,101.0,1.7,18.0,439.0,707.68,557.22
2016,5,28,7,45,720.5,105.0,1.65,18.5,488.5,754.74,587.04
2016,5,28,8,0,747.0,109.0,1.6,19.0,538.0,797.18,612.87
2016,5,28,8,15,766.5,112.5,1.55,19.5,584.5,836.12,635.69
2016,5,28,8,30,786.0,116.0,1.5,20.0,631.0,873.52,657.0
2016,5,28,8,45,801.0,118.5,1.45,21.0,674.0,903.77,671.86
2016,5,28,9,0,816.0,121.0,1.4,22.0,717.0,931.87,685.05
2016,5,28,9,15,828.0,123.5,1.3,22.0,755.5,954.73,696.53
2016,5,28,9,30,840.0,126.0,1.2,22.0,794.0,975.01,706.23
2016,5,28,9,45,848.0,128.5,1.2,22.5,827.0,980.02,706.59
2016,5,28,10,0,856.0,131.0,1.2,23.0,860.0,990.84,710.92
2016,5,28,10,15,863.0,132.5,1.2,23.5,886.5,996.69,712.14
2016,5,28,10,30,870.0,134.0,1.2,24.0,913.0,999.56,711.68
2016,5,28,10,45,874.0,135.0,1.2,24.5,933.0,995.96,707.37
2016,5,28,11,0,878.0,136.0,1.2,25.0,953.0,989.39,701.42
2016,5,28,11,15,881.5,137.0,1.25,25.0,966.0,979.36,695.69
2016,5,28,11,30,885.0,138.0,1.3,25.0,979.0,966.42,688.23
2016,5,28,11,45,885.5,138.5,1.4,25.0,984.5,947.42,677.75
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,925.82,665.55
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,900.85,651.06
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,873.55,634.91
2016,5,28,12,45,874.0,145.0,1.8,25.0,974.5,839.6,614.17
2016,5,28,13,0,862.0,151.0,1.9,25.0,962.0,804.18,592.18
2016,5,28,13,15,858.0,150.0,1.95,25.0,945.5,767.46,568.6
2016,5,28,13,30,854.0,149.0,2.0,25.0,929.0,729.22,542.48
2016,5,28,13,45,848.5,147.5,2.1,25.0,905.5,688.2,513.82
2016,5,28,14,0,843.0,146.0,2.2,25.0,882.0,644.36,482.44
2016,5,28,14,15,835.0,144.0,2.25,24.5,852.0,598.68,449.47
2016,5,28,14,30,827.0,142.0,2.3,24.0,822.0,552.55,415.11
2016,5,28,14,45,817.0,139.0,2.35,24.0,786.0,504.37,377.4
2016,5,28,15,0,807.0,136.0,2.4,24.0,750.0,456.32,338.74
2016,5,28,15,15,793.0,133.5,2.4,23.5,709.5,407.5,299.02
2016,5,28,15,30,779.0,131.0,2.4,23.0,669.0,359.59,259.02
2016,5,28,15,45,762.0,127.0,2.45,23.0,624.0,310.71,217.34
2016,5,28,16,0,745.0,123.0,2.5,23.0,579.0,257.8,172.57
2016,5,28,16,15,722.0,118.5,2.5,22.5,531.0,210.44,133.49
2016,5,28,16,30,699.0,114.0,2.5,22.0,483.0,165.62,98.79
2016,5,28,16,45,534.5,133.0,2.5,21.5,398.5,132.45,83.25
2016,5,28,17,0,370.0,152.0,2.5,21.0,314.0,112.35,80.81
2016,5,28,17,15,466.0,121.0,2.4,20.5,298.5,82.61,66.19
2016,5,28,17,30,562.0,90.0,2.3,20.0,283.0,61.97,48.6
2016,5,28,17,45,508.0,81.5,2.25,19.5,234.5,58.18,45.44
2016,5,28,18,0,454.0,73.0,2.2,19.0,186.0,54.15,41.9
2016,5,28,18,15,376.0,62.0,2.1,18.0,141.5,46.37,34.97
2016,5,28,18,30,298.0,51.0,2.0,17.0,97.0,38.96,28.12
2016,5,28,18,45,194.5,36.0,1.9,16.5,62.0,27.94,17.59
2016,5,28,19,0,91.0,21.0,1.8,16.0,27.0,17.53,0.71
2016,5,28,19,15,45.5,10.5,1.8,15.5,13.5,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,31.5,90.77,36.99
2016,5,29,5,30,230.0,38.0,1.6,13.0,63.0,184.15,142.63
2016,5,29,5,45,323.5,49.5,1.55,13.5,105.0,256.75,208.27
2016,5,29,6,0,417.0,61.0,1.5,14.0,147.0,341.18,280.47
2016,5,29,6,15,481.5,69.5,1.4,14.5,194.5,409.96,337.62
2016,5,29,6,30,546.0,78.0,1.3,15.0,242.0,483.11,395.71
2016,5,29,6,45,592.0,84.5,1.25,15.5,292.5,544.8,442.58
2016,5,29,7,0,638.0,91.0,1.2,16.0,343.0,608.58,488.66
2016,5,29,7,15,671.5,96.0,1.15,16.0,394.0,662.49,525.84
2016,5,29,7,30,705.0,101.0,1.1,16.0,445.0,716.88,562.27
2016,5,29,7,45,730.5,105.0,1.05,16.5,494.5,763.44,591.01
2016,5,29,8,0,756.0,109.0,1.0,17.0,544.0,805.31,615.75
2016,5,29,8,15,775.0,112.5,1.0,17.5,591.0,844.03,638.52
2016,5,29,8,30,794.0,116.0,1.0,18.0,638.0,881.17,659.85
2016,5,29,8,45,809.0,118.5,1.0,18.5,681.0,911.59,676.45
2016,5,29,9,0,824.0,121.0,1.0,19.0,724.0,939.84,691.54
2016,5,29,9,15,835.5,123.5,1.05,19.5,762.0,962.34,703.75
2016,5,29,9,30,847.0,126.0,1.1,20.0,800.0,973.58,708.85
2016,5,29,9,45,854.0,128.5,1.15,20.5,832.5,986.33,715.15
2016,5,29,10,0,861.0,131.0,1.2,21.0,865.0,996.2,719.68
2016,5,29,10,15,867.5,132.5,1.25,21.0,892.0,1001.59,722.89
2016,5,29,10,30,874.0,134.0,1.3,21.0,919.0,1003.98,724.38
2016,5,29,10,45,876.5,136.5,1.4,21.0,938.0,1000.44,723.08
2016,5,29,11,0,879.0,139.0,1.5,21.0,957.0,993.87,719.97
2016,5,29,11,15,881.5,139.5,1.55,21.0,969.5,982.38,713.03
2016,5,29,11,30,884.0,140.0,1.6,21.0,982.0,968.03,704.37
2016,5,29,11,45,883.0,141.5,1.7,21.5,986.5,948.63,691.82
2016,5,29,12,0,882.0,143.0,1.8,22.0,991.0,926.65,677.6
2016,5,29,12,15,881.5,143.0,1.85,22.0,989.5,901.34,661.85
2016,5,29,12,30,881.0,143.0,1.9,22.0,988.0,873.75,644.55
2016,5,29,12,45,871.5,147.5,1.95,22.0,976.0,840.64,623.45
2016,5,29,13,0,862.0,152.0,2.0,22.0,964.0,805.95,601.13
2016,5,29,13,15,858.0,151.0,2.05,22.0,947.5,769.28,577.22
2016,5,29,13,30,854.0,150.0,2.1,22.0,931.0,731.08,550.78
2016,5,29,13,45,850.5,147.5,2.15,22.0,908.0,690.59,521.83
2016,5,29,14,0,847.0,145.0,2.2,22.0,885.0,647.1,490.08
2016,5,29,14,15,839.0,143.0,2.25,22.0,855.5,601.3,455.79
2016,5,29,14,30,831.0,141.0,2.3,22.0,826.0,555.03,420.21
2016,5,29,14,45,823.0,137.5,2.35,22.0,790.5,507.24,382.53
2016,5,29,15,0,815.0,134.0,2.4,22.0,755.0,459.39,343.71
2016,5,29,15,15,801.5,131.0,2.4,21.5,714.5,409.98,303.24
2016,5,29,15,30,788.0,128.0,2.4,21.0,674.0,361.43,262.42
2016,5,29,15,45,772.5,124.0,2.45,21.0,629.5,312.54,220.32
2016,5,29,16,0,757.0,120.0,2.5,21.0,585.0,265.09,179.33
2016,5,29,16,15,734.5,116.0,2.5,20.5,536.5,212.16,135.47
2016,5,29,16,30,712.0,112.0,2.5,20.0,488.0,167.15,100.19
2016,5,29,16,45,521.5,136.0,2.55,20.0,396.5,134.71,85.82
2016,5,29,17,0,331.0,160.0,2.6,20.0,305.0,125.48,92.13
2016,5,29,17,15,453.0,124.5,2.6,19.5,296.5,84.95,68.46
2016,5,29,17,30,575.0,89.0,2.6,19.0,288.0,61.06,48.0
2016,5,29,17,45,521.5,81.0,2.65,18.5,239.0,57.66,45.17
2016,5,29,18,0,468.0,73.0,2.7,18.0,190.0,54.05,41.99
2016,5,29,18,15,389.0,62.5,2.6,17.0,145.0,46.73,35.45
2016,5,29,18,30,310.0,52.0,2.5,16.0,100.0,39.72,28.93
2016,5,29,18,45,202.0,37.5,2.45,15.5,64.0,29.12,18.75
2016,5,29,19,0,94.0,23.0,2.4,15.0,28.0,19.11,2.53
2016,5,29,19,15,47.0,11.5,2.4,14.5,14.0,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,0.85,12.5,33.0,95.39,41.54
2016,5,30,5,30,254.0,37.0,0.8,13.0,66.0,194.32,150.48
2016,5,30,5,45,349.5,48.0,0.8,13.5,108.0,271.09,218.79
2016,5,30,6,0,445.0,59.0,0.8,14.0,150.0,355.49,290.07
2016,5,30,6,15,246.0,86.5,0.75,14.5,139.0,268.22,220.25
2016,5,30,6,30,47.0,114.0,0.7,15.0,128.0,156.85,126.82
2016,5,30,6,45,55.5,134.5,0.7,15.5,154.5,186.04,151.11
2016,5,30,7,0,64.0,155.0,0.7,16.0,181.0,215.53,174.47
2016,5,30,7,15,164.0,175.0,0.7,16.5,252.5,328.37,265.35
2016,5,30,7,30,264.0,195.0,0.7,17.0,324.0,449.24,357.56
2016,5,30,7,45,522.5,147.0,0.75,17.5,436.5,630.63,494.02
2016,5,30,8,0,781.0,99.0,0.8,18.0,549.0,815.73,619.35
2016,5,30,8,15,799.5,102.0,0.8,18.5,596.0,854.05,639.42
2016,5,30,8,30,818.0,105.0,0.8,19.0,643.0,890.74,660.06
2016,5,30,8,45,832.5,107.5,0.85,19.5,686.0,921.22,677.32
2016,5,30,9,0,847.0,110.0,0.9,20.0,729.0,941.25,687.84
2016,5,30,9,15,858.0,112.0,0.95,20.0,767.5,963.13,701.03
2016,5,30,9,30,869.0,114.0,1.0,20.0,806.0,982.4,712.57
2016,5,30,9,45,877.5,115.5,1.1,20.5,839.0,995.91,720.16
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,1006.52,726.03
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,1011.14,727.35
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,1012.72,726.95
2016,5,30,10,45,901.5,120.0,1.4,22.5,944.5,1008.77,724.04
2016,5,30,11,0,905.0,121.0,1.5,23.0,964.0,1001.75,719.3
2016,5,30,11,15,907.5,121.5,1.55,23.0,977.0,990.26,712.45
2016,5,30,11,30,910.0,122.0,1.6,23.0,990.0,975.82,703.82
2016,5,30,11,45,911.0,122.5,1.7,23.0,995.0,957.14,693.19
2016,5,30,12,0,912.0,123.0,1.8,23.0,1000.0,935.74,680.76
2016,5,30,12,15,911.5,123.0,1.85,23.0,998.0,910.0,664.84
2016,5,30,12,30,911.0,123.0,1.9,23.0,996.0,881.87,647.31
2016,5,30,12,45,906.0,124.5,1.95,23.5,985.5,849.16,625.42
2016,5,30,13,0,901.0,126.0,2.0,24.0,975.0,814.56,602.18
2016,5,30,13,15,897.0,125.0,2.05,24.0,958.5,776.79,577.78
2016,5,30,13,30,893.0,124.0,2.1,24.0,942.0,737.39,551.71
2016,5,30,13,45,888.5,122.5,2.2,24.0,918.5,695.76,522.45
2016,5,30,14,0,884.0,121.0,2.3,24.0,895.0,652.87,491.47
2016,5,30,14,15,876.5,119.5,2.35,23.5,864.5,607.16,458.24
2016,5,30,14,30,869.0,118.0,2.4,23.0,834.0,560.79,423.44
2016,5,30,14,45,860.0,115.5,2.5,23.0,798.5,512.43,385.42
2016,5,30,15,0,851.0,113.0,2.6,23.0,763.0,463.94,346.17
2016,5,30,15,15,838.5,111.0,2.6,22.5,722.0,414.59,305.6
2016,5,30,15,30,826.0,109.0,2.6,22.0,681.0,359.83,259.95
2016,5,30,15,45,811.0,105.5,2.65,22.0,636.5,309.65,216.62
2016,5,30,16,0,796.0,102.0,2.7,22.0,592.0,260.82,174.27
2016,5,30,16,15,775.0,99.0,2.65,21.5,544.0,212.83,133.98
2016,5,30,16,30,754.0,96.0,2.6,21.0,496.0,167.14,97.97
2016,5,30,16,45,727.0,91.5,2.6,21.0,446.0,122.22,67.48
2016,5,30,17,0,700.0,87.0,2.6,21.0,396.0,74.8,43.04
2016,5,30,17,15,663.0,82.0,2.5,20.5,345.5,52.8,40.44
2016,5,30,17,30,626.0,77.0,2.4,20.0,295.0,51.54,39.54
2016,5,30,17,45,574.0,70.5,2.35,19.5,245.5,48.94,37.38
2016,5,30,18,0,522.0,64.0,2.3,19.0,196.0,46.17,34.95
2016,5,30,18,15,446.0,55.5,2.15,18.0,150.5,41.45,30.72
2016,5,30,18,30,370.0,47.0,2.0,17.0,105.0,36.49,26.05
2016,5,30,18,45,256.5,34.5,1.95,16.5,68.0,26.71,16.74
2016,5,30,19,0,143.0,22.0,1.9,16.0,31.0,17.29,2.66
2016,5,30,19,15,71.5,11.0,1.9,15.5,15.5,10.48,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,18.91,0.0
2016,5,31,5,15,146.5,23.0,1.55,13.0,38.0,112.03,51.9
2016,5,31,5,30,267.0,37.0,1.5,13.0,67.0,200.65,156.11
2016,5,31,5,45,359.0,47.5,1.5,13.5,109.0,275.8,223.79
2016,5,31,6,0,451.0,58.0,1.5,14.0,151.0,358.02,294.2
2016,5,31,6,15,514.0,65.5,1.45,14.5,199.5,425.98,350.73
2016,5,31,6,30,577.0,73.0,1.4,15.0,248.0,498.19,408.17
2016,5,31,6,45,622.0,78.5,1.35,15.5,298.5,559.05,454.37
2016,5,31,7,0,667.0,84.0,1.3,16.0,349.0,621.93,499.19
2016,5,31,7,15,699.0,88.5,1.3,16.5,400.0,675.02,535.19
2016,5,31,7,30,731.0,93.0,1.3,17.0,451.0,724.7,567.68
2016,5,31,7,45,757.0,96.5,1.3,18.0,501.0,772.15,596.62
2016,5,31,8,0,783.0,100.0,1.3,19.0,551.0,818.87,624.21
2016,5,31,8,15,801.5,103.0,1.25,19.5,598.0,857.26,645.98
2016,5,31,8,30,820.0,106.0,1.2,20.0,645.0,894.01,666.24
2016,5,31,8,45,835.0,108.0,1.2,20.5,688.5,924.42,682.75
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,944.4,692.42
2016,5,31,9,15,861.0,112.0,1.2,21.0,771.0,966.35,704.81
2016,5,31,9,30,872.0,114.0,1.2,21.0,810.0,985.68,715.5
2016,5,31,9,45,883.0,114.5,1.25,21.5,844.0,1000.61,722.99
2016,5,31,10,0,894.0,115.0,1.3,22.0,878.0,1012.69,728.8
2016,5,31,10,15,900.5,116.0,1.35,22.5,905.0,1017.87,730.39
2016,5,31,10,30,907.0,117.0,1.4,23.0,932.0,1019.98,730.26
2016,5,31,10,45,911.5,118.0,1.45,23.5,952.0,1017.02,727.1
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,1010.94,722.16
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,999.86,715.6
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,985.77,707.26
2016,5,31,11,45,923.0,120.0,1.65,24.5,1004.5,966.46,694.31
2016,5,31,12,0,924.0,120.0,1.7,25.0,1010.0,944.41,679.71
2016,5,31,12,15,924.0,120.0,1.75,25.0,1008.5,918.88,664.19
2016,5,31,12,30,924.0,120.0,1.8,25.0,1007.0,890.91,647.03
2016,5,31,12,45,926.5,117.0,1.9,25.0,999.0,859.94,628.29
2016,5,31,13,0,929.0,114.0,2.0,25.0,991.0,826.63,607.76
2016,5,31,13,15,926.5,113.5,2.05,25.0,975.0,789.56,584.03
2016,5,31,13,30,924.0,113.0,2.1,25.0,959.0,750.68,558.81
2016,5,31,13,45,918.5,112.5,2.2,25.0,935.0,708.14,529.27
2016,5,31,14,0,913.0,112.0,2.3,25.0,911.0,664.34,497.82
2016,5,31,14,15,906.5,110.5,2.3,25.0,881.5,618.04,463.24
2016,5,31,14,30,900.0,109.0,2.3,25.0,852.0,570.96,427.18
2016,5,31,14,45,890.5,107.5,2.35,25.0,816.0,521.83,388.81
2016,5,31,15,0,881.0,106.0,2.4,25.0,780.0,472.57,349.22
2016,5,31,15,15,869.5,104.0,2.4,24.5,739.0,422.23,308.25
2016,5,31,15,30,858.0,102.0,2.4,24.0,698.0,372.35,266.55
2016,5,31,15,45,842.0,99.5,2.45,24.0,652.5,315.0,218.13
2016,5,31,16,0,826.0,97.0,2.5,24.0,607.0,265.21,175.29
2016,5,31,16,15,806.0,94.0,2.45,23.5,558.5,215.89,134.09
2016,5,31,16,30,786.0,91.0,2.4,23.0,510.0,168.76,97.03
2016,5,31,16,45,759.0,87.5,2.4,22.5,459.0,123.01,66.18
2016,5,31,17,0,732.0,84.0,2.4,22.0,408.0,80.46,46.14
2016,5,31,17,15,696.0,79.5,2.3,21.5,356.5,50.99,38.7
2016,5,31,17,30,660.0,75.0,2.2,21.0,305.0,50.02,38.05
2016,5,31,17,45,608.5,69.0,2.15,20.5,254.5,47.73,36.17
2016,5,31,18,0,557.0,63.0,2.1,20.0,204.0,45.31,34.05
2016,5,31,18,15,480.5,54.5,2.05,19.0,157.0,40.53,29.79
2016,5,31,18,30,404.0,46.0,2.0,18.0,110.0,35.5,25.1
2016,5,31,18,45,286.0,34.5,1.95,17.5,72.0,27.3,17.21
2016,5,31,19,0,168.0,23.0,1.9,17.0,34.0,18.09,3.83
2016,5,31,19,15,84.0,11.5,1.95,16.5,17.0,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,13.0,10.0,21.71,0.0
2016,6,1,5,15,162.0,23.5,2.35,13.0,40.0,119.95,58.11
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,214.42,167.58
2016,6,1,5,45,381.5,48.5,2.5,13.5,113.5,289.07,235.57
2016,6,1,6,0,472.0,59.0,2.6,14.0,157.0,371.51,307.02
2016,6,1,6,15,535.5,66.0,2.55,14.5,206.0,440.17,364.97
2016,6,1,6,30,599.0,73.0,2.5,15.0,255.0,513.02,423.92
2016,6,1,6,45,402.5,114.5,2.5,15.5,246.5,442.13,364.68
2016,6,1,7,0,206.0,156.0,2.5,16.0,238.0,346.61,284.33
2016,6,1,7,15,233.0,176.0,2.5,16.5,281.0,396.41,323.52
2016,6,1,7,30,260.0,196.0,2.5,17.0,324.0,447.23,361.89
2016,6,1,7,45,532.5,147.5,2.5,17.5,444.0,639.91,512.59
2016,6,1,8,0,805.0,99.0,2.5,18.0,564.0,837.1,651.98
2016,6,1,8,15,823.5,102.0,2.45,18.0,611.5,876.05,675.11
2016,6,1,8,30,842.0,105.0,2.4,18.0,659.0,913.31,698.16
2016,6,1,8,45,857.0,107.0,2.4,18.5,703.5,936.01,710.18
2016,6,1,9,0,872.0,109.0,2.4,19.0,748.0,964.57,726.22
2016,6,1,9,15,882.5,111.0,2.35,19.5,787.0,986.36,737.03
2016,6,1,9,30,893.0,113.0,2.3,20.0,826.0,1005.44,746.06
2016,6,1,9,45,904.0,113.5,2.3,20.5,860.5,1020.56,753.07
2016,6,1,10,0,915.0,114.0,2.3,21.0,895.0,1032.76,758.27
2016,6,1,10,15,921.0,115.0,2.3,21.0,922.0,1037.49,760.22
2016,6,1,10,30,927.0,116.0,2.3,21.0,949.0,1039.09,760.36
2016,6,1,10,45,929.5,118.0,2.3,21.0,969.0,1035.1,757.06
2016,6,1,11,0,932.0,120.0,2.3,21.0,989.0,1027.96,751.91
2016,6,1,11,15,935.0,120.5,2.3,21.0,1002.5,1016.68,744.24
2016,6,1,11,30,938.0,121.0,2.3,21.0,1016.0,1002.36,734.74
2016,6,1,11,45,937.0,122.5,2.3,21.5,1021.0,982.35,720.25
2016,6,1,12,0,936.0,124.0,2.3,22.0,1026.0,959.6,704.12
2016,6,1,12,15,935.5,124.0,2.3,22.0,1024.0,933.32,687.1
2016,6,1,12,30,935.0,124.0,2.3,22.0,1022.0,904.59,668.47
2016,6,1,12,45,921.5,131.0,2.35,22.0,1009.0,869.21,645.76
2016,6,1,13,0,908.0,138.0,2.4,22.0,996.0,832.28,621.84
2016,6,1,13,15,904.0,137.5,2.4,22.0,979.0,794.67,596.87
2016,6,1,13,30,900.0,137.0,2.4,22.0,962.0,755.41,570.02
2016,6,1,13,45,893.0,136.5,2.45,22.0,937.5,712.67,539.37
2016,6,1,14,0,886.0,136.0,2.5,22.0,913.0,668.84,507.21
2016,6,1,14,15,878.0,134.5,2.45,21.5,882.5,622.72,473.07
2016,6,1,14,30,870.0,133.0,2.4,21.0,852.0,575.98,437.52
2016,6,1,14,45,859.0,131.5,2.4,21.0,815.5,523.26,396.01
2016,6,1,15,0,848.0,130.0,2.4,21.0,779.0,474.18,356.05
2016,6,1,15,15,835.0,127.0,2.4,21.0,737.5,423.44,313.85
2016,6,1,15,30,822.0,124.0,2.4,21.0,696.0,373.47,271.32
2016,6,1,15,45,806.0,120.5,2.4,21.0,650.5,323.19,228.01
2016,6,1,16,0,790.0,117.0,2.4,21.0,605.0,274.38,185.76
2016,6,1,16,15,594.5,154.0,2.35,20.5,504.5,220.19,147.65
2016,6,1,16,30,399.0,191.0,2.3,20.0,404.0,190.46,132.06
2016,6,1,16,45,414.0,167.0,2.3,19.5,369.0,151.27,102.77
2016,6,1,17,0,429.0,143.0,2.3,19.0,334.0,111.21,77.64
2016,6,1,17,15,522.0,115.0,2.25,18.5,318.5,78.25,62.91
2016,6,1,17,30,615.0,87.0,2.2,18.0,303.0,59.21,46.58
2016,6,1,17,45,564.5,79.0,2.2,17.5,253.0,55.72,43.66
2016,6,1,18,0,514.0,71.0,2.2,17.0,203.0,51.99,40.39
2016,6,1,18,15,436.0,61.5,2.1,16.5,156.0,46.63,35.49
2016,6,1,18,30,358.0,52.0,2.0,16.0,109.0,39.64,28.95
2016,6,1,18,45,248.0,38.5,1.9,15.5,71.5,29.85,19.6
2016,6,1,19,0,138.0,25.0,1.8,15.0,34.0,19.68,5.52
2016,6,1,19,15,69.0,12.5,1.85,14.5,17.0,11.91,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
