Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,10.0,24.26,0.0
2016,6,2,5,15,167.0,24.0,1.65,12.5,40.5,123.19,61.79
2016,6,2,5,30,297.0,38.0,1.6,13.0,71.0,217.48,169.8
2016,6,2,5,45,392.5,47.5,1.6,13.5,115.0,294.02,238.72
2016,6,2,6,0,488.0,57.0,1.6,14.0,159.0,378.68,311.08
2016,6,2,6,15,244.0,67.5,1.5,14.5,118.5,254.08,210.42
2016,6,2,6,30,0.0,78.0,1.4,15.0,78.0,74.75,57.79
2016,6,2,6,45,0.0,93.5,1.35,15.5,93.5,90.03,70.71
2016,6,2,7,0,0.0,109.0,1.3,16.0,109.0,105.23,83.03
2016,6,2,7,15,0.0,128.0,1.2,16.5,128.0,124.11,98.12
2016,6,2,7,30,0.0,147.0,1.1,17.0,147.0,142.89,112.82
2016,6,2,7,45,9.0,175.5,1.05,17.5,181.0,179.32,141.79
2016,6,2,8,0,18.0,204.0,1.0,18.0,215.0,216.12,170.35
2016,6,2,8,15,75.5,251.5,0.95,18.5,300.5,331.28,260.23
2016,6,2,8,30,133.0,299.0,0.9,19.0,386.0,451.21,348.87
2016,6,2,8,45,146.5,321.0,0.85,19.5,423.0,487.79,372.78
2016,6,2,9,0,160.0,343.0,0.8,20.0,460.0,524.03,396.61
2016,6,2,9,15,529.0,227.0,0.75,20.5,644.0,780.09,581.23
2016,6,2,9,30,898.0,111.0,0.7,21.0,828.0,1008.44,722.78
2016,6,2,9,45,899.0,116.5,0.7,21.5,859.5,1019.2,723.21
2016,6,2,10,0,900.0,122.0,0.7,22.0,891.0,1026.79,725.23
2016,6,2,10,15,906.0,123.0,0.7,22.0,917.5,1031.43,727.0
2016,6,2,10,30,912.0,124.0,0.7,22.0,944.0,1032.99,727.07
2016,6,2,10,45,916.0,125.0,0.75,22.5,964.0,1029.47,723.98
2016,6,2,11,0,920.0,126.0,0.8,23.0,984.0,1022.84,719.16
2016,6,2,11,15,922.5,126.5,0.85,23.5,997.0,1011.19,711.41
2016,6,2,11,30,925.0,127.0,0.9,24.0,1010.0,996.55,701.96
2016,6,2,11,45,925.5,127.5,0.95,24.5,1015.5,977.17,689.67
2016,6,2,12,0,926.0,128.0,1.0,25.0,1021.0,955.06,675.76
2016,6,2,12,15,925.5,127.5,1.05,25.0,1018.5,928.58,660.4
2016,6,2,12,30,925.0,127.0,1.1,25.0,1016.0,899.69,643.44
2016,6,2,12,45,930.0,122.0,1.2,25.5,1008.5,868.98,624.66
2016,6,2,13,0,935.0,117.0,1.3,26.0,1001.0,835.8,604.03
2016,6,2,13,15,931.0,116.5,1.4,26.0,984.0,797.48,580.89
2016,6,2,13,30,927.0,116.0,1.5,26.0,967.0,757.45,556.2
2016,6,2,13,45,922.0,115.0,1.6,26.0,943.0,714.76,527.51
2016,6,2,14,0,917.0,114.0,1.7,26.0,919.0,670.78,496.79
2016,6,2,14,15,909.5,112.5,1.75,26.0,888.5,623.8,462.71
2016,6,2,14,30,902.0,111.0,1.8,26.0,858.0,576.12,427.11
2016,6,2,14,45,892.5,109.5,1.9,26.0,821.5,526.96,389.55
2016,6,2,15,0,883.0,108.0,2.0,26.0,785.0,477.67,350.65
2016,6,2,15,15,870.5,106.0,2.05,25.5,743.5,426.88,309.98
2016,6,2,15,30,858.0,104.0,2.1,25.0,702.0,376.66,268.55
2016,6,2,15,45,842.0,101.5,2.15,25.0,656.0,319.39,220.6
2016,6,2,16,0,826.0,99.0,2.2,25.0,610.0,269.62,178.07
2016,6,2,16,15,805.5,95.5,2.2,24.5,561.5,219.81,136.71
2016,6,2,16,30,785.0,92.0,2.2,24.0,513.0,172.24,99.31
2016,6,2,16,45,758.5,88.5,2.25,23.5,462.0,126.55,68.19
2016,6,2,17,0,732.0,85.0,2.3,23.0,411.0,84.0,47.44
2016,6,2,17,15,695.5,80.0,2.25,22.0,359.5,51.19,38.78
2016,6,2,17,30,659.0,75.0,2.2,21.0,308.0,49.84,37.89
2016,6,2,17,45,609.0,69.0,2.2,20.5,257.5,47.55,36.01
2016,6,2,18,0,559.0,63.0,2.2,20.0,207.0,45.12,33.9
2016,6,2,18,15,484.5,55.0,2.1,19.0,160.0,40.77,30.03
2016,6,2,18,30,410.0,47.0,2.0,18.0,113.0,36.22,25.77
2016,6,2,18,45,296.5,35.5,1.95,17.5,74.5,28.06,17.97
2016,6,2,19,0,183.0,24.0,1.9,17.0,36.0,18.86,5.59
2016,6,2,19,15,91.5,12.0,1.9,16.5,18.0,11.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,25.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,50.0,10.0,1.1,14.0,11.0,29.45,0.0
2016,6,3,5,15,181.0,23.0,1.1,14.5,41.0,127.9,65.35
2016,6,3,5,30,312.0,36.0,1.1,15.0,71.0,223.02,172.66
2016,6,3,5,45,402.0,45.5,1.1,15.5,114.5,296.98,238.58
2016,6,3,6,0,492.0,55.0,1.1,16.0,158.0,378.74,307.51
2016,6,3,6,15,552.0,61.5,1.0,16.5,206.5,445.21,361.48
2016,6,3,6,30,612.0,68.0,0.9,17.0,255.0,515.68,415.83
2016,6,3,6,45,654.0,73.5,0.85,17.5,306.0,575.73,459.89
2016,6,3,7,0,696.0,79.0,0.8,18.0,357.0,637.56,502.07
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.5,686.4,533.23
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,739.21,566.11
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,784.73,591.7
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,829.36,615.85
2016,6,3,8,15,821.5,95.5,0.55,21.5,604.5,866.83,635.74
2016,6,3,8,30,839.0,98.0,0.5,22.0,651.0,894.74,649.14
2016,6,3,8,45,852.0,100.5,0.5,23.0,694.5,924.27,663.22
2016,6,3,9,0,865.0,103.0,0.5,24.0,738.0,951.55,675.62
2016,6,3,9,15,875.5,104.5,0.45,24.5,776.0,972.83,684.43
2016,6,3,9,30,886.0,106.0,0.4,25.0,814.0,991.46,691.64
2016,6,3,9,45,900.0,104.0,0.4,26.0,848.5,1006.93,696.75
2016,6,3,10,0,914.0,102.0,0.4,27.0,883.0,1019.6,700.25
2016,6,3,10,15,919.5,103.0,0.55,27.5,909.5,1024.11,703.93
2016,6,3,10,30,925.0,104.0,0.7,28.0,936.0,1025.51,705.94
2016,6,3,10,45,688.0,242.5,0.85,28.5,869.0,940.27,655.63
2016,6,3,11,0,451.0,381.0,1.0,29.0,802.0,835.44,585.61
2016,6,3,11,15,693.0,244.5,1.1,29.0,901.5,921.58,648.64
2016,6,3,11,30,935.0,108.0,1.2,29.0,1001.0,988.17,689.82
2016,6,3,11,45,934.5,109.0,1.35,29.0,1006.0,968.51,679.1
2016,6,3,12,0,934.0,110.0,1.5,29.0,1011.0,946.12,667.49
2016,6,3,12,15,933.5,110.0,1.6,29.0,1009.0,920.19,652.77
2016,6,3,12,30,933.0,110.0,1.7,29.0,1007.0,891.82,636.33
2016,6,3,12,45,919.5,117.0,1.8,29.0,994.0,856.84,615.41
2016,6,3,13,0,906.0,124.0,1.9,29.0,981.0,820.3,593.2
2016,6,3,13,15,902.5,123.5,1.95,29.0,964.5,783.37,570.0
2016,6,3,13,30,899.0,123.0,2.0,29.0,948.0,744.75,545.33
2016,6,3,13,45,894.0,122.0,2.05,29.0,925.0,703.18,516.55
2016,6,3,14,0,889.0,121.0,2.1,29.0,902.0,660.36,486.19
2016,6,3,14,15,881.5,119.5,2.1,28.5,872.0,614.61,453.63
2016,6,3,14,30,874.0,118.0,2.1,28.0,842.0,568.18,419.6
2016,6,3,14,45,865.5,115.5,2.15,28.0,806.5,519.98,382.63
2016,6,3,15,0,857.0,113.0,2.2,28.0,771.0,471.6,344.44
2016,6,3,15,15,711.5,162.0,2.15,28.0,688.5,401.87,290.9
2016,6,3,15,30,566.0,211.0,2.1,28.0,606.0,355.8,255.44
2016,6,3,15,45,684.0,157.0,2.1,28.0,603.0,314.42,218.45
2016,6,3,16,0,802.0,103.0,2.1,28.0,600.0,268.47,175.96
2016,6,3,16,15,781.0,99.5,2.05,27.5,552.0,219.77,136.03
2016,6,3,16,30,760.0,96.0,2.0,27.0,504.0,173.36,99.95
2016,6,3,16,45,733.0,92.0,2.0,26.5,454.0,128.48,69.56
2016,6,3,17,0,706.0,88.0,2.0,26.0,404.0,81.09,44.4
2016,6,3,17,15,670.0,83.0,1.9,25.0,353.5,53.2,39.99
2016,6,3,17,30,634.0,78.0,1.8,24.0,303.0,51.97,39.23
2016,6,3,17,45,583.5,72.0,1.7,23.5,253.0,49.8,37.48
2016,6,3,18,0,533.0,66.0,1.6,23.0,203.0,47.5,35.51
2016,6,3,18,15,459.5,57.0,1.55,22.0,157.5,42.39,31.04
2016,6,3,18,30,386.0,48.0,1.5,21.0,112.0,37.0,26.12
2016,6,3,18,45,278.5,36.0,1.45,20.5,74.0,28.41,18.07
2016,6,3,19,0,171.0,24.0,1.4,20.0,36.0,18.83,5.97
2016,6,3,19,15,85.5,12.0,1.4,19.5,18.0,11.44,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,1.05,16.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,1.0,16.0,4.0,3.81,0.0
2016,6,4,5,15,0.0,17.0,0.9,16.0,17.0,15.78,3.34
2016,6,4,5,30,0.0,30.0,0.8,16.0,30.0,28.31,17.31
2016,6,4,5,45,0.0,49.0,0.75,16.5,49.0,48.82,35.07
2016,6,4,6,0,0.0,68.0,0.7,17.0,68.0,68.57,51.99
2016,6,4,6,15,6.5,87.0,0.7,17.0,89.0,91.9,71.89
2016,6,4,6,30,13.0,106.0,0.7,17.0,110.0,115.47,91.68
2016,6,4,6,45,18.5,125.5,0.7,17.5,132.5,139.21,111.02
2016,6,4,7,0,24.0,145.0,0.7,18.0,155.0,163.18,130.11
2016,6,4,7,15,25.5,163.5,0.75,18.0,175.5,183.12,145.75
2016,6,4,7,30,27.0,182.0,0.8,18.0,196.0,214.28,170.06
2016,6,4,7,45,33.5,205.0,0.85,18.5,224.0,244.37,192.91
2016,6,4,8,0,40.0,228.0,0.9,19.0,252.0,274.49,215.38
2016,6,4,8,15,69.0,261.0,0.95,19.0,305.5,336.41,262.9
2016,6,4,8,30,98.0,294.0,1.0,19.0,359.0,399.07,309.73
2016,6,4,8,45,221.0,302.5,1.05,19.5,461.5,536.78,412.42
2016,6,4,9,0,344.0,311.0,1.1,20.0,564.0,678.4,512.28
2016,6,4,9,15,302.5,341.0,1.1,20.0,571.5,672.29,503.93
2016,6,4,9,30,261.0,371.0,1.1,20.0,579.0,663.49,495.39
2016,6,4,9,45,150.0,363.5,1.1,20.5,484.5,530.15,398.06
2016,6,4,10,0,39.0,356.0,1.1,21.0,390.0,396.74,298.47
2016,6,4,10,15,69.0,395.0,1.15,21.0,457.0,464.47,348.95
2016,6,4,10,30,99.0,434.0,1.2,21.0,524.0,531.13,396.28
2016,6,4,10,45,67.0,410.0,1.25,21.5,471.5,470.99,351.44
2016,6,4,11,0,35.0,386.0,1.3,22.0,419.0,412.04,307.88
2016,6,4,11,15,182.0,418.5,1.3,22.0,592.0,589.61,438.39
2016,6,4,11,30,329.0,451.0,1.3,22.0,765.0,758.09,554.07
2016,6,4,11,45,284.0,465.0,1.35,22.0,737.5,717.25,523.92
2016,6,4,12,0,239.0,479.0,1.4,22.0,710.0,673.58,493.81
2016,6,4,12,15,278.5,467.5,1.4,22.0,736.0,687.53,504.58
2016,6,4,12,30,318.0,456.0,1.4,22.0,762.0,695.71,510.86
2016,6,4,12,45,215.5,462.0,1.4,22.5,669.0,602.08,443.45
2016,6,4,13,0,113.0,468.0,1.4,23.0,576.0,514.94,380.24
2016,6,4,13,15,98.5,453.0,1.4,23.5,546.0,484.11,358.24
2016,6,4,13,30,84.0,438.0,1.4,24.0,516.0,453.19,335.71
2016,6,4,13,45,251.5,399.0,1.45,24.5,622.0,515.83,383.12
2016,6,4,14,0,419.0,360.0,1.5,25.0,728.0,567.98,420.59
2016,6,4,14,15,504.5,315.0,1.5,25.0,743.5,557.35,412.91
2016,6,4,14,30,590.0,270.0,1.5,25.0,759.0,539.17,399.46
2016,6,4,14,45,701.0,199.0,1.5,25.0,756.0,502.01,371.67
2016,6,4,15,0,812.0,128.0,1.5,25.0,753.0,460.39,338.71
2016,6,4,15,15,799.5,125.5,1.5,24.5,713.0,412.1,300.15
2016,6,4,15,30,787.0,123.0,1.5,24.0,673.0,364.54,261.12
2016,6,4,15,45,776.0,117.5,1.55,24.0,630.5,315.88,220.08
2016,6,4,16,0,765.0,112.0,1.6,24.0,588.0,268.18,179.47
2016,6,4,16,15,744.0,108.5,1.6,23.5,540.5,221.34,140.74
2016,6,4,16,30,723.0,105.0,1.6,23.0,493.0,171.18,101.27
2016,6,4,16,45,700.5,99.0,1.65,23.0,445.0,126.69,70.11
2016,6,4,17,0,678.0,93.0,1.7,23.0,397.0,84.91,48.14
2016,6,4,17,15,641.5,87.5,1.7,22.0,347.0,56.34,43.21
2016,6,4,17,30,605.0,82.0,1.7,21.0,297.0,54.89,42.27
2016,6,4,17,45,560.0,74.5,1.7,20.5,249.0,51.67,39.6
2016,6,4,18,0,515.0,67.0,1.7,20.0,201.0,48.21,36.6
2016,6,4,18,15,444.0,58.0,1.65,19.0,155.5,43.15,32.13
2016,6,4,18,30,373.0,49.0,1.6,18.0,110.0,37.81,27.19
2016,6,4,18,45,273.5,36.5,1.55,17.5,73.0,28.16,18.17
2016,6,4,19,0,174.0,24.0,1.5,17.0,36.0,18.8,6.54
2016,6,4,19,15,87.0,12.0,1.55,16.5,18.0,11.44,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,13.0,11.0,30.11,0.0
2016,6,5,5,15,174.0,22.5,1.65,13.5,40.5,124.17,66.08
2016,6,5,5,30,294.0,36.0,1.7,14.0,70.0,214.22,167.13
2016,6,5,5,45,382.5,46.0,1.8,14.5,112.5,287.11,232.75
2016,6,5,6,0,471.0,56.0,1.9,15.0,155.0,367.73,301.97
2016,6,5,6,15,235.5,64.0,1.85,15.0,113.5,243.94,202.21
2016,6,5,6,30,0.0,72.0,1.8,15.0,72.0,68.19,52.32
2016,6,5,6,45,0.0,86.5,1.8,15.5,86.5,82.45,64.38
2016,6,5,7,0,0.0,101.0,1.8,16.0,101.0,96.65,75.94
2016,6,5,7,15,20.5,146.0,1.8,16.5,156.0,159.67,128.2
2016,6,5,7,30,41.0,191.0,1.8,17.0,211.0,236.46,189.94
2016,6,5,7,45,87.5,222.5,1.8,17.5,271.5,310.86,248.91
2016,6,5,8,0,134.0,254.0,1.8,18.0,332.0,400.94,317.98
2016,6,5,8,15,133.5,276.5,1.85,18.5,359.5,426.44,335.2
2016,6,5,8,30,133.0,299.0,1.9,19.0,387.0,451.21,351.99
2016,6,5,8,45,283.0,289.0,2.0,19.5,492.0,594.17,460.19
2016,6,5,9,0,433.0,279.0,2.1,20.0,597.0,741.63,566.08
2016,6,5,9,15,451.0,287.5,2.15,20.0,634.0,770.89,584.6
2016,6,5,9,30,469.0,296.0,2.2,20.0,671.0,798.74,603.1
2016,6,5,9,45,686.0,202.0,2.3,20.5,775.5,916.67,686.43
2016,6,5,10,0,903.0,108.0,2.4,21.0,880.0,1015.79,749.4
2016,6,5,10,15,909.0,109.0,2.4,21.0,907.0,1020.77,750.64
2016,6,5,10,30,915.0,110.0,2.4,21.0,934.0,1022.68,751.0
2016,6,5,10,45,918.0,111.5,2.45,21.5,954.0,1019.03,747.0
2016,6,5,11,0,921.0,113.0,2.5,22.0,974.0,1012.28,741.17
2016,6,5,11,15,923.5,113.5,2.5,22.0,987.0,1000.98,733.44
2016,6,5,11,30,926.0,114.0,2.5,22.0,1000.0,986.68,723.9
2016,6,5,11,45,927.0,114.5,2.5,22.0,1005.5,968.1,711.66
2016,6,5,12,0,928.0,115.0,2.5,22.0,1011.0,946.76,697.69
2016,6,5,12,15,928.0,115.5,2.45,22.0,1009.5,921.91,681.01
2016,6,5,12,30,928.0,116.0,2.4,22.0,1008.0,894.59,662.73
2016,6,5,12,45,918.0,121.0,2.4,22.0,996.5,860.8,640.53
2016,6,5,13,0,908.0,126.0,2.4,22.0,985.0,825.3,617.1
2016,6,5,13,15,905.0,125.0,2.4,22.0,969.5,788.32,592.49
2016,6,5,13,30,902.0,124.0,2.4,22.0,954.0,749.61,566.51
2016,6,5,13,45,898.5,122.0,2.4,22.5,931.5,708.16,535.49
2016,6,5,14,0,895.0,120.0,2.4,23.0,909.0,665.33,502.94
2016,6,5,14,15,888.0,119.0,2.45,22.5,879.5,620.11,470.03
2016,6,5,14,30,881.0,118.0,2.5,22.0,850.0,574.15,435.52
2016,6,5,14,45,873.0,115.5,2.55,22.0,814.5,525.94,397.45
2016,6,5,15,0,865.0,113.0,2.6,22.0,779.0,477.48,358.11
2016,6,5,15,15,853.0,110.5,2.65,22.0,738.5,427.41,316.52
2016,6,5,15,30,841.0,108.0,2.7,22.0,698.0,371.89,269.88
2016,6,5,15,45,827.0,105.0,2.75,22.0,653.5,321.76,226.57
2016,6,5,16,0,813.0,102.0,2.8,22.0,609.0,272.85,183.99
2016,6,5,16,15,792.5,99.0,2.8,21.5,560.5,224.09,142.77
2016,6,5,16,30,772.0,96.0,2.8,21.0,512.0,177.56,105.4
2016,6,5,16,45,746.5,91.5,2.85,20.5,462.0,131.77,73.08
2016,6,5,17,0,721.0,87.0,2.9,20.0,412.0,83.45,46.01
2016,6,5,17,15,685.5,82.0,2.85,19.5,360.5,52.37,40.21
2016,6,5,17,30,650.0,77.0,2.8,19.0,309.0,51.09,39.3
2016,6,5,17,45,601.5,70.5,2.8,18.5,259.0,48.47,37.13
2016,6,5,18,0,553.0,64.0,2.8,18.0,209.0,45.67,34.69
2016,6,5,18,15,481.0,56.0,2.7,17.5,162.5,41.37,30.77
2016,6,5,18,30,409.0,48.0,2.6,17.0,116.0,36.84,26.47
2016,6,5,18,45,302.0,36.5,2.55,16.5,77.5,28.72,18.76
2016,6,5,19,0,195.0,25.0,2.5,16.0,39.0,19.61,7.51
2016,6,5,19,15,97.5,12.5,2.5,15.5,19.5,11.91,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,9.0,2.5,14.0,11.0,31.31,0.0
2016,6,6,5,15,173.0,22.0,2.5,14.0,40.0,122.93,66.16
2016,6,6,5,30,289.0,35.0,2.5,14.0,69.0,210.7,164.82
2016,6,6,5,45,373.5,44.5,2.5,14.5,110.0,280.52,228.18
2016,6,6,6,0,458.0,54.0,2.5,15.0,151.0,357.75,294.99
2016,6,6,6,15,515.5,61.0,2.45,15.0,197.0,421.74,349.62
2016,6,6,6,30,573.0,68.0,2.4,15.0,243.0,489.64,405.4
2016,6,6,6,45,286.5,90.0,2.4,15.5,177.5,329.1,273.31
2016,6,6,7,0,0.0,112.0,2.4,16.0,112.0,108.42,85.42
2016,6,6,7,15,5.0,138.5,2.4,16.5,141.0,139.32,111.01
2016,6,6,7,30,10.0,165.0,2.4,17.0,170.0,170.42,135.92
2016,6,6,7,45,86.5,209.5,2.4,17.5,259.0,294.5,237.06
2016,6,6,8,0,163.0,254.0,2.4,18.0,348.0,426.28,339.64
2016,6,6,8,15,150.5,277.0,2.4,18.0,369.5,442.31,349.6
2016,6,6,8,30,138.0,300.0,2.4,18.0,391.0,456.98,359.04
2016,6,6,8,45,185.5,318.5,2.45,18.5,449.5,521.67,407.14
2016,6,6,9,0,233.0,337.0,2.5,19.0,508.0,587.23,454.51
2016,6,6,9,15,162.5,354.5,2.5,19.0,476.5,537.56,414.53
2016,6,6,9,30,92.0,372.0,2.5,19.0,445.0,471.78,363.19
2016,6,6,9,45,92.0,388.0,2.55,19.5,464.0,486.24,372.87
2016,6,6,10,0,92.0,404.0,2.6,20.0,483.0,500.2,381.72
2016,6,6,10,15,97.5,412.0,2.6,20.0,498.0,510.63,388.88
2016,6,6,10,30,103.0,420.0,2.6,20.0,513.0,520.65,395.78
2016,6,6,10,45,204.0,431.5,2.65,20.5,620.5,637.62,481.58
2016,6,6,11,0,305.0,443.0,2.7,21.0,728.0,749.36,560.17
2016,6,6,11,15,222.5,461.5,2.65,21.0,671.5,671.31,502.07
2016,6,6,11,30,140.0,480.0,2.6,21.0,615.0,603.04,451.35
2016,6,6,11,45,263.0,451.5,2.6,21.0,705.5,685.49,513.39
2016,6,6,12,0,386.0,423.0,2.6,21.0,796.0,756.63,565.26
2016,6,6,12,15,387.0,421.5,2.6,21.0,795.0,740.19,553.16
2016,6,6,12,30,388.0,420.0,2.6,21.0,794.0,722.71,540.97
2016,6,6,12,45,629.5,273.5,2.6,21.0,873.5,768.21,579.45
2016,6,6,13,0,871.0,127.0,2.6,21.0,953.0,798.09,602.95
2016,6,6,13,15,868.0,126.0,2.6,21.0,937.0,762.47,578.34
2016,6,6,13,30,865.0,125.0,2.6,21.0,921.0,725.21,552.83
2016,6,6,13,45,859.0,124.5,2.6,21.0,898.5,684.88,523.2
2016,6,6,14,0,853.0,124.0,2.6,21.0,876.0,643.44,492.15
2016,6,6,14,15,846.0,122.5,2.6,21.0,847.5,599.64,458.7
2016,6,6,14,30,839.0,121.0,2.6,21.0,819.0,555.18,423.95
2016,6,6,14,45,829.0,119.5,2.65,21.0,784.0,508.77,386.99
2016,6,6,15,0,819.0,118.0,2.7,21.0,749.0,457.39,345.4
2016,6,6,15,15,806.5,116.0,2.7,20.5,710.0,409.27,305.66
2016,6,6,15,30,794.0,114.0,2.7,20.0,671.0,361.85,265.43
2016,6,6,15,45,778.0,111.0,2.75,20.0,627.5,313.48,223.42
2016,6,6,16,0,762.0,108.0,2.8,20.0,584.0,266.54,182.38
2016,6,6,16,15,741.5,104.5,2.85,19.5,537.5,219.95,142.77
2016,6,6,16,30,721.0,101.0,2.9,19.0,491.0,175.59,106.86
2016,6,6,16,45,695.5,96.5,2.95,18.5,443.0,126.72,71.36
2016,6,6,17,0,670.0,92.0,3.0,18.0,395.0,86.14,49.38
2016,6,6,17,15,634.0,87.0,3.0,17.5,345.5,55.77,43.53
2016,6,6,17,30,598.0,82.0,3.0,17.0,296.0,54.69,42.8
2016,6,6,17,45,551.5,74.5,3.0,17.0,248.5,51.46,40.0
2016,6,6,18,0,505.0,67.0,3.0,17.0,201.0,48.0,36.89
2016,6,6,18,15,435.5,58.5,2.95,16.5,156.0,43.38,32.69
2016,6,6,18,30,366.0,50.0,2.9,16.0,111.0,38.53,28.08
2016,6,6,18,45,267.5,37.5,2.9,15.5,74.5,28.89,19.03
2016,6,6,19,0,169.0,25.0,2.9,15.0,38.0,19.56,7.88
2016,6,6,19,15,84.5,12.5,2.9,14.5,19.0,11.91,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,2.4,14.0,11.0,25.48,0.0
2016,6,7,5,15,149.5,24.0,2.4,14.0,39.5,115.91,62.77
2016,6,7,5,30,259.0,38.0,2.4,14.0,68.0,197.82,154.61
2016,6,7,5,45,349.5,48.0,2.45,14.5,109.5,271.52,220.79
2016,6,7,6,0,440.0,58.0,2.5,15.0,151.0,351.92,290.14
2016,6,7,6,15,220.0,60.0,2.45,15.0,106.5,228.64,190.07
2016,6,7,6,30,0.0,62.0,2.4,15.0,62.0,57.66,43.47
2016,6,7,6,45,0.0,74.5,2.35,15.5,74.5,69.83,53.76
2016,6,7,7,0,0.0,87.0,2.3,16.0,87.0,82.01,63.73
2016,6,7,7,15,0.0,114.5,2.25,16.0,114.5,109.73,86.6
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,137.51,109.15
2016,6,7,7,45,12.0,177.5,2.15,16.5,185.0,183.95,146.71
2016,6,7,8,0,24.0,213.0,2.1,17.0,228.0,231.01,183.89
2016,6,7,8,15,20.5,222.0,2.1,17.5,235.0,236.09,186.7
2016,6,7,8,30,17.0,231.0,2.1,18.0,242.0,241.1,189.59
2016,6,7,8,45,57.0,283.5,2.15,18.5,324.5,346.97,272.07
2016,6,7,9,0,97.0,336.0,2.2,19.0,407.0,441.8,343.12
2016,6,7,9,15,185.0,352.0,2.25,19.0,496.5,556.64,429.32
2016,6,7,9,30,273.0,368.0,2.3,19.0,586.0,672.18,513.09
2016,6,7,9,45,242.0,391.0,2.35,19.5,590.5,663.97,503.58
2016,6,7,10,0,211.0,414.0,2.4,20.0,595.0,641.47,485.23
2016,6,7,10,15,254.0,419.0,2.45,20.0,643.0,696.82,524.97
2016,6,7,10,30,297.0,424.0,2.5,20.0,691.0,738.43,554.31
2016,6,7,10,45,592.0,274.0,2.6,20.5,822.0,878.99,659.0
2016,6,7,11,0,887.0,124.0,2.7,21.0,953.0,991.15,733.49
2016,6,7,11,15,890.0,125.0,2.75,21.0,966.5,981.16,725.82
2016,6,7,11,30,893.0,126.0,2.8,21.0,980.0,968.27,717.48
2016,6,7,11,45,895.5,125.5,2.85,21.0,986.5,950.65,706.08
2016,6,7,12,0,898.0,125.0,2.9,21.0,993.0,930.35,692.95
2016,6,7,12,15,898.0,125.0,2.9,21.0,991.5,905.75,676.57
2016,6,7,12,30,898.0,125.0,2.9,21.0,990.0,878.79,658.61
2016,6,7,12,45,899.5,122.5,2.95,21.0,982.5,848.58,638.73
2016,6,7,13,0,901.0,120.0,3.0,21.0,975.0,816.16,617.23
2016,6,7,13,15,898.0,119.5,3.0,21.0,959.5,780.02,592.7
2016,6,7,13,30,895.0,119.0,3.0,21.0,944.0,742.16,566.82
2016,6,7,13,45,887.5,120.0,3.05,21.0,920.5,700.99,536.87
2016,6,7,14,0,880.0,121.0,3.1,21.0,897.0,658.76,505.24
2016,6,7,14,15,735.5,195.5,3.1,20.5,829.5,592.34,454.34
2016,6,7,14,30,591.0,270.0,3.1,20.0,762.0,540.5,413.87
2016,6,7,14,45,478.5,298.0,3.15,20.0,685.5,478.03,365.61
2016,6,7,15,0,366.0,326.0,3.2,20.0,609.0,429.37,327.82
2016,6,7,15,15,218.0,317.0,3.2,19.5,483.5,349.78,268.18
2016,6,7,15,30,70.0,308.0,3.2,19.0,358.0,284.61,220.35
2016,6,7,15,45,99.0,293.5,3.2,19.0,359.0,275.01,212.33
2016,6,7,16,0,128.0,279.0,3.2,19.0,360.0,254.73,195.35
2016,6,7,16,15,199.5,250.0,3.15,18.5,364.0,237.41,179.02
2016,6,7,16,30,271.0,221.0,3.1,18.0,368.0,205.35,150.69
2016,6,7,16,45,292.0,195.0,3.1,18.0,339.0,171.95,124.39
2016,6,7,17,0,313.0,169.0,3.1,18.0,310.0,137.05,100.09
2016,6,7,17,15,212.0,155.5,3.1,17.5,246.0,112.22,92.61
2016,6,7,17,30,111.0,142.0,3.1,17.0,182.0,109.92,91.05
2016,6,7,17,45,95.5,121.5,3.1,17.0,152.5,95.55,78.63
2016,6,7,18,0,80.0,101.0,3.1,17.0,123.0,80.74,65.61
2016,6,7,18,15,64.0,80.5,3.0,16.5,95.5,68.18,54.42
2016,6,7,18,30,48.0,60.0,2.9,16.0,68.0,51.78,39.63
2016,6,7,18,45,24.0,41.5,2.85,15.5,45.5,36.53,25.57
2016,6,7,19,0,0.0,23.0,2.8,15.0,23.0,21.18,9.33
2016,6,7,19,15,0.0,11.5,2.8,14.5,11.5,10.96,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.72,0.0
2016,6,8,5,15,1.5,21.5,2.95,13.0,21.5,21.39,7.22
2016,6,8,5,30,3.0,37.0,3.0,13.0,37.0,39.09,26.39
2016,6,8,5,45,16.0,55.5,3.15,13.5,58.5,71.05,54.32
2016,6,8,6,0,29.0,74.0,3.3,14.0,80.0,99.31,79.07
2016,6,8,6,15,37.0,94.5,3.35,14.0,104.5,127.74,103.76
2016,6,8,6,30,45.0,115.0,3.4,14.0,129.0,156.31,128.18
2016,6,8,6,45,51.0,135.5,3.5,14.5,154.0,183.69,150.85
2016,6,8,7,0,57.0,156.0,3.6,15.0,179.0,211.18,173.13
2016,6,8,7,15,41.5,169.0,3.65,15.0,187.0,212.76,173.42
2016,6,8,7,30,26.0,182.0,3.7,15.0,195.0,202.18,163.71
2016,6,8,7,45,91.5,218.0,3.75,15.5,270.0,308.81,251.21
2016,6,8,8,0,157.0,254.0,3.8,16.0,345.0,421.01,339.94
2016,6,8,8,15,148.5,276.5,3.8,16.0,368.5,439.92,352.77
2016,6,8,8,30,140.0,299.0,3.8,16.0,392.0,457.67,364.95
2016,6,8,8,45,224.5,309.5,3.85,16.5,470.0,548.13,434.85
2016,6,8,9,0,309.0,320.0,3.9,17.0,548.0,655.2,514.52
2016,6,8,9,15,397.5,304.5,3.9,17.0,613.0,737.4,575.36
2016,6,8,9,30,486.0,289.0,3.9,17.0,678.0,808.27,627.23
2016,6,8,9,45,674.5,206.5,3.9,17.5,770.5,910.69,701.37
2016,6,8,10,0,863.0,124.0,3.9,18.0,863.0,993.95,755.79
2016,6,8,10,15,596.0,269.0,3.9,18.0,786.5,892.81,682.55
2016,6,8,10,30,329.0,414.0,3.9,18.0,710.0,759.79,579.86
2016,6,8,10,45,432.0,386.0,3.9,18.0,784.0,833.26,634.95
2016,6,8,11,0,535.0,358.0,3.9,18.0,858.0,895.73,680.25
2016,6,8,11,15,541.0,362.5,3.95,18.0,874.5,893.18,677.8
2016,6,8,11,30,547.0,367.0,4.0,18.0,891.0,888.36,674.3
2016,6,8,11,45,713.5,253.0,4.05,18.0,940.5,915.98,699.04
2016,6,8,12,0,880.0,139.0,4.1,18.0,990.0,927.65,707.09
2016,6,8,12,15,879.5,139.0,4.1,18.0,988.5,902.9,689.79
2016,6,8,12,30,879.0,139.0,4.1,18.0,987.0,875.89,671.18
2016,6,8,12,45,858.5,150.5,4.1,18.0,972.0,840.44,646.58
2016,6,8,13,0,838.0,162.0,4.1,18.0,957.0,806.58,623.05
2016,6,8,13,15,697.0,250.5,4.05,18.0,905.0,746.62,577.08
2016,6,8,13,30,556.0,339.0,4.0,18.0,853.0,694.33,535.19
2016,6,8,13,45,694.0,244.0,4.0,18.0,868.5,676.43,524.9
2016,6,8,14,0,832.0,149.0,4.0,18.0,884.0,651.36,507.98
2016,6,8,14,15,824.0,147.5,3.95,17.5,855.0,606.98,473.95
2016,6,8,14,30,816.0,146.0,3.9,17.0,826.0,562.14,438.78
2016,6,8,14,45,677.0,202.0,3.85,17.0,750.0,496.36,385.68
2016,6,8,15,0,538.0,258.0,3.8,17.0,674.0,446.58,345.1
2016,6,8,15,15,538.0,240.0,3.8,17.0,637.5,402.77,308.93
2016,6,8,15,30,538.0,222.0,3.8,17.0,601.0,358.94,271.96
2016,6,8,15,45,553.0,200.0,3.8,17.0,567.5,316.56,235.12
2016,6,8,16,0,568.0,178.0,3.8,17.0,534.0,271.61,195.7
2016,6,8,16,15,555.5,165.5,3.8,16.5,491.0,229.88,160.31
2016,6,8,16,30,543.0,153.0,3.8,16.0,448.0,188.33,126.39
2016,6,8,16,45,563.5,131.0,3.8,16.0,411.5,142.87,90.5
2016,6,8,17,0,584.0,109.0,3.8,16.0,375.0,97.17,60.39
2016,6,8,17,15,492.0,111.0,3.75,15.5,316.0,74.88,60.71
2016,6,8,17,30,400.0,113.0,3.7,15.0,257.0,78.22,63.95
2016,6,8,17,45,358.5,102.0,3.7,15.0,216.5,72.34,58.83
2016,6,8,18,0,317.0,91.0,3.7,15.0,176.0,66.11,53.25
2016,6,8,18,15,274.0,75.0,3.55,14.5,137.5,55.65,43.83
2016,6,8,18,30,231.0,59.0,3.4,14.0,99.0,44.66,33.73
2016,6,8,18,45,167.0,43.0,3.3,14.0,67.0,34.93,24.41
2016,6,8,19,0,103.0,27.0,3.2,14.0,35.0,22.35,10.51
2016,6,8,19,15,51.5,13.5,3.15,14.0,17.5,12.87,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,3.0,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,26.43,0.0
2016,6,9,5,15,153.0,25.0,3.25,13.0,41.0,119.17,65.85
2016,6,9,5,30,266.0,39.0,3.4,13.0,70.0,202.65,159.38
2016,6,9,5,45,355.5,49.5,3.6,13.5,112.0,276.24,226.14
2016,6,9,6,0,445.0,60.0,3.8,14.0,154.0,356.96,296.63
2016,6,9,6,15,228.0,83.0,3.8,14.0,132.0,251.83,210.51
2016,6,9,6,30,11.0,106.0,3.8,14.0,110.0,114.02,91.65
2016,6,9,6,45,17.0,125.0,3.8,14.5,132.0,137.47,111.42
2016,6,9,7,0,23.0,144.0,3.8,15.0,154.0,161.21,130.9
2016,6,9,7,15,31.5,167.0,3.75,15.0,182.0,202.48,164.77
2016,6,9,7,30,40.0,190.0,3.7,15.0,210.0,234.38,190.46
2016,6,9,7,45,48.0,214.0,3.7,15.5,240.0,267.23,216.16
2016,6,9,8,0,56.0,238.0,3.7,16.0,270.0,300.14,241.48
2016,6,9,8,15,37.0,235.5,3.65,16.5,257.5,278.25,222.18
2016,6,9,8,30,18.0,233.0,3.6,17.0,245.0,244.12,193.42
2016,6,9,8,45,15.0,232.5,3.55,17.5,243.0,239.68,188.98
2016,6,9,9,0,12.0,232.0,3.5,18.0,241.0,235.4,184.67
2016,6,9,9,15,12.5,242.0,3.45,18.0,252.0,245.22,191.98
2016,6,9,9,30,13.0,252.0,3.4,18.0,263.0,255.0,199.22
2016,6,9,9,45,21.5,294.0,3.4,18.0,312.5,304.71,237.68
2016,6,9,10,0,30.0,336.0,3.4,18.0,362.0,366.89,284.95
2016,6,9,10,15,50.0,377.0,3.35,18.0,421.5,427.01,330.31
2016,6,9,10,30,70.0,418.0,3.3,18.0,481.0,486.17,374.18
2016,6,9,10,45,87.0,437.5,3.3,18.5,518.0,519.03,397.5
2016,6,9,11,0,104.0,457.0,3.3,19.0,555.0,550.87,419.91
2016,6,9,11,15,108.0,459.5,3.3,19.0,562.5,552.04,420.41
2016,6,9,11,30,112.0,462.0,3.3,19.0,570.0,559.51,425.63
2016,6,9,11,45,307.5,413.0,3.35,19.0,710.5,690.22,525.86
2016,6,9,12,0,503.0,364.0,3.4,19.0,851.0,810.88,615.04
2016,6,9,12,15,481.5,384.0,3.45,19.0,849.5,791.29,599.58
2016,6,9,12,30,460.0,404.0,3.5,19.0,848.0,770.86,584.51
2016,6,9,12,45,486.0,377.0,3.55,19.0,842.0,747.37,569.02
2016,6,9,13,0,512.0,350.0,3.6,19.0,836.0,721.76,551.8
2016,6,9,13,15,709.5,231.5,3.65,19.0,893.0,739.98,569.8
2016,6,9,13,30,907.0,113.0,3.7,19.0,950.0,747.18,578.09
2016,6,9,13,45,903.5,111.0,3.75,19.0,927.5,705.78,547.52
2016,6,9,14,0,900.0,109.0,3.8,19.0,905.0,663.01,515.01
2016,6,9,14,15,893.0,108.0,3.8,19.0,875.5,617.81,479.76
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,571.87,443.11
2016,6,9,14,45,877.5,105.0,3.85,19.0,811.0,523.8,404.05
2016,6,9,15,0,869.0,103.0,3.9,19.0,776.0,475.51,363.79
2016,6,9,15,15,857.5,101.0,3.95,18.5,736.0,426.02,322.22
2016,6,9,15,30,846.0,99.0,4.0,18.0,696.0,377.0,279.92
2016,6,9,15,45,830.5,97.0,4.05,18.0,651.5,327.43,236.02
2016,6,9,16,0,815.0,95.0,4.1,18.0,607.0,272.39,187.65
2016,6,9,16,15,796.0,92.0,4.1,17.5,559.5,223.83,145.45
2016,6,9,16,30,777.0,89.0,4.1,17.0,512.0,177.32,106.86
2016,6,9,16,45,750.5,86.0,4.15,17.0,462.5,132.29,73.73
2016,6,9,17,0,724.0,83.0,4.2,17.0,413.0,90.36,50.33
2016,6,9,17,15,690.5,78.5,4.2,16.5,362.5,49.58,38.25
2016,6,9,17,30,657.0,74.0,4.2,16.0,312.0,48.56,37.54
2016,6,9,17,45,609.0,68.5,4.2,15.5,262.5,46.61,35.94
2016,6,9,18,0,561.0,63.0,4.2,15.0,213.0,44.55,34.14
2016,6,9,18,15,493.0,55.5,4.1,14.5,167.5,40.63,30.55
2016,6,9,18,30,425.0,48.0,4.0,14.0,122.0,36.52,26.6
2016,6,9,18,45,323.5,37.5,3.95,14.0,83.0,29.36,19.66
2016,6,9,19,0,222.0,27.0,3.9,14.0,44.0,21.79,10.36
2016,6,9,19,15,111.0,13.5,3.85,13.5,22.0,12.87,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,88.0,11.0,3.4,13.0,13.0,45.55,0.0
2016,6,10,5,15,216.5,22.0,3.55,13.5,43.5,145.2,81.32
2016,6,10,5,30,345.0,33.0,3.7,14.0,74.0,235.79,185.29
2016,6,10,5,45,425.5,42.0,3.85,14.5,116.0,305.24,249.23
2016,6,10,6,0,506.0,51.0,4.0,15.0,158.0,381.76,316.25
2016,6,10,6,15,562.0,57.0,4.05,15.0,205.5,445.48,371.52
2016,6,10,6,30,618.0,63.0,4.1,15.0,253.0,512.96,427.96
2016,6,10,6,45,653.5,68.5,4.2,15.5,301.5,568.61,472.03
2016,6,10,7,0,689.0,74.0,4.3,16.0,350.0,622.34,512.22
2016,6,10,7,15,718.5,78.0,4.3,16.5,400.0,673.95,549.23
2016,6,10,7,30,748.0,82.0,4.3,17.0,450.0,725.71,585.34
2016,6,10,7,45,768.0,86.0,4.3,17.5,498.0,769.28,614.48
2016,6,10,8,0,788.0,90.0,4.3,18.0,546.0,811.83,642.33
2016,6,10,8,15,806.0,92.5,4.3,18.0,592.5,849.49,667.45
2016,6,10,8,30,824.0,95.0,4.3,18.0,639.0,877.79,685.73
2016,6,10,8,45,834.5,99.0,4.3,18.5,681.0,906.63,702.99
2016,6,10,9,0,845.0,103.0,4.3,19.0,723.0,933.15,718.46
2016,6,10,9,15,856.0,105.0,4.25,19.0,761.5,955.43,732.03
2016,6,10,9,30,867.0,107.0,4.2,19.0,800.0,975.14,743.85
2016,6,10,9,45,878.0,107.5,4.2,19.0,834.0,990.5,753.02
2016,6,10,10,0,889.0,108.0,4.2,19.0,868.0,1003.06,760.38
2016,6,10,10,15,896.0,109.0,4.2,19.0,895.5,1009.24,763.51
2016,6,10,10,30,903.0,110.0,4.2,19.0,923.0,1012.4,764.76
2016,6,10,10,45,907.5,111.0,4.25,19.5,944.0,1010.01,761.25
2016,6,10,11,0,912.0,112.0,4.3,20.0,965.0,1004.55,755.81
2016,6,10,11,15,915.5,112.5,4.3,20.0,979.0,994.57,748.61
2016,6,10,11,30,919.0,113.0,4.3,20.0,993.0,981.61,739.51
2016,6,10,11,45,921.0,113.5,4.3,20.0,999.5,964.33,727.58
2016,6,10,12,0,923.0,114.0,4.3,20.0,1006.0,944.28,713.84
2016,6,10,12,15,750.5,233.5,4.3,20.0,959.0,886.87,674.28
2016,6,10,12,30,578.0,353.0,4.3,20.0,912.0,825.44,626.37
2016,6,10,12,45,525.5,371.5,4.3,20.0,875.5,775.22,589.81
2016,6,10,13,0,473.0,390.0,4.3,20.0,839.0,726.6,553.97
2016,6,10,13,15,676.0,263.0,4.3,20.0,893.0,743.1,571.04
2016,6,10,13,30,879.0,136.0,4.3,20.0,947.0,747.79,578.27
2016,6,10,13,45,563.0,280.5,4.3,20.0,795.5,621.07,479.36
2016,6,10,14,0,247.0,425.0,4.3,20.0,644.0,520.88,399.6
2016,6,10,14,15,205.0,414.5,4.3,19.5,592.0,477.54,367.7
2016,6,10,14,30,163.0,404.0,4.3,19.0,540.0,432.49,334.09
2016,6,10,14,45,278.0,361.0,4.3,19.0,581.0,436.58,337.54
2016,6,10,15,0,393.0,318.0,4.3,19.0,622.0,436.75,336.33
2016,6,10,15,15,367.5,306.5,4.3,19.0,579.5,394.69,302.65
2016,6,10,15,30,342.0,295.0,4.3,19.0,537.0,355.03,270.73
2016,6,10,15,45,323.5,278.5,4.3,19.0,495.0,316.23,239.26
2016,6,10,16,0,305.0,262.0,4.3,19.0,453.0,279.42,209.35
2016,6,10,16,15,350.5,229.5,4.3,18.5,433.0,245.86,180.17
2016,6,10,16,30,396.0,197.0,4.3,18.0,413.0,200.72,141.84
2016,6,10,16,45,376.0,183.5,4.3,17.5,373.0,173.76,122.68
2016,6,10,17,0,356.0,170.0,4.3,17.0,333.0,141.43,102.41
2016,6,10,17,15,494.5,126.5,4.25,16.5,323.0,85.57,69.79
2016,6,10,17,30,633.0,83.0,4.2,16.0,313.0,55.27,43.46
2016,6,10,17,45,582.0,77.0,4.2,16.0,263.5,53.26,41.75
2016,6,10,18,0,531.0,71.0,4.2,16.0,214.0,51.13,39.82
2016,6,10,18,15,460.0,62.5,4.0,15.5,167.5,46.65,35.74
2016,6,10,18,30,389.0,54.0,3.8,15.0,121.0,41.94,31.24
2016,6,10,18,45,282.0,42.0,3.65,14.5,82.5,32.39,22.25
2016,6,10,19,0,175.0,30.0,3.5,14.0,44.0,23.55,11.9
2016,6,10,19,15,87.5,15.0,3.4,13.5,22.0,14.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,21.5,5.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,43.0,10.0,1.9,12.0,12.0,26.66,0.0
2016,6,11,5,15,157.5,24.5,1.95,12.5,41.5,120.28,66.87
2016,6,11,5,30,272.0,39.0,2.0,13.0,71.0,205.44,161.18
2016,6,11,5,45,364.0,49.0,2.1,13.5,113.5,280.11,228.29
2016,6,11,6,0,456.0,59.0,2.2,14.0,156.0,362.03,298.95
2016,6,11,6,15,515.5,66.5,2.2,14.5,203.5,428.02,354.51
2016,6,11,6,30,575.0,74.0,2.2,15.0,251.0,497.96,411.07
2016,6,11,6,45,620.5,79.5,2.2,16.0,301.5,559.13,457.73
2016,6,11,7,0,666.0,85.0,2.2,17.0,352.0,622.37,503.12
2016,6,11,7,15,697.0,89.5,2.15,17.5,402.0,674.73,539.02
2016,6,11,7,30,728.0,94.0,2.1,18.0,452.0,727.42,574.07
2016,6,11,7,45,752.5,97.0,2.1,18.5,501.0,769.22,600.68
2016,6,11,8,0,777.0,100.0,2.1,19.0,550.0,814.08,628.95
2016,6,11,8,15,795.0,103.0,2.0,19.5,596.5,852.07,650.93
2016,6,11,8,30,813.0,106.0,1.9,20.0,643.0,888.44,671.31
2016,6,11,8,45,828.0,108.0,1.85,20.5,686.0,918.99,687.89
2016,6,11,9,0,843.0,110.0,1.8,21.0,729.0,939.15,697.41
2016,6,11,9,15,853.5,112.0,1.7,21.5,767.0,960.85,707.33
2016,6,11,9,30,864.0,114.0,1.6,22.0,805.0,979.97,715.38
2016,6,11,9,45,868.0,118.0,1.55,22.5,836.5,992.11,719.62
2016,6,11,10,0,872.0,122.0,1.5,23.0,868.0,1001.29,722.08
2016,6,11,10,15,878.5,123.0,1.4,23.5,895.0,1006.8,721.54
2016,6,11,10,30,885.0,124.0,1.3,24.0,922.0,1009.33,719.2
2016,6,11,10,45,711.0,240.5,1.25,24.5,891.0,963.32,687.56
2016,6,11,11,0,537.0,357.0,1.2,25.0,860.0,897.5,639.07
2016,6,11,11,15,515.0,374.5,1.2,25.0,862.0,880.85,628.04
2016,6,11,11,30,493.0,392.0,1.2,25.0,864.0,862.4,615.31
2016,6,11,11,45,512.5,375.0,1.2,25.5,869.0,848.33,605.77
2016,6,11,12,0,532.0,358.0,1.2,26.0,874.0,832.17,594.83
2016,6,11,12,15,716.0,243.5,1.3,26.0,936.0,866.46,623.45
2016,6,11,12,30,900.0,129.0,1.4,26.0,998.0,886.62,637.46
2016,6,11,12,45,907.0,123.5,1.55,26.0,992.0,858.33,620.99
2016,6,11,13,0,914.0,118.0,1.7,26.0,986.0,827.52,603.02
2016,6,11,13,15,911.0,117.5,1.85,26.0,970.5,791.1,580.94
2016,6,11,13,30,908.0,117.0,2.0,26.0,955.0,752.94,557.23
2016,6,11,13,45,902.0,117.0,2.2,26.0,932.0,711.58,529.77
2016,6,11,14,0,896.0,117.0,2.4,26.0,909.0,669.01,499.97
2016,6,11,14,15,889.5,115.5,2.5,25.5,880.0,623.86,467.83
2016,6,11,14,30,883.0,114.0,2.6,25.0,851.0,577.92,434.01
2016,6,11,14,45,871.0,114.0,2.75,25.0,815.5,529.89,396.83
2016,6,11,15,0,859.0,114.0,2.9,25.0,780.0,481.95,358.57
2016,6,11,15,15,847.5,111.5,2.95,24.5,740.0,432.48,318.54
2016,6,11,15,30,836.0,109.0,3.0,24.0,700.0,377.57,273.36
2016,6,11,15,45,816.5,108.5,3.05,24.0,655.0,328.13,231.04
2016,6,11,16,0,797.0,108.0,3.1,24.0,610.0,280.43,189.88
2016,6,11,16,15,777.0,104.5,3.05,23.5,562.5,232.14,149.17
2016,6,11,16,30,757.0,101.0,3.0,23.0,515.0,186.01,111.93
2016,6,11,16,45,727.0,98.0,3.0,22.5,464.5,136.0,75.66
2016,6,11,17,0,697.0,95.0,3.0,22.0,414.0,94.63,52.69
2016,6,11,17,15,662.0,89.5,2.95,21.0,363.5,57.35,44.24
2016,6,11,17,30,627.0,84.0,2.9,20.0,313.0,55.96,43.35
2016,6,11,17,45,577.5,77.5,2.85,19.5,263.5,53.58,41.43
2016,6,11,18,0,528.0,71.0,2.8,19.0,214.0,51.05,39.26
2016,6,11,18,15,459.0,62.0,2.75,18.5,168.0,46.12,34.84
2016,6,11,18,30,390.0,53.0,2.7,18.0,122.0,40.91,29.98
2016,6,11,18,45,290.5,41.0,2.65,17.5,83.0,31.57,21.28
