Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,191.0,29.0,2.6,17.0,44.0,22.72,11.3
2016,6,11,19,15,95.5,14.5,2.55,16.5,22.0,13.82,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,11.0,2.1,13.0,11.0,21.23,0.0
2016,6,12,5,15,132.5,26.5,2.2,13.5,40.5,112.35,61.83
2016,6,12,5,30,238.0,42.0,2.3,14.0,70.0,193.11,150.81
2016,6,12,5,45,330.0,53.0,2.4,14.5,112.0,264.67,215.07
2016,6,12,6,0,422.0,64.0,2.5,15.0,154.0,347.49,286.33
2016,6,12,6,15,483.5,72.5,2.45,15.0,201.5,414.73,343.45
2016,6,12,6,30,545.0,81.0,2.4,15.0,249.0,486.04,401.89
2016,6,12,6,45,596.5,86.0,2.35,15.5,299.5,549.89,451.64
2016,6,12,7,0,648.0,91.0,2.3,16.0,350.0,616.19,500.86
2016,6,12,7,15,680.0,95.5,2.25,16.5,400.5,668.75,537.22
2016,6,12,7,30,712.0,100.0,2.2,17.0,451.0,721.71,572.8
2016,6,12,7,45,740.5,102.5,2.15,17.5,500.5,765.34,600.6
2016,6,12,8,0,769.0,105.0,2.1,18.0,550.0,812.83,630.5
2016,6,12,8,15,787.0,108.0,2.05,18.0,596.5,850.64,654.13
2016,6,12,8,30,805.0,111.0,2.0,18.0,643.0,886.84,676.39
2016,6,12,8,45,820.5,113.0,1.95,18.5,686.0,917.72,693.43
2016,6,12,9,0,836.0,115.0,1.9,19.0,729.0,946.47,708.84
2016,6,12,9,15,847.0,117.0,1.9,19.0,767.0,960.1,716.06
2016,6,12,9,30,858.0,119.0,1.9,19.0,805.0,979.61,727.42
2016,6,12,9,45,873.0,117.0,1.9,19.5,839.5,996.08,735.35
2016,6,12,10,0,888.0,115.0,1.9,20.0,874.0,1009.86,741.61
2016,6,12,10,15,894.0,116.0,1.95,20.0,901.0,1015.03,744.48
2016,6,12,10,30,900.0,117.0,2.0,20.0,928.0,1017.18,745.61
2016,6,12,10,45,903.5,118.0,2.1,20.5,947.5,1013.8,742.52
2016,6,12,11,0,907.0,119.0,2.2,21.0,967.0,1007.38,737.59
2016,6,12,11,15,909.5,119.5,2.25,21.0,980.0,996.48,730.69
2016,6,12,11,30,912.0,120.0,2.3,21.0,993.0,982.64,721.99
2016,6,12,11,45,911.5,121.0,2.4,21.5,998.0,963.63,709.1
2016,6,12,12,0,911.0,122.0,2.5,22.0,1003.0,941.97,694.5
2016,6,12,12,15,910.5,122.0,2.55,22.0,1001.5,916.86,678.49
2016,6,12,12,30,910.0,122.0,2.6,22.0,1000.0,889.39,660.86
2016,6,12,12,45,903.0,124.5,2.65,22.0,989.5,856.57,639.53
2016,6,12,13,0,896.0,127.0,2.7,22.0,979.0,821.96,616.86
2016,6,12,13,15,892.5,126.5,2.7,21.5,963.0,785.76,593.73
2016,6,12,13,30,889.0,126.0,2.7,21.0,947.0,747.89,569.16
2016,6,12,13,45,883.0,125.0,2.7,21.0,924.0,706.39,539.04
2016,6,12,14,0,877.0,124.0,2.7,21.0,901.0,663.73,507.27
2016,6,12,14,15,870.0,122.5,2.65,21.0,871.5,619.09,473.14
2016,6,12,14,30,863.0,121.0,2.6,21.0,842.0,573.73,437.71
2016,6,12,14,45,853.5,119.0,2.6,21.0,807.0,526.2,399.97
2016,6,12,15,0,844.0,117.0,2.6,21.0,772.0,478.56,361.17
2016,6,12,15,15,831.5,115.0,2.55,20.5,732.0,424.41,317.09
2016,6,12,15,30,819.0,113.0,2.5,20.0,692.0,375.83,276.07
2016,6,12,15,45,804.0,110.0,2.45,20.0,648.0,326.55,233.3
2016,6,12,16,0,789.0,107.0,2.4,20.0,604.0,278.57,191.32
2016,6,12,16,15,768.5,103.5,2.35,19.5,556.5,230.57,150.41
2016,6,12,16,30,748.0,100.0,2.3,19.0,509.0,184.79,112.95
2016,6,12,16,45,722.0,96.0,2.3,19.0,460.0,134.94,75.88
2016,6,12,17,0,696.0,92.0,2.3,19.0,411.0,93.26,51.87
2016,6,12,17,15,661.0,86.5,2.25,18.5,361.0,55.07,42.71
2016,6,12,17,30,626.0,81.0,2.2,18.0,311.0,53.56,41.63
2016,6,12,17,45,578.5,75.0,2.2,18.0,262.0,51.49,39.86
2016,6,12,18,0,531.0,69.0,2.2,18.0,213.0,49.28,37.88
2016,6,12,18,15,463.5,60.5,2.15,17.5,167.5,44.72,33.78
2016,6,12,18,30,396.0,52.0,2.1,17.0,122.0,39.91,29.26
2016,6,12,18,45,298.5,40.0,2.05,16.5,83.5,31.47,21.34
2016,6,12,19,0,201.0,28.0,2.0,16.0,45.0,21.89,10.92
2016,6,12,19,15,100.5,14.0,2.05,15.5,22.5,13.34,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,13.0,12.0,30.37,0.0
2016,6,13,5,15,163.0,24.5,2.8,13.0,41.5,122.57,67.82
2016,6,13,5,30,276.0,38.0,2.8,13.0,71.0,205.71,161.63
2016,6,13,5,45,368.0,47.5,2.85,13.5,112.5,280.38,229.09
2016,6,13,6,0,460.0,57.0,2.9,14.0,154.0,361.77,299.73
2016,6,13,6,15,519.0,64.0,2.9,14.0,201.5,426.88,355.73
2016,6,13,6,30,578.0,71.0,2.9,14.0,249.0,495.93,413.03
2016,6,13,6,45,341.0,116.0,2.95,14.5,226.0,399.92,332.36
2016,6,13,7,0,104.0,161.0,3.0,15.0,203.0,264.18,216.97
2016,6,13,7,15,170.0,180.5,3.0,15.0,259.5,339.56,279.52
2016,6,13,7,30,236.0,200.0,3.0,15.0,316.0,432.25,353.41
2016,6,13,7,45,161.5,224.0,3.05,15.5,307.5,388.38,314.94
2016,6,13,8,0,87.0,248.0,3.1,16.0,299.0,339.06,272.48
2016,6,13,8,15,59.5,252.0,3.15,16.0,288.0,317.44,253.95
2016,6,13,8,30,32.0,256.0,3.2,16.0,277.0,294.88,234.51
2016,6,13,8,45,39.5,281.0,3.25,16.5,309.0,327.76,259.5
2016,6,13,9,0,47.0,306.0,3.3,17.0,341.0,360.48,283.84
2016,6,13,9,15,119.0,343.0,3.3,17.0,437.0,482.77,378.64
2016,6,13,9,30,191.0,380.0,3.3,17.0,533.0,591.59,460.26
2016,6,13,9,45,316.5,357.5,3.3,17.5,623.0,701.75,542.01
2016,6,13,10,0,442.0,335.0,3.3,18.0,713.0,810.96,620.32
2016,6,13,10,15,435.0,350.5,3.4,18.0,732.0,815.7,622.05
2016,6,13,10,30,428.0,366.0,3.5,18.0,751.0,818.37,623.2
2016,6,13,10,45,672.5,239.0,3.6,18.0,860.5,924.49,704.45
2016,6,13,11,0,917.0,112.0,3.7,18.0,970.0,1010.39,762.4
2016,6,13,11,15,920.0,112.5,3.8,18.0,984.0,1000.0,754.85
2016,6,13,11,30,923.0,113.0,3.9,18.0,998.0,986.63,746.14
2016,6,13,11,45,923.0,114.5,4.0,18.0,1004.0,968.52,734.24
2016,6,13,12,0,923.0,116.0,4.1,18.0,1010.0,947.67,720.51
2016,6,13,12,15,922.5,116.0,4.15,18.0,1008.5,922.4,703.43
2016,6,13,12,30,922.0,116.0,4.2,18.0,1007.0,894.72,684.66
2016,6,13,12,45,920.0,116.0,4.3,18.0,998.0,863.52,663.6
2016,6,13,13,0,918.0,116.0,4.4,18.0,989.0,830.22,641.12
2016,6,13,13,15,914.5,115.5,4.45,18.0,973.0,793.39,615.67
2016,6,13,13,30,911.0,115.0,4.5,18.0,957.0,754.84,588.76
2016,6,13,13,45,904.0,115.5,4.55,18.0,933.5,713.2,558.03
2016,6,13,14,0,897.0,116.0,4.6,18.0,910.0,670.42,525.13
2016,6,13,14,15,890.0,114.5,4.6,18.0,881.0,625.0,489.36
2016,6,13,14,30,883.0,113.0,4.6,18.0,852.0,578.83,452.21
2016,6,13,14,45,870.0,113.5,4.7,18.0,816.0,530.76,412.94
2016,6,13,15,0,857.0,114.0,4.8,18.0,780.0,482.86,372.76
2016,6,13,15,15,845.0,111.5,4.8,17.5,739.5,433.32,330.83
2016,6,13,15,30,833.0,109.0,4.8,17.0,699.0,378.39,283.72
2016,6,13,15,45,823.0,104.5,4.85,17.0,656.0,328.73,239.34
2016,6,13,16,0,813.0,100.0,4.9,17.0,613.0,279.86,195.33
2016,6,13,16,15,793.5,96.5,4.9,16.5,565.5,230.87,152.41
2016,6,13,16,30,774.0,93.0,4.9,16.0,518.0,183.96,113.02
2016,6,13,16,45,588.0,124.0,4.9,16.0,429.0,143.57,89.63
2016,6,13,17,0,402.0,155.0,4.9,16.0,340.0,127.08,89.09
2016,6,13,17,15,537.0,114.0,4.9,15.5,330.0,75.76,61.47
2016,6,13,17,30,672.0,73.0,4.9,15.0,320.0,47.63,36.86
2016,6,13,17,45,623.0,68.5,4.9,15.0,270.0,46.42,35.84
2016,6,13,18,0,574.0,64.0,4.9,15.0,220.0,45.15,34.68
2016,6,13,18,15,507.5,56.5,4.8,14.5,173.5,41.26,31.13
2016,6,13,18,30,441.0,49.0,4.7,14.0,127.0,37.18,27.22
2016,6,13,18,45,330.5,39.0,4.65,14.0,87.5,30.5,20.74
2016,6,13,19,0,220.0,29.0,4.6,14.0,48.0,22.7,11.79
2016,6,13,19,15,110.0,14.5,4.6,13.5,24.0,13.82,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,23.0,5.5,3.7,12.0,6.0,0.0,0.0
2016,6,14,5,0,46.0,11.0,3.7,12.0,12.0,28.76,0.0
2016,6,14,5,15,164.5,24.5,3.7,12.0,41.5,123.12,68.09
2016,6,14,5,30,283.0,38.0,3.7,12.0,71.0,209.05,165.1
2016,6,14,5,45,385.5,46.0,3.75,12.5,114.5,287.95,236.68
2016,6,14,6,0,488.0,54.0,3.8,13.0,158.0,374.33,312.16
2016,6,14,6,15,546.0,60.5,3.8,13.5,205.5,439.24,367.95
2016,6,14,6,30,604.0,67.0,3.8,14.0,253.0,508.05,424.81
2016,6,14,6,45,653.0,70.0,3.85,14.5,303.5,569.48,473.72
2016,6,14,7,0,702.0,73.0,3.9,15.0,354.0,630.08,519.0
2016,6,14,7,15,664.5,91.0,3.85,15.5,385.5,650.68,531.96
2016,6,14,7,30,627.0,109.0,3.8,16.0,417.0,663.1,538.52
2016,6,14,7,45,717.0,97.5,3.75,16.5,484.5,739.32,592.84
2016,6,14,8,0,807.0,86.0,3.7,17.0,552.0,823.03,650.56
2016,6,14,8,15,823.5,88.5,3.65,17.0,598.5,852.4,668.96
2016,6,14,8,30,840.0,91.0,3.6,17.0,645.0,887.53,691.67
2016,6,14,8,45,852.0,93.0,3.55,17.5,687.0,915.96,708.06
2016,6,14,9,0,864.0,95.0,3.5,18.0,729.0,942.16,722.76
2016,6,14,9,15,874.0,97.0,3.5,18.0,767.0,963.98,736.08
2016,6,14,9,30,884.0,99.0,3.5,18.0,805.0,983.17,747.66
2016,6,14,9,45,886.0,103.5,3.5,18.0,836.5,994.42,753.91
2016,6,14,10,0,888.0,108.0,3.5,18.0,868.0,1002.61,758.25
2016,6,14,10,15,894.0,109.0,3.55,18.0,894.5,1007.97,761.2
2016,6,14,10,30,900.0,110.0,3.6,18.0,921.0,1010.32,762.25
2016,6,14,10,45,904.5,111.0,3.65,18.5,941.5,1008.14,758.95
2016,6,14,11,0,909.0,112.0,3.7,19.0,962.0,1002.89,753.74
2016,6,14,11,15,911.5,112.5,3.75,19.0,975.0,992.17,746.41
2016,6,14,11,30,914.0,113.0,3.8,19.0,988.0,978.51,737.21
2016,6,14,11,45,915.0,113.0,3.9,19.0,994.0,960.11,725.17
2016,6,14,12,0,916.0,113.0,4.0,19.0,1000.0,939.0,711.31
2016,6,14,12,15,916.0,113.0,4.1,18.5,999.0,914.43,696.36
2016,6,14,12,30,916.0,113.0,4.2,18.0,998.0,887.44,679.61
2016,6,14,12,45,916.0,111.5,4.35,18.0,990.0,856.78,659.17
2016,6,14,13,0,916.0,110.0,4.5,18.0,982.0,823.95,637.33
2016,6,14,13,15,913.0,109.5,4.55,17.5,966.0,787.66,613.34
2016,6,14,13,30,910.0,109.0,4.6,17.0,950.0,749.62,587.77
2016,6,14,13,45,904.0,108.5,4.65,17.0,927.5,707.93,557.02
2016,6,14,14,0,898.0,108.0,4.7,17.0,905.0,665.02,523.82
2016,6,14,14,15,892.0,107.0,4.7,17.0,876.0,620.66,488.6
2016,6,14,14,30,886.0,106.0,4.7,17.0,847.0,575.45,451.91
2016,6,14,14,45,879.5,103.5,4.7,17.0,813.0,528.09,412.71
2016,6,14,15,0,873.0,101.0,4.7,17.0,779.0,480.33,372.21
2016,6,14,15,15,862.0,99.0,4.7,16.5,739.5,430.94,330.13
2016,6,14,15,30,851.0,97.0,4.7,16.0,700.0,381.95,287.3
2016,6,14,15,45,838.5,94.0,4.75,16.0,657.0,332.3,242.74
2016,6,14,16,0,826.0,91.0,4.8,16.0,614.0,283.59,198.69
2016,6,14,16,15,578.0,152.0,4.8,15.5,504.5,226.55,158.05
2016,6,14,16,30,330.0,213.0,4.8,15.0,395.0,211.76,155.53
2016,6,14,16,45,320.0,195.0,4.85,15.0,357.5,178.08,129.57
2016,6,14,17,0,310.0,177.0,4.9,15.0,320.0,145.74,107.51
2016,6,14,17,15,492.0,124.5,4.9,14.5,320.0,84.09,69.04
2016,6,14,17,30,674.0,72.0,4.9,14.0,320.0,46.85,36.31
2016,6,14,17,45,624.0,67.5,4.9,14.0,270.5,45.59,35.25
2016,6,14,18,0,574.0,63.0,4.9,14.0,221.0,44.28,34.05
2016,6,14,18,15,507.5,56.0,4.8,13.5,174.5,40.78,30.83
2016,6,14,18,30,441.0,49.0,4.7,13.0,128.0,37.11,27.29
2016,6,14,18,45,330.5,39.5,4.6,13.0,88.0,30.91,21.21
2016,6,14,19,0,220.0,30.0,4.5,13.0,48.0,23.5,12.61
2016,6,14,19,15,110.0,15.0,4.45,12.5,24.0,11.83,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,12.39,0.0
2016,6,15,5,15,151.0,25.0,3.85,12.0,43.0,117.81,64.46
2016,6,15,5,30,302.0,37.0,3.9,12.0,73.0,218.39,172.56
2016,6,15,5,45,397.0,45.5,4.0,12.5,115.5,293.37,241.21
2016,6,15,6,0,492.0,54.0,4.1,13.0,158.0,376.44,314.14
2016,6,15,6,15,550.0,60.5,4.15,13.5,205.5,441.52,370.28
2016,6,15,6,30,608.0,67.0,4.2,14.0,253.0,510.48,427.54
2016,6,15,6,45,654.0,70.5,4.3,14.5,303.5,570.59,475.76
2016,6,15,7,0,700.0,74.0,4.4,15.0,354.0,629.55,520.21
2016,6,15,7,15,729.0,78.0,4.45,15.0,404.0,681.21,558.65
2016,6,15,7,30,758.0,82.0,4.5,15.0,454.0,732.97,596.38
2016,6,15,7,45,783.5,83.5,4.55,15.5,503.5,778.52,627.58
2016,6,15,8,0,809.0,85.0,4.6,16.0,553.0,823.36,657.7
2016,6,15,8,15,825.5,87.5,4.6,16.0,599.0,852.84,677.11
2016,6,15,8,30,842.0,90.0,4.6,16.0,645.0,888.06,700.63
2016,6,15,8,45,856.5,91.0,4.7,16.5,688.0,917.77,719.33
2016,6,15,9,0,871.0,92.0,4.8,17.0,731.0,945.34,736.46
2016,6,15,9,15,881.0,93.5,4.8,17.0,769.0,966.78,749.89
2016,6,15,9,30,891.0,95.0,4.8,17.0,807.0,985.58,761.54
2016,6,15,9,45,894.0,99.0,4.85,17.0,838.5,997.43,768.84
2016,6,15,10,0,897.0,103.0,4.9,17.0,870.0,1006.23,774.17
2016,6,15,10,15,903.0,104.0,4.9,17.0,897.0,1011.73,776.92
2016,6,15,10,30,909.0,105.0,4.9,17.0,924.0,1014.18,777.72
2016,6,15,10,45,913.5,105.5,4.95,17.5,944.5,1011.55,774.04
2016,6,15,11,0,918.0,106.0,5.0,18.0,965.0,1005.86,768.41
2016,6,15,11,15,921.0,106.5,5.0,18.0,978.5,995.65,760.89
2016,6,15,11,30,924.0,107.0,5.0,18.0,992.0,982.46,751.43
2016,6,15,11,45,926.5,106.5,5.05,18.0,999.0,964.91,739.42
2016,6,15,12,0,929.0,106.0,5.1,18.0,1006.0,944.58,725.52
2016,6,15,12,15,929.0,106.0,5.05,18.0,1005.0,919.83,707.86
2016,6,15,12,30,929.0,106.0,5.0,18.0,1004.0,892.62,688.51
2016,6,15,12,45,917.5,112.5,4.95,18.0,992.5,859.47,664.96
2016,6,15,13,0,906.0,119.0,4.9,18.0,981.0,824.65,640.19
2016,6,15,13,15,903.0,118.0,4.85,18.0,965.5,788.22,614.18
2016,6,15,13,30,900.0,117.0,4.8,18.0,950.0,750.07,586.82
2016,6,15,13,45,899.5,113.5,4.8,18.0,929.0,709.88,556.84
2016,6,15,14,0,899.0,110.0,4.8,18.0,908.0,668.08,524.44
2016,6,15,14,15,892.5,108.5,4.7,17.5,879.0,622.97,489.39
2016,6,15,14,30,886.0,107.0,4.6,17.0,850.0,577.06,452.86
2016,6,15,14,45,883.0,102.5,4.6,17.0,816.5,529.81,413.84
2016,6,15,15,0,880.0,98.0,4.6,17.0,783.0,481.84,373.24
2016,6,15,15,15,869.0,96.0,4.55,16.5,743.5,432.15,330.87
2016,6,15,15,30,858.0,94.0,4.5,16.0,704.0,382.85,287.76
2016,6,15,15,45,849.5,90.0,4.45,16.0,661.0,333.3,243.12
2016,6,15,16,0,841.0,86.0,4.4,16.0,618.0,284.31,198.65
2016,6,15,16,15,823.0,83.0,4.3,16.0,570.5,234.88,154.73
2016,6,15,16,30,805.0,80.0,4.2,16.0,523.0,180.13,108.44
2016,6,15,16,45,784.0,76.5,4.15,16.0,474.0,133.77,73.09
2016,6,15,17,0,763.0,73.0,4.1,16.0,425.0,89.92,46.85
2016,6,15,17,15,732.0,69.0,3.95,15.5,374.5,48.27,37.24
2016,6,15,17,30,701.0,65.0,3.8,15.0,324.0,46.04,35.45
2016,6,15,17,45,658.5,60.5,3.65,14.5,274.5,44.29,34.03
2016,6,15,18,0,616.0,56.0,3.5,14.0,225.0,38.74,29.11
2016,6,15,18,15,552.5,49.5,3.25,13.5,178.0,35.39,26.04
2016,6,15,18,30,489.0,43.0,3.0,13.0,131.0,31.86,22.67
2016,6,15,18,45,392.0,34.5,2.75,13.0,91.0,26.34,17.28
2016,6,15,19,0,295.0,26.0,2.5,13.0,51.0,20.54,10.44
2016,6,15,19,15,147.5,13.0,2.35,12.5,25.5,10.09,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.63,0.0
2016,6,16,5,15,32.5,23.5,1.2,13.0,27.5,46.6,21.92
2016,6,16,5,30,65.0,39.0,1.2,13.0,47.0,84.21,63.38
2016,6,16,5,45,91.5,58.0,1.3,13.5,74.5,123.61,98.67
2016,6,16,6,0,118.0,77.0,1.4,14.0,102.0,164.28,134.28
2016,6,16,6,15,135.5,97.0,1.3,14.0,133.0,202.36,167.09
2016,6,16,6,30,153.0,117.0,1.2,14.0,164.0,241.29,199.72
2016,6,16,6,45,164.5,138.0,1.2,14.5,196.5,278.12,229.32
2016,6,16,7,0,176.0,159.0,1.2,15.0,229.0,315.22,258.26
2016,6,16,7,15,166.5,182.5,1.15,15.5,256.0,339.25,275.42
2016,6,16,7,30,157.0,206.0,1.1,16.0,283.0,361.88,291.03
2016,6,16,7,45,106.0,221.0,1.1,16.5,275.5,337.83,269.34
2016,6,16,8,0,55.0,236.0,1.1,17.0,268.0,296.99,234.91
2016,6,16,8,15,45.5,248.0,1.1,17.0,276.0,300.3,236.62
2016,6,16,8,30,36.0,260.0,1.1,17.0,284.0,303.14,237.72
2016,6,16,8,45,48.0,288.5,1.1,17.5,322.5,344.24,268.27
2016,6,16,9,0,60.0,317.0,1.1,18.0,361.0,385.25,297.92
2016,6,16,9,15,458.0,212.0,1.15,18.0,576.0,695.35,534.16
2016,6,16,9,30,856.0,107.0,1.2,18.0,791.0,964.56,713.78
2016,6,16,9,45,874.0,103.0,1.3,18.5,826.0,982.09,720.51
2016,6,16,10,0,892.0,99.0,1.4,19.0,861.0,997.02,729.05
2016,6,16,10,15,897.5,100.0,1.5,19.0,887.5,1002.12,732.76
2016,6,16,10,30,903.0,101.0,1.6,19.0,914.0,1004.21,734.73
2016,6,16,10,45,908.0,101.0,1.7,19.5,934.5,1001.7,732.46
2016,6,16,11,0,913.0,101.0,1.8,20.0,955.0,996.16,728.33
2016,6,16,11,15,915.5,101.5,1.9,20.0,968.0,985.67,722.45
2016,6,16,11,30,918.0,102.0,2.0,20.0,981.0,972.22,714.7
2016,6,16,11,45,920.5,101.5,2.1,20.5,987.5,954.92,703.09
2016,6,16,12,0,923.0,101.0,2.2,21.0,994.0,934.84,689.66
2016,6,16,12,15,922.5,100.5,2.25,21.0,993.0,909.45,673.52
2016,6,16,12,30,922.0,100.0,2.3,21.0,992.0,881.64,655.74
2016,6,16,12,45,920.0,100.5,2.4,21.0,983.0,851.21,636.5
2016,6,16,13,0,918.0,101.0,2.5,21.0,974.0,818.65,615.6
2016,6,16,13,15,915.0,100.0,2.55,21.0,958.5,782.01,591.31
2016,6,16,13,30,912.0,99.0,2.6,21.0,943.0,743.6,565.58
2016,6,16,13,45,909.5,97.0,2.65,21.0,921.5,703.05,537.42
2016,6,16,14,0,907.0,95.0,2.7,21.0,900.0,661.0,506.29
2016,6,16,14,15,901.0,94.0,2.7,20.5,871.5,616.41,473.19
2016,6,16,14,30,895.0,93.0,2.7,20.0,843.0,570.95,438.48
2016,6,16,14,45,889.0,90.5,2.75,20.0,809.0,523.56,400.63
2016,6,16,15,0,883.0,88.0,2.8,20.0,775.0,475.7,361.34
2016,6,16,15,15,551.5,203.0,2.75,20.0,624.5,381.98,288.94
2016,6,16,15,30,220.0,318.0,2.7,20.0,474.0,339.31,258.44
2016,6,16,15,45,216.5,299.0,2.7,20.0,444.5,309.07,234.48
2016,6,16,16,0,213.0,280.0,2.7,20.0,415.0,279.33,210.71
2016,6,16,16,15,508.0,177.5,2.6,19.5,466.0,234.69,164.09
2016,6,16,16,30,803.0,75.0,2.5,19.0,517.0,183.92,110.02
2016,6,16,16,45,781.0,71.5,2.45,19.0,468.5,130.38,69.35
2016,6,16,17,0,759.0,68.0,2.4,19.0,420.0,86.63,43.36
2016,6,16,17,15,729.0,65.0,2.3,18.5,370.0,45.92,34.71
2016,6,16,17,30,699.0,62.0,2.2,18.0,320.0,43.6,32.88
2016,6,16,17,45,658.0,57.5,2.1,18.0,271.5,41.75,31.3
2016,6,16,18,0,617.0,53.0,2.0,18.0,223.0,39.82,29.58
2016,6,16,18,15,555.5,47.0,1.8,17.5,177.0,33.32,23.79
2016,6,16,18,30,494.0,41.0,1.6,17.0,131.0,30.12,20.77
2016,6,16,18,45,399.5,33.0,1.45,16.5,91.5,24.98,15.86
2016,6,16,19,0,305.0,25.0,1.3,16.0,52.0,19.57,9.62
2016,6,16,19,15,152.5,12.5,1.2,15.5,26.0,9.63,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.63,0.0
2016,6,17,5,15,43.0,23.0,1.55,14.5,28.0,50.36,23.61
2016,6,17,5,30,86.0,38.0,1.6,15.0,48.0,101.53,76.79
2016,6,17,5,45,110.5,56.5,1.7,15.5,75.5,140.66,112.04
2016,6,17,6,0,135.0,75.0,1.8,16.0,103.0,171.24,139.32
2016,6,17,6,15,150.0,94.5,1.8,16.0,134.0,207.92,170.97
2016,6,17,6,30,165.0,114.0,1.8,16.0,165.0,245.23,202.3
2016,6,17,6,45,170.5,136.0,1.8,16.5,197.0,279.72,229.87
2016,6,17,7,0,176.0,158.0,1.8,17.0,229.0,313.91,256.38
2016,6,17,7,15,466.0,115.0,1.8,17.0,336.0,517.13,420.71
2016,6,17,7,30,756.0,72.0,1.8,17.0,443.0,718.39,569.11
2016,6,17,7,45,775.5,75.5,1.85,17.5,490.5,761.32,595.49
2016,6,17,8,0,795.0,79.0,1.9,18.0,538.0,796.04,617.08
2016,6,17,8,15,416.0,169.5,1.95,18.0,411.5,585.24,461.24
2016,6,17,8,30,37.0,260.0,2.0,18.0,285.0,304.09,237.89
2016,6,17,8,45,155.5,293.5,2.05,18.5,406.0,465.08,364.32
2016,6,17,9,0,274.0,327.0,2.1,19.0,527.0,629.7,485.13
2016,6,17,9,15,174.5,344.5,2.15,19.0,474.5,538.42,414.26
2016,6,17,9,30,75.0,362.0,2.2,19.0,422.0,444.49,341.73
2016,6,17,9,45,51.0,344.0,2.3,19.5,385.5,398.8,306.54
2016,6,17,10,0,27.0,326.0,2.4,20.0,349.0,353.64,271.23
2016,6,17,10,15,21.5,308.5,2.45,20.0,327.5,317.21,243.54
2016,6,17,10,30,16.0,291.0,2.5,20.0,306.0,293.53,225.31
2016,6,17,10,45,13.5,265.0,2.55,20.5,277.5,264.93,202.99
2016,6,17,11,0,11.0,239.0,2.6,21.0,249.0,236.78,180.99
2016,6,17,11,15,51.0,352.0,2.65,21.0,401.0,391.09,298.57
2016,6,17,11,30,91.0,465.0,2.7,21.0,553.0,536.55,404.54
2016,6,17,11,45,52.0,363.0,2.75,21.0,413.0,396.06,300.77
2016,6,17,12,0,13.0,261.0,2.8,21.0,273.0,256.68,195.62
2016,6,17,12,15,32.0,347.0,2.8,21.0,378.0,355.73,271.17
2016,6,17,12,30,51.0,433.0,2.8,21.0,483.0,448.37,339.43
2016,6,17,12,45,35.5,384.5,2.85,21.0,419.5,386.19,293.08
2016,6,17,13,0,20.0,336.0,2.9,21.0,356.0,326.82,248.84
2016,6,17,13,15,14.5,273.5,2.9,21.0,288.0,263.99,201.6
2016,6,17,13,30,9.0,211.0,2.9,21.0,220.0,201.92,154.17
2016,6,17,13,45,4.5,156.0,2.9,21.0,160.5,147.93,112.29
2016,6,17,14,0,0.0,101.0,2.9,21.0,101.0,94.21,69.98
2016,6,17,14,15,2.5,141.5,2.9,20.5,144.0,132.78,100.93
2016,6,17,14,30,5.0,182.0,2.9,20.0,187.0,170.45,130.96
2016,6,17,14,45,4.0,175.5,2.95,20.0,179.0,163.55,125.65
2016,6,17,15,0,3.0,169.0,3.0,20.0,171.0,156.76,120.52
2016,6,17,15,15,1.5,152.0,3.05,19.5,153.0,140.57,108.15
2016,6,17,15,30,0.0,135.0,3.1,19.0,135.0,124.58,95.84
2016,6,17,15,45,38.0,204.5,3.2,19.0,228.5,189.81,147.34
2016,6,17,16,0,76.0,274.0,3.3,19.0,322.0,247.95,192.04
2016,6,17,16,15,82.5,254.0,3.4,18.5,302.5,227.1,175.62
2016,6,17,16,30,89.0,234.0,3.5,18.0,283.0,205.75,158.94
2016,6,17,16,45,74.5,209.0,3.6,18.0,247.5,178.39,138.22
2016,6,17,17,0,60.0,184.0,3.7,18.0,212.0,152.84,119.24
2016,6,17,17,15,51.0,161.5,3.7,17.5,183.5,130.74,108.55
2016,6,17,17,30,42.0,139.0,3.7,17.0,155.0,113.96,94.53
2016,6,17,17,45,36.0,119.0,3.7,16.5,131.5,98.79,81.64
2016,6,17,18,0,30.0,99.0,3.7,16.0,108.0,83.32,68.19
2016,6,17,18,15,20.5,80.0,3.5,15.5,85.5,68.24,54.8
2016,6,17,18,30,11.0,61.0,3.3,15.0,63.0,54.27,42.13
2016,6,17,18,45,5.5,43.0,3.15,15.0,44.0,38.75,27.83
2016,6,17,19,0,0.0,25.0,3.0,15.0,25.0,23.07,12.48
2016,6,17,19,15,0.0,12.5,2.85,14.5,12.5,11.6,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,13.0,13.0,49.07,0.0
2016,6,18,5,15,233.5,21.0,1.75,13.5,43.5,150.07,79.53
2016,6,18,5,30,367.0,32.0,1.8,14.0,74.0,244.16,190.32
2016,6,18,5,45,452.5,39.5,1.85,14.5,117.0,315.09,255.09
2016,6,18,6,0,538.0,47.0,1.9,15.0,160.0,393.51,322.62
2016,6,18,6,15,595.0,52.5,1.9,15.0,208.0,458.37,377.61
2016,6,18,6,30,652.0,58.0,1.9,15.0,256.0,523.88,431.13
2016,6,18,6,45,691.5,62.0,1.9,15.5,307.0,582.12,475.16
2016,6,18,7,0,731.0,66.0,1.9,16.0,358.0,641.87,517.95
2016,6,18,7,15,760.5,69.5,1.85,16.5,409.0,694.37,553.54
2016,6,18,7,30,790.0,73.0,1.8,17.0,460.0,747.0,588.06
2016,6,18,7,45,812.0,76.0,1.75,17.5,510.0,792.48,616.45
2016,6,18,8,0,834.0,79.0,1.7,18.0,560.0,829.81,638.46
2016,6,18,8,15,851.0,81.5,1.6,18.5,607.5,867.93,660.0
2016,6,18,8,30,868.0,84.0,1.5,19.0,655.0,904.36,679.79
2016,6,18,8,45,881.5,86.0,1.45,19.5,699.0,935.0,695.94
2016,6,18,9,0,895.0,88.0,1.4,20.0,743.0,963.36,710.41
2016,6,18,9,15,905.5,89.5,1.35,20.0,782.5,985.78,722.23
2016,6,18,9,30,916.0,91.0,1.3,20.0,822.0,1005.5,732.33
2016,6,18,9,45,920.5,94.5,1.3,20.5,855.0,1018.66,737.77
2016,6,18,10,0,925.0,98.0,1.3,21.0,888.0,1028.72,741.41
2016,6,18,10,15,931.0,99.0,1.3,21.0,915.5,1034.44,743.89
2016,6,18,10,30,937.0,100.0,1.3,21.0,943.0,1037.03,744.59
2016,6,18,10,45,942.5,100.0,1.3,21.5,965.0,1034.92,741.1
2016,6,18,11,0,948.0,100.0,1.3,22.0,987.0,1029.65,735.84
2016,6,18,11,15,951.0,100.5,1.35,22.0,1001.0,1019.31,729.86
2016,6,18,11,30,954.0,101.0,1.4,22.0,1015.0,1005.88,722.05
2016,6,18,11,45,956.0,101.0,1.5,22.5,1021.5,988.01,710.9
2016,6,18,12,0,958.0,101.0,1.6,23.0,1028.0,967.27,697.9
2016,6,18,12,15,958.0,100.5,1.65,23.0,1027.5,941.53,682.32
2016,6,18,12,30,958.0,100.0,1.7,23.0,1027.0,913.25,665.04
2016,6,18,12,45,959.0,98.5,1.8,23.0,1019.0,882.44,646.54
2016,6,18,13,0,960.0,97.0,1.9,23.0,1011.0,849.27,626.23
2016,6,18,13,15,957.5,96.5,1.9,23.0,996.0,812.07,602.04
2016,6,18,13,30,955.0,96.0,1.9,23.0,981.0,772.96,576.4
2016,6,18,13,45,951.0,95.5,1.95,23.0,958.5,731.08,548.58
2016,6,18,14,0,947.0,95.0,2.0,23.0,936.0,687.71,517.46
2016,6,18,14,15,941.0,94.0,2.0,23.0,907.0,641.43,483.15
2016,6,18,14,30,935.0,93.0,2.0,23.0,878.0,594.21,447.26
2016,6,18,14,45,926.0,92.0,2.05,23.0,842.5,544.76,408.95
2016,6,18,15,0,917.0,91.0,2.1,23.0,807.0,495.04,369.28
2016,6,18,15,15,907.0,89.5,2.1,23.0,767.0,444.46,327.66
2016,6,18,15,30,897.0,88.0,2.1,23.0,727.0,394.12,285.17
2016,6,18,15,45,881.5,87.0,2.15,23.0,681.5,342.95,241.4
2016,6,18,16,0,866.0,86.0,2.2,23.0,636.0,292.96,198.12
2016,6,18,16,15,848.0,83.5,2.2,22.5,588.0,242.63,155.35
2016,6,18,16,30,830.0,81.0,2.2,22.0,540.0,186.99,109.94
2016,6,18,16,45,806.0,78.0,2.25,22.0,489.0,139.39,74.55
2016,6,18,17,0,782.0,75.0,2.3,22.0,438.0,94.6,48.14
2016,6,18,17,15,750.5,71.5,2.3,21.5,386.5,52.32,39.79
2016,6,18,17,30,719.0,68.0,2.3,21.0,335.0,48.42,36.62
2016,6,18,17,45,676.0,63.0,2.3,20.5,284.5,46.35,34.96
2016,6,18,18,0,633.0,58.0,2.3,20.0,234.0,40.25,29.69
2016,6,18,18,15,569.0,51.5,2.3,19.0,186.0,36.96,26.81
2016,6,18,18,30,505.0,45.0,2.3,18.0,138.0,33.5,23.61
2016,6,18,18,45,407.5,36.0,2.35,17.5,96.5,27.59,18.03
2016,6,18,19,0,310.0,27.0,2.4,17.0,55.0,21.37,11.1
2016,6,18,19,15,155.0,13.5,2.4,16.5,27.5,10.48,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,1.2,13.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,1.2,14.0,13.0,51.93,0.0
2016,6,19,5,15,243.5,21.5,1.15,14.5,44.5,154.73,80.13
2016,6,19,5,30,382.0,32.0,1.1,15.0,76.0,251.26,194.22
2016,6,19,5,45,468.0,40.0,1.1,16.0,120.0,323.75,259.0
2016,6,19,6,0,554.0,48.0,1.1,17.0,164.0,403.78,325.83
2016,6,19,6,15,609.0,53.5,1.1,17.5,212.5,468.1,378.35
2016,6,19,6,30,664.0,59.0,1.1,18.0,261.0,532.71,428.85
2016,6,19,6,45,494.0,99.5,1.1,18.5,265.0,486.45,390.92
2016,6,19,7,0,324.0,140.0,1.1,19.0,269.0,413.37,331.92
2016,6,19,7,15,560.0,107.0,1.1,19.5,366.0,587.4,465.87
2016,6,19,7,30,796.0,74.0,1.1,20.0,463.0,752.8,579.93
2016,6,19,7,45,816.0,77.0,1.15,20.5,512.5,796.8,605.91
2016,6,19,8,0,836.0,80.0,1.2,21.0,562.0,832.48,627.18
2016,6,19,8,15,852.0,82.0,1.15,21.5,608.5,869.17,647.48
2016,6,19,8,30,868.0,84.0,1.1,22.0,655.0,904.13,666.17
2016,6,19,8,45,879.0,86.5,1.1,22.5,697.5,933.04,681.41
2016,6,19,9,0,890.0,89.0,1.1,23.0,740.0,959.57,695.07
2016,6,19,9,15,899.5,90.5,1.1,23.5,779.0,980.98,705.41
2016,6,19,9,30,909.0,92.0,1.1,24.0,818.0,999.68,714.1
2016,6,19,9,45,923.0,89.5,1.1,24.5,853.0,1015.56,721.08
2016,6,19,10,0,937.0,87.0,1.1,25.0,888.0,1028.62,726.41
2016,6,19,10,15,942.5,88.0,1.15,25.0,915.0,1034.08,729.56
2016,6,19,10,30,948.0,89.0,1.2,25.0,942.0,1036.38,730.99
2016,6,19,10,45,949.5,91.0,1.25,25.5,962.0,1032.59,727.42
2016,6,19,11,0,951.0,93.0,1.3,26.0,982.0,1025.6,722.07
2016,6,19,11,15,953.5,93.5,1.4,26.0,996.0,1014.91,716.78
2016,6,19,11,30,956.0,94.0,1.5,26.0,1010.0,1001.13,709.59
2016,6,19,11,45,952.0,98.0,1.65,26.0,1015.0,981.72,699.54
2016,6,19,12,0,948.0,102.0,1.8,26.0,1020.0,959.53,687.55
2016,6,19,12,15,947.5,102.0,1.9,26.0,1019.0,934.09,672.7
2016,6,19,12,30,947.0,102.0,2.0,26.0,1018.0,906.14,656.09
2016,6,19,12,45,936.0,108.0,2.15,26.0,1006.5,872.61,636.09
2016,6,19,13,0,925.0,114.0,2.3,26.0,995.0,837.32,614.59
2016,6,19,13,15,922.0,113.5,2.4,26.0,980.0,800.84,591.54
2016,6,19,13,30,919.0,113.0,2.5,26.0,965.0,762.56,566.95
2016,6,19,13,45,920.0,108.5,2.6,26.0,944.0,721.92,539.58
2016,6,19,14,0,921.0,104.0,2.7,26.0,923.0,679.51,509.3
2016,6,19,14,15,915.0,103.0,2.75,25.5,894.5,634.3,476.8
2016,6,19,14,30,909.0,102.0,2.8,25.0,866.0,588.19,442.62
2016,6,19,14,45,904.0,99.0,2.85,25.0,832.0,540.21,405.18
2016,6,19,15,0,899.0,96.0,2.9,25.0,798.0,491.66,366.21
2016,6,19,15,15,888.5,94.5,2.9,24.5,758.5,441.7,325.67
2016,6,19,15,30,878.0,93.0,2.9,24.0,719.0,392.06,284.22
2016,6,19,15,45,865.5,90.5,2.95,24.0,675.0,341.5,240.76
2016,6,19,16,0,853.0,88.0,3.0,24.0,631.0,291.85,197.62
2016,6,19,16,15,835.5,85.5,3.0,23.5,583.5,242.25,155.39
2016,6,19,16,30,818.0,83.0,3.0,23.0,536.0,187.31,110.49
2016,6,19,16,45,794.5,80.0,3.0,23.0,486.0,140.33,75.5
2016,6,19,17,0,771.0,77.0,3.0,23.0,436.0,96.12,49.33
2016,6,19,17,15,740.0,73.5,2.9,22.0,385.0,54.36,41.45
2016,6,19,17,30,709.0,70.0,2.8,21.0,334.0,49.98,37.98
2016,6,19,17,45,664.5,65.0,2.75,20.5,283.5,43.6,32.57
2016,6,19,18,0,620.0,60.0,2.7,20.0,233.0,41.77,31.02
2016,6,19,18,15,556.5,53.5,2.55,19.5,185.5,38.56,28.15
2016,6,19,18,30,493.0,47.0,2.4,19.0,138.0,35.2,24.98
2016,6,19,18,45,397.5,38.0,2.3,18.5,97.0,29.37,19.47
2016,6,19,19,0,302.0,29.0,2.2,18.0,56.0,23.24,12.57
2016,6,19,19,15,151.0,14.5,2.2,17.5,28.0,11.37,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,50.0,5.5,2.45,12.5,6.5,0.0,0.0
2016,6,20,5,0,100.0,11.0,2.5,13.0,13.0,49.89,0.0
2016,6,20,5,15,244.0,22.0,2.5,13.0,45.5,155.13,79.23
2016,6,20,5,30,388.0,33.0,2.5,13.0,78.0,255.12,199.62
2016,6,20,5,45,482.0,40.0,2.55,13.5,123.0,330.94,269.36
2016,6,20,6,0,576.0,47.0,2.6,14.0,168.0,414.87,342.12
2016,6,20,6,15,631.5,52.5,2.5,14.5,217.5,476.72,394.53
2016,6,20,6,30,687.0,58.0,2.4,15.0,267.0,546.39,450.53
2016,6,20,6,45,729.0,61.5,2.35,16.0,319.0,607.18,495.37
2016,6,20,7,0,771.0,65.0,2.3,17.0,371.0,669.58,538.81
2016,6,20,7,15,798.5,68.0,2.3,17.5,423.0,721.34,574.0
2016,6,20,7,30,826.0,71.0,2.3,18.0,475.0,773.02,608.14
2016,6,20,7,45,847.0,73.5,2.35,18.5,525.5,811.19,632.17
2016,6,20,8,0,868.0,76.0,2.4,19.0,576.0,855.18,659.94
2016,6,20,8,15,883.5,78.0,2.4,19.5,623.5,892.33,682.03
2016,6,20,8,30,899.0,80.0,2.4,20.0,671.0,927.64,702.57
2016,6,20,8,45,911.0,82.0,2.4,20.5,715.0,957.61,719.27
2016,6,20,9,0,923.0,84.0,2.4,21.0,759.0,985.17,734.24
2016,6,20,9,15,932.0,85.5,2.4,21.5,798.0,1006.66,745.14
2016,6,20,9,30,941.0,87.0,2.4,22.0,837.0,1025.33,754.25
2016,6,20,9,45,936.5,94.5,2.4,22.5,867.5,1034.37,757.17
2016,6,20,10,0,932.0,102.0,2.4,23.0,898.0,1040.0,758.1
2016,6,20,10,15,937.5,103.0,2.45,23.0,925.0,1045.25,760.97
2016,6,20,10,30,943.0,104.0,2.5,23.0,952.0,1047.35,761.95
2016,6,20,10,45,947.0,104.5,2.55,23.5,973.0,1044.26,758.28
2016,6,20,11,0,951.0,105.0,2.6,24.0,994.0,1038.01,752.74
2016,6,20,11,15,953.0,105.5,2.65,24.0,1007.0,1026.67,745.55
2016,6,20,11,30,955.0,106.0,2.7,24.0,1020.0,1012.26,736.49
2016,6,20,11,45,956.5,105.5,2.75,24.0,1026.5,993.43,724.64
2016,6,20,12,0,958.0,105.0,2.8,24.0,1033.0,971.76,710.98
2016,6,20,12,15,957.5,105.0,2.85,24.0,1031.5,946.06,694.68
2016,6,20,12,30,957.0,105.0,2.9,24.0,1030.0,917.84,676.68
2016,6,20,12,45,958.0,102.5,3.0,24.0,1022.0,886.17,656.63
2016,6,20,13,0,959.0,100.0,3.1,24.0,1014.0,852.15,634.82
2016,6,20,13,15,956.0,99.5,3.15,24.0,998.0,814.64,610.12
2016,6,20,13,30,953.0,99.0,3.2,24.0,982.0,775.26,583.91
2016,6,20,13,45,947.5,98.5,3.25,24.0,959.0,732.45,554.6
2016,6,20,14,0,942.0,98.0,3.3,24.0,936.0,688.29,522.15
2016,6,20,14,15,936.0,97.0,3.35,23.5,906.5,642.24,488.49
2016,6,20,14,30,930.0,96.0,3.4,23.0,877.0,595.26,453.09
2016,6,20,14,45,919.5,96.0,3.45,23.0,841.5,546.11,414.15
2016,6,20,15,0,909.0,96.0,3.5,23.0,806.0,496.82,374.04
2016,6,20,15,15,898.5,94.0,3.5,22.5,765.5,445.98,332.29
2016,6,20,15,30,888.0,92.0,3.5,22.0,725.0,395.44,289.62
2016,6,20,15,45,872.0,91.0,3.5,22.0,680.0,344.51,245.34
2016,6,20,16,0,856.0,90.0,3.5,22.0,635.0,294.8,201.72
2016,6,20,16,15,838.5,87.5,3.45,21.5,587.0,245.01,158.89
2016,6,20,16,30,821.0,85.0,3.4,21.0,539.0,189.93,113.43
2016,6,20,16,45,533.5,135.0,3.35,20.5,419.0,150.25,95.11
2016,6,20,17,0,246.0,185.0,3.3,20.0,299.0,149.35,109.59
2016,6,20,17,15,155.5,164.5,3.15,19.5,234.0,126.71,104.21
2016,6,20,17,30,65.0,144.0,3.0,19.0,169.0,117.36,96.66
2016,6,20,17,45,57.5,124.0,2.95,18.5,143.5,102.24,83.95
2016,6,20,18,0,50.0,104.0,2.9,18.0,118.0,86.83,70.7
2016,6,20,18,15,40.0,84.0,2.85,17.5,94.0,71.13,56.89
2016,6,20,18,30,30.0,64.0,2.8,17.0,70.0,55.15,42.58
2016,6,20,18,45,15.0,46.0,2.8,16.5,49.0,40.32,29.05
2016,6,20,19,0,0.0,28.0,2.8,16.0,28.0,25.57,14.59
2016,6,20,19,15,0.0,14.0,2.85,16.0,14.0,12.99,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,87.0,11.0,1.9,13.0,13.0,44.71,0.0
2016,6,21,5,15,225.0,22.0,1.9,13.5,44.0,146.33,72.28
2016,6,21,5,30,363.0,33.0,1.9,14.0,75.0,242.67,188.57
2016,6,21,5,45,457.0,40.5,1.9,14.5,118.5,317.92,257.09
2016,6,21,6,0,551.0,48.0,1.9,15.0,162.0,401.36,328.6
2016,6,21,6,15,607.0,53.5,1.8,15.5,210.5,466.12,382.48
2016,6,21,6,30,663.0,59.0,1.7,16.0,259.0,531.24,434.23
2016,6,21,6,45,706.5,62.0,1.65,16.5,310.5,591.54,479.16
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,653.58,522.72
2016,6,21,7,15,777.0,68.0,1.6,17.5,413.0,704.21,556.68
2016,6,21,7,30,804.0,71.0,1.6,18.0,464.0,754.77,589.64
2016,6,21,7,45,826.5,73.0,1.6,19.0,513.5,792.93,611.83
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,837.06,637.64
2016,6,21,8,15,864.0,77.0,1.6,20.5,610.0,873.31,658.65
2016,6,21,8,30,879.0,79.0,1.6,21.0,657.0,907.78,678.2
2016,6,21,8,45,891.5,81.0,1.6,21.5,700.0,937.87,694.62
2016,6,21,9,0,904.0,83.0,1.6,22.0,743.0,965.64,709.39
2016,6,21,9,15,913.0,84.5,1.6,22.5,781.5,986.92,719.9
2016,6,21,9,30,922.0,86.0,1.6,23.0,820.0,1005.45,728.71
2016,6,21,9,45,924.0,90.0,1.6,24.0,852.0,1016.97,731.7
2016,6,21,10,0,926.0,94.0,1.6,25.0,884.0,1025.33,732.85
2016,6,21,10,15,931.0,94.5,1.65,25.0,911.0,1029.72,735.27
2016,6,21,10,30,936.0,95.0,1.7,25.0,938.0,1031.01,735.92
2016,6,21,10,45,938.5,97.0,1.75,25.5,958.0,1028.24,732.74
2016,6,21,11,0,941.0,99.0,1.8,26.0,978.0,1022.31,727.74
2016,6,21,11,15,943.0,99.5,1.85,26.0,991.5,1011.24,721.08
2016,6,21,11,30,945.0,100.0,1.9,26.0,1005.0,997.14,712.62
2016,6,21,11,45,945.0,101.0,2.0,26.5,1011.0,978.69,700.69
2016,6,21,12,0,945.0,102.0,2.1,27.0,1017.0,957.45,686.98
2016,6,21,12,15,944.5,102.0,2.2,27.0,1015.5,932.15,671.97
2016,6,21,12,30,944.0,102.0,2.3,27.0,1014.0,904.35,655.22
2016,6,21,12,45,938.5,104.0,2.4,27.0,1004.5,871.88,635.24
2016,6,21,13,0,933.0,106.0,2.5,27.0,995.0,837.4,613.72
2016,6,21,13,15,930.0,105.5,2.6,27.0,979.5,800.77,590.49
2016,6,21,13,30,927.0,105.0,2.7,27.0,964.0,762.33,565.72
2016,6,21,13,45,922.5,103.5,2.85,27.0,941.5,720.33,537.8
2016,6,21,14,0,918.0,102.0,3.0,27.0,919.0,676.96,506.9
2016,6,21,14,15,911.5,101.0,3.05,26.5,890.0,631.63,474.27
