Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,30,905.0,100.0,3.1,26.0,861.0,585.44,440.0
2016,6,21,14,45,897.0,98.5,3.2,26.0,826.5,537.43,402.62
2016,6,21,15,0,889.0,97.0,3.3,26.0,792.0,489.1,363.91
2016,6,21,15,15,878.5,95.5,3.35,25.5,752.5,439.62,323.84
2016,6,21,15,30,868.0,94.0,3.4,25.0,713.0,390.45,282.85
2016,6,21,15,45,854.0,92.0,3.45,24.5,669.0,340.31,240.27
2016,6,21,16,0,840.0,90.0,3.5,24.0,625.0,291.22,197.98
2016,6,21,16,15,822.5,87.0,3.5,23.5,578.0,234.89,150.43
2016,6,21,16,30,805.0,84.0,3.5,23.0,531.0,187.14,111.04
2016,6,21,16,45,782.0,81.0,3.5,22.5,481.5,140.81,76.5
2016,6,21,17,0,759.0,78.0,3.5,22.0,432.0,97.2,50.47
2016,6,21,17,15,728.0,74.0,3.45,21.0,381.5,55.57,42.68
2016,6,21,17,30,697.0,70.0,3.4,20.0,331.0,49.88,38.05
2016,6,21,17,45,652.5,65.5,3.4,19.5,281.0,43.89,32.95
2016,6,21,18,0,608.0,61.0,3.4,19.0,231.0,42.48,31.77
2016,6,21,18,15,545.0,54.5,3.3,18.0,184.0,39.31,28.99
2016,6,21,18,30,482.0,48.0,3.2,17.0,137.0,36.0,25.91
2016,6,21,18,45,384.5,38.5,3.1,16.5,96.5,29.75,19.99
2016,6,21,19,0,287.0,29.0,3.0,16.0,56.0,23.17,12.74
2016,6,21,19,15,143.5,14.5,3.0,15.5,28.0,11.34,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,90.0,11.0,3.6,12.0,13.0,45.82,0.0
2016,6,22,5,15,233.5,22.0,3.65,12.5,44.5,149.61,72.07
2016,6,22,5,30,377.0,33.0,3.7,13.0,76.0,249.21,194.98
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.5,321.69,262.67
2016,6,22,6,0,550.0,49.0,3.8,14.0,163.0,401.7,332.92
2016,6,22,6,15,606.5,55.0,3.8,14.5,212.0,467.4,389.29
2016,6,22,6,30,663.0,61.0,3.8,15.0,261.0,533.18,443.6
2016,6,22,6,45,702.0,65.0,3.8,15.5,312.0,591.62,489.16
2016,6,22,7,0,741.0,69.0,3.8,16.0,363.0,651.46,533.27
2016,6,22,7,15,769.5,72.5,3.75,16.0,414.0,703.61,571.01
2016,6,22,7,30,798.0,76.0,3.7,16.0,465.0,755.8,607.85
2016,6,22,7,45,820.5,78.5,3.65,16.5,515.0,801.4,637.83
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,838.81,661.23
2016,6,22,8,15,858.5,83.0,3.55,17.5,612.0,875.3,683.58
2016,6,22,8,30,874.0,85.0,3.5,18.0,659.0,910.03,704.32
2016,6,22,8,45,888.5,86.0,3.5,18.5,702.5,940.67,722.26
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,969.1,738.53
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,990.83,751.2
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,1009.83,762.07
2016,6,22,9,45,930.0,90.5,3.35,19.5,857.5,1023.35,767.85
2016,6,22,10,0,938.0,91.0,3.3,20.0,891.0,1033.9,771.73
2016,6,22,10,15,943.0,92.0,3.3,20.0,918.5,1038.93,773.96
2016,6,22,10,30,948.0,93.0,3.3,20.0,946.0,1040.8,774.27
2016,6,22,10,45,952.0,93.5,3.3,20.5,967.0,1037.96,770.14
2016,6,22,11,0,956.0,94.0,3.3,21.0,988.0,1031.93,764.1
2016,6,22,11,15,959.0,94.5,3.3,21.0,1002.0,1021.77,756.95
2016,6,22,11,30,962.0,95.0,3.3,21.0,1016.0,1008.49,747.87
2016,6,22,11,45,963.0,95.0,3.35,21.0,1022.5,989.81,735.7
2016,6,22,12,0,964.0,95.0,3.4,21.0,1029.0,968.27,721.67
2016,6,22,12,15,704.0,250.0,3.4,21.0,931.5,866.23,652.18
2016,6,22,12,30,444.0,405.0,3.4,21.0,834.0,762.46,572.99
2016,6,22,12,45,695.0,255.5,3.4,21.0,920.5,813.23,616.05
2016,6,22,13,0,946.0,106.0,3.4,21.0,1007.0,848.09,641.72
2016,6,22,13,15,943.5,105.0,3.4,21.0,991.5,810.96,616.02
2016,6,22,13,30,941.0,104.0,3.4,21.0,976.0,771.96,589.37
2016,6,22,13,45,935.5,104.0,3.45,21.0,953.5,730.06,560.07
2016,6,22,14,0,930.0,104.0,3.5,21.0,931.0,686.81,527.79
2016,6,22,14,15,924.0,103.0,3.5,20.5,902.5,641.25,493.84
2016,6,22,14,30,918.0,102.0,3.5,20.0,874.0,594.77,458.23
2016,6,22,14,45,910.0,100.5,3.5,20.0,839.0,546.15,419.14
2016,6,22,15,0,902.0,99.0,3.5,20.0,804.0,497.19,378.77
2016,6,22,15,15,891.0,97.0,3.5,19.5,764.0,446.45,336.68
2016,6,22,15,30,880.0,95.0,3.5,19.0,724.0,396.07,293.71
2016,6,22,15,45,867.5,92.5,3.55,19.0,679.5,345.38,249.14
2016,6,22,16,0,855.0,90.0,3.6,19.0,635.0,295.59,204.91
2016,6,22,16,15,837.0,87.5,3.6,18.5,587.0,245.72,161.51
2016,6,22,16,30,819.0,85.0,3.6,18.0,539.0,190.6,115.45
2016,6,22,16,45,795.5,81.5,3.65,18.0,488.5,143.1,79.15
2016,6,22,17,0,772.0,78.0,3.7,18.0,438.0,98.38,51.73
2016,6,22,17,15,740.5,74.0,3.7,17.5,387.0,56.08,43.75
2016,6,22,17,30,709.0,70.0,3.7,17.0,336.0,49.9,38.55
2016,6,22,17,45,662.5,65.5,3.75,16.5,285.0,43.9,33.39
2016,6,22,18,0,616.0,61.0,3.8,16.0,234.0,42.48,32.18
2016,6,22,18,15,552.0,54.5,3.8,15.5,186.5,39.3,29.3
2016,6,22,18,30,488.0,48.0,3.8,15.0,139.0,35.98,26.12
2016,6,22,18,45,387.0,39.0,3.8,14.5,97.5,30.19,20.56
2016,6,22,19,0,286.0,30.0,3.8,14.0,56.0,24.11,13.66
2016,6,22,19,15,143.0,15.0,3.8,13.5,28.0,11.78,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,49.5,0.0
2016,6,23,5,15,247.5,21.0,3.4,12.5,44.0,154.15,71.54
2016,6,23,5,30,393.0,32.0,3.4,13.0,76.0,255.54,199.51
2016,6,23,5,45,485.5,39.0,3.45,13.5,120.5,330.51,269.49
2016,6,23,6,0,578.0,46.0,3.5,14.0,165.0,413.53,342.16
2016,6,23,6,15,633.5,51.0,3.5,14.5,214.5,474.87,395.05
2016,6,23,6,30,689.0,56.0,3.5,15.0,264.0,543.93,451.72
2016,6,23,6,45,730.5,59.0,3.55,15.5,316.0,603.75,497.91
2016,6,23,7,0,772.0,62.0,3.6,16.0,368.0,665.17,543.1
2016,6,23,7,15,799.0,65.5,3.5,16.5,419.5,717.25,579.21
2016,6,23,7,30,826.0,69.0,3.4,17.0,471.0,762.44,609.12
2016,6,23,7,45,848.0,71.0,3.35,17.5,521.0,807.76,638.56
2016,6,23,8,0,870.0,73.0,3.3,18.0,571.0,852.14,666.62
2016,6,23,8,15,884.5,75.0,3.25,18.5,618.5,888.58,688.5
2016,6,23,8,30,899.0,77.0,3.2,19.0,666.0,923.15,708.75
2016,6,23,8,45,911.0,78.0,3.15,19.5,709.5,952.09,724.84
2016,6,23,9,0,923.0,79.0,3.1,20.0,753.0,978.67,739.18
2016,6,23,9,15,930.5,80.5,3.05,20.0,791.0,998.91,750.59
2016,6,23,9,30,938.0,82.0,3.0,20.0,829.0,1016.3,760.17
2016,6,23,9,45,938.5,86.5,3.0,20.5,860.0,1027.18,764.47
2016,6,23,10,0,939.0,91.0,3.0,21.0,891.0,1034.82,766.78
2016,6,23,10,15,942.5,91.5,3.05,21.0,917.0,1037.87,768.15
2016,6,23,10,30,946.0,92.0,3.1,21.0,943.0,1037.77,767.63
2016,6,23,10,45,948.5,92.5,3.2,21.5,962.0,1033.53,763.48
2016,6,23,11,0,951.0,93.0,3.3,22.0,981.0,1026.14,757.39
2016,6,23,11,15,952.0,93.5,3.4,22.0,993.5,1014.17,749.86
2016,6,23,11,30,953.0,94.0,3.5,22.0,1006.0,999.16,740.39
2016,6,23,11,45,953.5,93.5,3.6,22.0,1011.5,979.76,728.02
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,957.54,713.79
2016,6,23,12,15,953.5,93.0,3.8,22.0,1015.5,932.22,697.42
2016,6,23,12,30,953.0,93.0,3.9,22.0,1014.0,904.37,679.27
2016,6,23,12,45,949.0,94.0,4.0,22.0,1005.0,872.12,657.99
2016,6,23,13,0,945.0,95.0,4.1,22.0,996.0,837.78,635.11
2016,6,23,13,15,942.5,94.5,4.1,22.0,981.0,801.26,610.11
2016,6,23,13,30,940.0,94.0,4.1,22.0,966.0,762.86,583.63
2016,6,23,13,45,937.5,92.0,4.2,22.0,944.5,721.4,554.89
2016,6,23,14,0,935.0,90.0,4.3,22.0,923.0,678.37,522.66
2016,6,23,14,15,929.5,89.0,4.35,21.5,894.5,633.02,488.72
2016,6,23,14,30,924.0,88.0,4.4,21.0,866.0,586.71,453.13
2016,6,23,14,45,919.0,85.5,4.45,21.0,832.0,538.59,414.26
2016,6,23,15,0,914.0,83.0,4.5,21.0,798.0,489.87,373.84
2016,6,23,15,15,903.5,81.5,4.5,20.5,758.0,439.3,331.51
2016,6,23,15,30,893.0,80.0,4.5,20.0,718.0,389.03,288.27
2016,6,23,15,45,880.5,78.0,4.5,20.0,674.0,338.23,243.27
2016,6,23,16,0,868.0,76.0,4.5,20.0,630.0,288.32,198.64
2016,6,23,16,15,851.0,73.5,4.5,19.5,582.5,238.15,154.75
2016,6,23,16,30,834.0,71.0,4.5,19.0,535.0,189.69,113.85
2016,6,23,16,45,810.5,69.0,4.5,19.0,485.0,142.75,77.98
2016,6,23,17,0,787.0,67.0,4.5,19.0,435.0,91.17,44.99
2016,6,23,17,15,757.5,63.5,4.4,18.5,384.0,48.51,36.96
2016,6,23,17,30,728.0,60.0,4.3,18.0,333.0,41.96,31.4
2016,6,23,17,45,684.5,56.5,4.25,17.5,283.0,40.83,30.54
2016,6,23,18,0,641.0,53.0,4.2,17.0,233.0,39.69,29.58
2016,6,23,18,15,580.5,47.5,4.05,16.5,186.0,36.74,26.91
2016,6,23,18,30,520.0,42.0,3.9,16.0,139.0,30.83,21.49
2016,6,23,18,45,421.0,34.5,3.8,16.0,97.5,26.15,16.94
2016,6,23,19,0,322.0,27.0,3.7,16.0,56.0,21.26,11.29
2016,6,23,19,15,161.0,13.5,3.65,15.5,28.0,10.42,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,3.1,12.0,12.0,48.64,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,152.84,67.63
2016,6,24,5,30,394.0,31.0,3.1,13.0,75.0,254.53,198.25
2016,6,24,5,45,480.0,38.5,3.15,13.5,119.0,326.57,265.94
2016,6,24,6,0,566.0,46.0,3.2,14.0,163.0,406.2,335.75
2016,6,24,6,15,296.0,77.0,3.1,14.5,139.5,297.23,247.41
2016,6,24,6,30,26.0,108.0,3.0,15.0,116.0,134.96,109.04
2016,6,24,6,45,31.0,127.5,2.9,15.5,138.5,159.75,129.83
2016,6,24,7,0,36.0,147.0,2.8,16.0,161.0,184.66,149.96
2016,6,24,7,15,103.0,174.5,2.65,16.5,223.0,279.79,228.3
2016,6,24,7,30,170.0,202.0,2.5,17.0,285.0,367.4,298.0
2016,6,24,7,45,190.5,224.0,2.35,17.5,326.0,412.65,331.52
2016,6,24,8,0,211.0,246.0,2.2,18.0,367.0,458.34,364.68
2016,6,24,8,15,546.5,165.5,2.1,18.5,514.5,703.31,552.21
2016,6,24,8,30,882.0,85.0,2.0,19.0,662.0,916.74,696.03
2016,6,24,8,45,893.0,87.5,1.95,19.5,705.5,946.08,709.73
2016,6,24,9,0,904.0,90.0,1.9,20.0,749.0,973.03,723.62
2016,6,24,9,15,913.5,91.5,1.85,20.0,788.0,994.81,735.39
2016,6,24,9,30,923.0,93.0,1.8,20.0,827.0,1013.84,745.4
2016,6,24,9,45,931.0,93.5,1.8,20.5,860.5,1027.42,751.21
2016,6,24,10,0,939.0,94.0,1.8,21.0,894.0,1038.01,755.23
2016,6,24,10,15,944.0,95.0,1.8,21.5,921.5,1043.07,755.88
2016,6,24,10,30,949.0,96.0,1.8,22.0,949.0,1044.97,754.7
2016,6,24,10,45,952.5,97.0,1.85,22.5,969.5,1042.19,751.44
2016,6,24,11,0,956.0,98.0,1.9,23.0,990.0,1036.21,746.33
2016,6,24,11,15,958.0,98.5,1.95,23.0,1004.0,1025.09,739.54
2016,6,24,11,30,960.0,99.0,2.0,23.0,1018.0,1010.89,730.9
2016,6,24,11,45,960.5,99.5,2.15,23.5,1024.0,992.28,719.27
2016,6,24,12,0,961.0,100.0,2.3,24.0,1030.0,970.81,705.72
2016,6,24,12,15,961.0,100.0,2.4,24.0,1029.5,945.68,690.55
2016,6,24,12,30,961.0,100.0,2.5,24.0,1029.0,917.98,673.59
2016,6,24,12,45,951.5,104.5,2.6,24.0,1018.0,884.07,652.34
2016,6,24,13,0,942.0,109.0,2.7,24.0,1007.0,848.3,629.64
2016,6,24,13,15,939.5,108.5,2.8,24.0,992.0,811.77,606.14
2016,6,24,13,30,937.0,108.0,2.9,24.0,977.0,773.36,581.05
2016,6,24,13,45,932.5,107.0,3.0,24.0,954.5,731.42,552.55
2016,6,24,14,0,928.0,106.0,3.1,24.0,932.0,688.08,521.07
2016,6,24,14,15,922.0,105.0,3.1,24.0,903.5,642.61,486.87
2016,6,24,14,30,916.0,104.0,3.1,24.0,875.0,596.22,451.16
2016,6,24,14,45,907.5,102.5,3.15,24.0,840.0,547.42,412.89
2016,6,24,15,0,899.0,101.0,3.2,24.0,805.0,498.33,373.33
2016,6,24,15,15,888.5,99.5,3.15,23.5,765.5,448.33,332.5
2016,6,24,15,30,878.0,98.0,3.1,23.0,726.0,398.62,290.78
2016,6,24,15,45,864.0,96.0,3.1,23.0,681.5,347.91,247.04
2016,6,24,16,0,850.0,94.0,3.1,23.0,637.0,298.23,203.74
2016,6,24,16,15,832.0,91.0,3.1,22.5,589.0,241.28,155.62
2016,6,24,16,30,814.0,88.0,3.1,22.0,541.0,192.9,115.63
2016,6,24,16,45,789.5,85.0,3.1,21.5,490.5,145.88,80.43
2016,6,24,17,0,765.0,82.0,3.1,21.0,440.0,101.74,53.84
2016,6,24,17,15,733.0,78.0,3.05,20.5,388.5,59.74,46.36
2016,6,24,17,30,701.0,74.0,3.0,20.0,337.0,48.1,36.49
2016,6,24,17,45,655.5,69.0,3.0,19.5,286.0,46.52,35.26
2016,6,24,18,0,610.0,64.0,3.0,19.0,235.0,44.84,33.85
2016,6,24,18,15,544.5,57.0,2.9,18.0,187.0,41.36,30.79
2016,6,24,18,30,479.0,50.0,2.8,17.0,139.0,37.7,27.41
2016,6,24,18,45,378.0,40.5,2.7,16.5,97.5,31.53,21.54
2016,6,24,19,0,277.0,31.0,2.6,16.0,56.0,25.04,14.33
2016,6,24,19,15,138.5,15.5,2.6,15.5,28.0,12.22,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.4,13.0,11.0,38.02,0.0
2016,6,25,5,15,214.5,21.5,1.4,13.5,41.5,139.17,57.4
2016,6,25,5,30,356.0,33.0,1.4,14.0,72.0,238.12,183.38
2016,6,25,5,45,448.0,41.0,1.4,15.0,116.0,312.39,250.89
2016,6,25,6,0,540.0,49.0,1.4,16.0,160.0,394.7,320.42
2016,6,25,6,15,598.0,55.0,1.35,16.5,209.0,460.83,374.94
2016,6,25,6,30,656.0,61.0,1.3,17.0,258.0,530.9,429.96
2016,6,25,6,45,698.0,65.0,1.3,17.5,309.0,587.38,472.07
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,649.3,515.45
2016,6,25,7,15,768.5,72.5,1.3,18.5,411.5,701.46,550.13
2016,6,25,7,30,797.0,76.0,1.3,19.0,463.0,753.66,583.81
2016,6,25,7,45,820.0,78.5,1.35,19.5,513.5,799.72,612.85
2016,6,25,8,0,843.0,81.0,1.4,20.0,564.0,837.63,635.78
2016,6,25,8,15,859.5,83.5,1.45,20.5,611.5,875.7,658.56
2016,6,25,8,30,876.0,86.0,1.5,21.0,659.0,912.06,679.86
2016,6,25,8,45,889.0,88.0,1.55,22.0,703.0,942.6,695.79
2016,6,25,9,0,902.0,90.0,1.6,23.0,747.0,970.84,710.08
2016,6,25,9,15,911.5,91.5,1.65,23.0,786.0,992.63,722.93
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,1011.69,734.15
2016,6,25,9,45,923.0,97.0,1.75,23.5,857.0,1023.24,739.28
2016,6,25,10,0,925.0,101.0,1.8,24.0,889.0,1031.64,742.59
2016,6,25,10,15,931.0,102.0,1.9,24.5,917.0,1037.61,745.19
2016,6,25,10,30,937.0,103.0,2.0,25.0,945.0,1040.45,745.92
2016,6,25,10,45,940.5,104.0,2.1,25.5,965.5,1037.66,743.21
2016,6,25,11,0,944.0,105.0,2.2,26.0,986.0,1031.7,738.63
2016,6,25,11,15,946.5,106.0,2.25,26.0,1000.0,1021.63,732.43
2016,6,25,11,30,949.0,107.0,2.3,26.0,1014.0,1008.48,724.38
2016,6,25,11,45,949.5,107.5,2.4,26.0,1020.5,989.97,713.5
2016,6,25,12,0,950.0,108.0,2.5,26.0,1027.0,968.63,700.8
2016,6,25,12,15,950.0,108.0,2.55,26.0,1026.5,943.69,685.26
2016,6,25,12,30,950.0,108.0,2.6,26.0,1026.0,916.2,668.03
2016,6,25,12,45,950.5,106.0,2.7,26.0,1018.5,884.89,648.57
2016,6,25,13,0,951.0,104.0,2.8,26.0,1011.0,851.26,627.38
2016,6,25,13,15,948.0,103.5,2.85,25.5,995.5,814.11,604.46
2016,6,25,13,30,945.0,103.0,2.9,25.0,980.0,775.08,579.95
2016,6,25,13,45,940.5,102.5,2.95,25.0,957.5,733.32,551.63
2016,6,25,14,0,936.0,102.0,3.0,25.0,935.0,690.12,520.2
2016,6,25,14,15,930.0,101.0,3.05,25.0,906.0,644.35,486.15
2016,6,25,14,30,924.0,100.0,3.1,25.0,877.0,597.64,450.51
2016,6,25,14,45,915.5,98.5,3.15,25.0,842.5,548.5,412.13
2016,6,25,15,0,907.0,97.0,3.2,25.0,808.0,499.07,372.44
2016,6,25,15,15,897.0,95.5,3.2,24.5,768.0,448.91,331.7
2016,6,25,15,30,887.0,94.0,3.2,24.0,728.0,398.99,289.97
2016,6,25,15,45,873.5,91.5,3.25,24.0,683.5,347.62,245.84
2016,6,25,16,0,860.0,89.0,3.3,24.0,639.0,297.23,202.05
2016,6,25,16,15,842.5,86.5,3.25,23.5,591.0,247.17,159.3
2016,6,25,16,30,825.0,84.0,3.2,23.0,543.0,191.78,113.85
2016,6,25,16,45,802.5,80.5,3.2,22.5,492.5,144.03,78.06
2016,6,25,17,0,780.0,77.0,3.2,22.0,442.0,98.94,50.78
2016,6,25,17,15,748.5,73.5,3.15,21.5,390.5,56.54,43.42
2016,6,25,17,30,717.0,70.0,3.1,21.0,339.0,49.87,37.87
2016,6,25,17,45,674.0,65.0,3.05,20.5,288.5,47.87,36.28
2016,6,25,18,0,631.0,60.0,3.0,20.0,238.0,41.67,30.93
2016,6,25,18,15,567.5,53.5,2.85,19.0,189.5,38.45,28.12
2016,6,25,18,30,504.0,47.0,2.7,18.0,141.0,35.08,25.01
2016,6,25,18,45,404.5,38.0,2.6,17.5,99.5,29.24,19.49
2016,6,25,19,0,305.0,29.0,2.5,17.0,58.0,23.11,12.75
2016,6,25,19,15,152.5,14.5,2.55,16.5,29.0,11.3,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,1.9,13.5,35.0,114.52,43.23
2016,6,26,5,30,351.0,32.0,1.9,14.0,70.0,234.28,180.46
2016,6,26,5,45,438.5,40.5,1.9,14.5,113.0,306.38,247.19
2016,6,26,6,0,526.0,49.0,1.9,15.0,156.0,386.23,316.05
2016,6,26,6,15,583.0,54.5,1.8,15.5,204.0,450.44,369.82
2016,6,26,6,30,640.0,60.0,1.7,16.0,252.0,518.53,424.09
2016,6,26,6,45,680.5,64.5,1.6,16.5,302.0,574.0,465.76
2016,6,26,7,0,721.0,69.0,1.5,17.0,352.0,634.75,508.35
2016,6,26,7,15,749.5,73.0,1.45,17.5,402.5,686.86,543.19
2016,6,26,7,30,778.0,77.0,1.4,18.0,453.0,739.06,576.91
2016,6,26,7,45,800.5,79.5,1.4,19.0,502.5,784.13,603.95
2016,6,26,8,0,823.0,82.0,1.4,20.0,552.0,828.33,629.67
2016,6,26,8,15,839.0,84.5,1.4,20.5,598.5,858.17,646.28
2016,6,26,8,30,855.0,87.0,1.4,21.0,645.0,893.61,666.54
2016,6,26,8,45,867.5,88.5,1.45,21.5,688.0,922.69,682.96
2016,6,26,9,0,880.0,90.0,1.5,22.0,731.0,949.54,697.89
2016,6,26,9,15,889.5,92.0,1.55,22.5,769.5,971.64,709.7
2016,6,26,9,30,899.0,94.0,1.6,23.0,808.0,991.06,719.85
2016,6,26,9,45,908.5,94.0,1.7,23.5,841.5,1005.45,727.56
2016,6,26,10,0,918.0,94.0,1.8,24.0,875.0,1016.96,733.54
2016,6,26,10,15,923.0,95.0,1.85,24.5,901.5,1022.09,734.93
2016,6,26,10,30,928.0,96.0,1.9,25.0,928.0,1024.13,734.53
2016,6,26,10,45,930.0,97.5,2.0,25.5,948.0,1020.59,731.41
2016,6,26,11,0,932.0,99.0,2.1,26.0,968.0,1013.93,726.43
2016,6,26,11,15,934.0,99.5,2.15,26.0,981.5,1003.17,719.79
2016,6,26,11,30,936.0,100.0,2.2,26.0,995.0,989.4,711.34
2016,6,26,11,45,934.5,101.5,2.3,26.5,1000.5,970.39,698.76
2016,6,26,12,0,933.0,103.0,2.4,27.0,1006.0,948.64,684.43
2016,6,26,12,15,932.5,102.5,2.5,27.0,1005.0,923.31,669.09
2016,6,26,12,30,932.0,102.0,2.6,27.0,1004.0,895.51,652.03
2016,6,26,12,45,920.0,108.5,2.75,27.0,992.5,862.23,631.55
2016,6,26,13,0,908.0,115.0,2.9,27.0,981.0,827.26,609.65
2016,6,26,13,15,904.5,114.5,2.95,27.0,965.5,791.13,586.11
2016,6,26,13,30,901.0,114.0,3.0,27.0,950.0,753.27,561.16
2016,6,26,13,45,896.5,113.0,3.1,27.0,928.0,712.72,533.46
2016,6,26,14,0,892.0,112.0,3.2,27.0,906.0,670.83,503.22
2016,6,26,14,15,885.5,111.0,3.25,26.5,878.0,626.58,471.26
2016,6,26,14,30,879.0,110.0,3.3,26.0,850.0,581.5,437.73
2016,6,26,14,45,870.0,108.5,3.4,26.0,815.5,534.11,400.8
2016,6,26,15,0,861.0,107.0,3.5,26.0,781.0,486.51,362.66
2016,6,26,15,15,849.5,105.0,3.5,25.5,742.0,437.46,322.94
2016,6,26,15,30,838.0,103.0,3.5,25.0,703.0,388.84,282.46
2016,6,26,15,45,823.0,101.0,3.55,25.0,659.5,333.42,235.64
2016,6,26,16,0,808.0,99.0,3.6,25.0,616.0,285.2,193.87
2016,6,26,16,15,789.5,96.0,3.55,24.5,569.0,236.86,152.8
2016,6,26,16,30,771.0,93.0,3.5,24.0,522.0,190.49,114.72
2016,6,26,16,45,746.5,89.5,3.5,23.5,473.0,145.18,80.99
2016,6,26,17,0,722.0,86.0,3.5,23.0,424.0,102.73,55.44
2016,6,26,17,15,690.0,81.5,3.4,22.5,374.5,56.91,43.54
2016,6,26,17,30,658.0,77.0,3.3,22.0,325.0,50.14,37.94
2016,6,26,17,45,615.5,71.0,3.25,21.5,276.0,47.92,36.16
2016,6,26,18,0,573.0,65.0,3.2,21.0,227.0,45.53,34.15
2016,6,26,18,15,510.0,58.0,3.05,20.0,180.5,42.11,31.18
2016,6,26,18,30,447.0,51.0,2.9,19.0,134.0,38.52,27.88
2016,6,26,18,45,356.0,40.5,2.8,18.5,94.5,31.48,21.3
2016,6,26,19,0,265.0,30.0,2.7,18.0,55.0,24.03,13.42
2016,6,26,19,15,132.5,15.0,2.7,17.5,27.5,11.75,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,2.15,14.0,34.5,112.87,38.78
2016,6,27,5,30,349.0,31.0,2.1,14.0,69.0,231.86,178.26
2016,6,27,5,45,434.5,39.5,2.1,14.5,111.0,302.64,244.31
2016,6,27,6,0,520.0,48.0,2.1,15.0,153.0,381.07,312.27
2016,6,27,6,15,577.5,54.0,2.0,15.5,200.5,445.92,366.8
2016,6,27,6,30,635.0,60.0,1.9,16.0,248.0,514.74,421.95
2016,6,27,6,45,674.0,64.5,1.8,17.0,298.0,568.93,462.14
2016,6,27,7,0,713.0,69.0,1.7,18.0,348.0,628.33,503.11
2016,6,27,7,15,742.0,72.5,1.65,18.5,398.5,679.93,537.81
2016,6,27,7,30,771.0,76.0,1.6,19.0,449.0,731.67,571.45
2016,6,27,7,45,792.0,79.5,1.6,20.0,498.0,776.53,598.54
2016,6,27,8,0,813.0,83.0,1.6,21.0,547.0,820.45,624.25
2016,6,27,8,15,830.0,85.5,1.65,21.5,593.5,850.91,641.99
2016,6,27,8,30,847.0,88.0,1.7,22.0,640.0,887.08,663.49
2016,6,27,8,45,859.5,90.0,1.75,23.0,683.0,916.61,678.97
2016,6,27,9,0,872.0,92.0,1.8,24.0,726.0,943.91,692.86
2016,6,27,9,15,882.5,94.0,1.85,24.5,765.0,966.87,705.2
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,987.2,715.87
2016,6,27,9,45,889.0,103.5,1.95,25.5,834.0,996.49,719.56
2016,6,27,10,0,885.0,111.0,2.0,26.0,864.0,1002.53,721.4
2016,6,27,10,15,891.5,112.5,2.05,26.5,891.5,1009.41,723.91
2016,6,27,10,30,898.0,114.0,2.1,27.0,919.0,1013.27,724.6
2016,6,27,10,45,902.5,114.5,2.2,27.5,940.0,1011.06,722.17
2016,6,27,11,0,907.0,115.0,2.3,28.0,961.0,1005.81,717.95
2016,6,27,11,15,910.0,116.0,2.4,28.0,975.0,996.57,712.72
2016,6,27,11,30,913.0,117.0,2.5,28.0,989.0,984.35,705.65
2016,6,27,11,45,914.0,117.0,2.6,28.0,996.0,966.38,694.95
2016,6,27,12,0,915.0,117.0,2.7,28.0,1003.0,945.7,682.5
2016,6,27,12,15,915.0,117.0,2.8,28.0,1002.5,921.52,667.73
2016,6,27,12,30,915.0,117.0,2.9,28.0,1002.0,894.91,651.29
2016,6,27,12,45,918.5,113.5,3.0,28.0,995.5,865.71,633.02
2016,6,27,13,0,922.0,110.0,3.1,28.0,989.0,834.13,613.01
2016,6,27,13,15,919.5,109.5,3.15,28.0,974.0,798.34,589.69
2016,6,27,13,30,917.0,109.0,3.2,28.0,959.0,760.7,564.94
2016,6,27,13,45,913.0,108.0,3.3,28.0,937.5,719.91,537.33
2016,6,27,14,0,909.0,107.0,3.4,28.0,916.0,677.71,506.9
2016,6,27,14,15,903.0,105.5,3.45,27.5,887.5,632.64,474.44
2016,6,27,14,30,897.0,104.0,3.5,27.0,859.0,586.68,440.34
2016,6,27,14,45,889.5,102.5,3.6,27.0,825.0,539.26,403.41
2016,6,27,15,0,882.0,101.0,3.7,27.0,791.0,491.47,365.14
2016,6,27,15,15,871.0,99.0,3.75,26.5,751.5,441.65,324.93
2016,6,27,15,30,860.0,97.0,3.8,26.0,712.0,392.19,283.85
2016,6,27,15,45,848.0,94.0,3.85,26.0,668.5,342.17,240.98
2016,6,27,16,0,836.0,91.0,3.9,26.0,625.0,293.01,198.38
2016,6,27,16,15,818.0,88.5,3.9,25.5,578.0,237.07,151.41
2016,6,27,16,30,800.0,86.0,3.9,25.0,531.0,189.73,112.53
2016,6,27,16,45,779.0,82.0,3.9,24.5,482.0,142.94,77.56
2016,6,27,17,0,758.0,78.0,3.9,24.0,433.0,98.66,50.76
2016,6,27,17,15,727.5,74.0,3.8,23.5,383.0,56.9,43.36
2016,6,27,17,30,697.0,70.0,3.7,23.0,333.0,49.78,37.47
2016,6,27,17,45,656.0,65.0,3.6,22.5,283.5,43.43,32.12
2016,6,27,18,0,615.0,60.0,3.5,22.0,234.0,41.61,30.61
2016,6,27,18,15,553.5,53.5,3.35,21.0,186.5,38.41,27.83
2016,6,27,18,30,492.0,47.0,3.2,20.0,139.0,35.04,24.75
2016,6,27,18,45,398.0,38.0,3.1,19.5,98.0,29.22,19.29
2016,6,27,19,0,304.0,29.0,3.0,19.0,57.0,23.1,12.62
2016,6,27,19,15,152.0,14.5,2.95,18.5,28.5,11.3,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,2.2,13.5,33.5,106.57,32.43
2016,6,28,5,30,315.0,33.0,2.1,14.0,67.0,217.39,166.56
2016,6,28,5,45,401.0,42.0,2.05,14.5,108.5,287.63,232.04
2016,6,28,6,0,487.0,51.0,2.0,15.0,150.0,365.48,299.41
2016,6,28,6,15,546.0,58.0,1.9,15.5,197.0,431.19,354.62
2016,6,28,6,30,605.0,65.0,1.8,16.0,244.0,500.98,410.58
2016,6,28,6,45,647.0,70.0,1.7,16.5,294.0,560.0,455.67
2016,6,28,7,0,689.0,75.0,1.6,17.0,344.0,620.92,498.93
2016,6,28,7,15,719.5,79.0,1.55,17.5,394.5,669.95,531.88
2016,6,28,7,30,750.0,83.0,1.5,18.0,445.0,722.8,566.52
2016,6,28,7,45,775.0,85.5,1.5,18.5,494.5,769.18,595.93
2016,6,28,8,0,800.0,88.0,1.5,19.0,544.0,814.86,624.2
2016,6,28,8,15,817.5,90.5,1.5,19.5,590.5,852.87,646.62
2016,6,28,8,30,835.0,93.0,1.5,20.0,637.0,881.58,662.5
2016,6,28,8,45,850.0,94.5,1.55,21.0,680.5,912.59,679.17
2016,6,28,9,0,865.0,96.0,1.6,22.0,724.0,941.51,694.21
2016,6,28,9,15,875.5,98.0,1.65,22.5,763.0,964.35,706.54
2016,6,28,9,30,886.0,100.0,1.7,23.0,802.0,984.58,717.24
2016,6,28,9,45,894.5,101.0,1.75,23.5,836.0,998.97,724.25
2016,6,28,10,0,903.0,102.0,1.8,24.0,870.0,1010.49,729.57
2016,6,28,10,15,909.0,103.0,1.85,24.0,897.5,1016.55,732.97
2016,6,28,10,30,915.0,104.0,1.9,24.0,925.0,1019.55,734.61
2016,6,28,10,45,919.0,105.5,2.0,24.5,946.0,1017.99,732.71
2016,6,28,11,0,923.0,107.0,2.1,25.0,967.0,1013.31,728.95
2016,6,28,11,15,926.0,107.5,2.15,25.0,981.5,1003.55,722.9
2016,6,28,11,30,929.0,108.0,2.2,25.0,996.0,990.77,715.04
2016,6,28,11,45,930.0,108.5,2.3,25.0,1002.5,973.17,704.68
2016,6,28,12,0,931.0,109.0,2.4,25.0,1009.0,952.78,692.51
2016,6,28,12,15,931.0,109.0,2.45,25.0,1009.0,928.36,677.22
2016,6,28,12,30,931.0,109.0,2.5,25.0,1009.0,901.44,660.26
2016,6,28,12,45,922.0,114.0,2.6,25.0,999.0,869.23,640.08
2016,6,28,13,0,913.0,119.0,2.7,25.0,989.0,835.18,618.49
2016,6,28,13,15,711.0,241.0,2.75,25.0,912.0,757.77,564.14
2016,6,28,13,30,509.0,363.0,2.8,25.0,835.0,688.91,511.85
2016,6,28,13,45,705.5,238.5,2.85,25.0,876.0,689.14,516.42
2016,6,28,14,0,902.0,114.0,2.9,25.0,917.0,679.41,512.2
2016,6,28,14,15,895.5,112.5,2.95,24.5,888.5,634.28,479.39
2016,6,28,14,30,889.0,111.0,3.0,24.0,860.0,588.33,445.19
2016,6,28,14,45,883.0,108.5,3.05,24.0,826.5,541.15,408.2
2016,6,28,15,0,877.0,106.0,3.1,24.0,793.0,493.47,369.78
2016,6,28,15,15,866.5,104.0,3.1,23.5,753.5,444.05,329.59
2016,6,28,15,30,856.0,102.0,3.1,23.0,714.0,394.93,288.51
2016,6,28,15,45,844.0,98.5,3.1,23.0,671.0,344.65,245.18
2016,6,28,16,0,832.0,95.0,3.1,23.0,628.0,288.58,197.01
2016,6,28,16,15,814.5,92.5,3.05,22.5,580.5,239.62,155.06
2016,6,28,16,30,797.0,90.0,3.0,22.0,533.0,192.5,116.03
2016,6,28,16,45,775.0,86.0,3.0,21.5,484.0,145.72,80.82
2016,6,28,17,0,753.0,82.0,3.0,21.0,435.0,101.55,53.87
2016,6,28,17,15,721.5,78.0,2.95,20.5,384.5,60.02,46.6
2016,6,28,17,30,690.0,74.0,2.9,20.0,334.0,48.02,36.42
2016,6,28,17,45,648.0,68.5,2.9,19.5,284.0,46.07,34.87
2016,6,28,18,0,606.0,63.0,2.9,19.0,234.0,43.98,33.1
2016,6,28,18,15,543.0,56.0,2.85,18.0,186.5,40.47,30.02
2016,6,28,18,30,480.0,49.0,2.8,17.0,139.0,36.78,26.61
2016,6,28,18,45,383.0,39.5,2.75,16.5,98.0,30.58,20.73
2016,6,28,19,0,286.0,30.0,2.7,16.0,57.0,24.05,13.58
2016,6,28,19,15,143.0,15.0,2.8,15.5,28.5,11.75,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,11.0,2.65,12.5,11.0,10.19,0.0
2016,6,29,5,30,0.0,22.0,2.6,13.0,22.0,20.42,10.75
2016,6,29,5,45,0.0,36.0,2.6,13.5,36.0,33.53,22.5
2016,6,29,6,0,0.0,50.0,2.6,14.0,50.0,47.6,34.8
2016,6,29,6,15,0.0,65.5,2.55,14.5,65.5,63.14,48.21
2016,6,29,6,30,0.0,81.0,2.5,15.0,81.0,78.5,61.23
2016,6,29,6,45,0.0,97.5,2.5,15.5,97.5,94.84,74.81
2016,6,29,7,0,0.0,114.0,2.5,16.0,114.0,111.06,88.03
2016,6,29,7,15,0.0,116.5,2.45,16.0,116.5,112.16,88.66
2016,6,29,7,30,0.0,119.0,2.4,16.0,119.0,113.7,89.64
2016,6,29,7,45,1.5,145.0,2.4,16.5,146.0,141.01,111.62
2016,6,29,8,0,3.0,171.0,2.4,17.0,173.0,168.37,133.21
2016,6,29,8,15,2.5,172.5,2.4,17.5,174.5,168.42,132.51
2016,6,29,8,30,2.0,174.0,2.4,18.0,176.0,168.7,132.07
2016,6,29,8,45,6.5,201.5,2.4,18.5,206.5,200.13,156.59
2016,6,29,9,0,11.0,229.0,2.4,19.0,237.0,231.62,180.7
2016,6,29,9,15,13.0,246.0,2.4,19.0,256.0,249.99,194.56
2016,6,29,9,30,15.0,263.0,2.4,19.0,275.0,268.28,208.32
2016,6,29,9,45,20.0,290.5,2.45,19.5,307.0,299.99,231.99
2016,6,29,10,0,25.0,318.0,2.5,20.0,339.0,343.68,264.3
2016,6,29,10,15,28.0,337.5,2.55,20.0,362.0,364.77,279.72
2016,6,29,10,30,31.0,357.0,2.6,20.0,385.0,385.43,294.83
2016,6,29,10,45,56.5,400.0,2.65,20.5,452.5,451.73,343.71
2016,6,29,11,0,82.0,443.0,2.7,21.0,520.0,516.6,390.3
2016,6,29,11,15,115.5,460.5,2.7,21.0,570.5,570.17,429.04
2016,6,29,11,30,149.0,478.0,2.7,21.0,621.0,612.24,459.23
2016,6,29,11,45,318.0,438.5,2.75,21.0,745.5,728.05,545.33
2016,6,29,12,0,487.0,399.0,2.8,21.0,870.0,834.11,621.67
2016,6,29,12,15,717.0,254.5,2.85,21.0,947.5,883.29,661.46
2016,6,29,12,30,947.0,110.0,2.9,21.0,1025.0,916.17,684.04
2016,6,29,12,45,942.0,112.0,2.95,21.0,1016.0,884.08,662.56
2016,6,29,13,0,937.0,114.0,3.0,21.0,1007.0,849.93,640.1
2016,6,29,13,15,934.0,113.5,3.0,20.5,992.0,813.21,616.58
2016,6,29,13,30,931.0,113.0,3.0,20.0,977.0,774.65,591.51
2016,6,29,13,45,927.0,112.0,3.05,20.0,954.5,733.29,562.58
2016,6,29,14,0,923.0,111.0,3.1,20.0,932.0,690.47,530.8
2016,6,29,14,15,916.5,109.5,3.1,20.0,903.5,644.47,495.73
2016,6,29,14,30,910.0,108.0,3.1,20.0,875.0,597.59,459.17
2016,6,29,14,45,902.5,106.5,3.1,20.0,840.5,549.52,420.77
2016,6,29,15,0,895.0,105.0,3.1,20.0,806.0,501.06,381.03
2016,6,29,15,15,641.0,196.0,3.1,19.5,685.0,416.92,315.91
2016,6,29,15,30,387.0,287.0,3.1,19.0,564.0,370.52,281.22
2016,6,29,15,45,392.0,265.5,3.1,19.0,531.0,332.94,250.16
2016,6,29,16,0,397.0,244.0,3.1,19.0,498.0,288.05,212.98
2016,6,29,16,15,394.5,223.5,3.1,18.5,459.5,248.87,180.72
2016,6,29,16,30,392.0,203.0,3.1,18.0,421.0,210.28,149.4
2016,6,29,16,45,373.0,185.5,3.1,17.5,377.5,180.38,127.29
2016,6,29,17,0,354.0,168.0,3.1,17.0,334.0,145.24,103.72
2016,6,29,17,15,265.5,157.5,3.1,16.5,274.0,116.2,96.32
2016,6,29,17,30,177.0,147.0,3.1,16.0,214.0,113.68,94.61
2016,6,29,17,45,160.0,128.0,3.15,16.0,182.0,100.36,83.13
2016,6,29,18,0,143.0,109.0,3.2,16.0,150.0,86.64,71.11
2016,6,29,18,15,125.5,88.5,3.15,15.5,119.5,71.54,57.74
2016,6,29,18,30,108.0,68.0,3.1,15.0,89.0,56.04,43.74
2016,6,29,18,45,79.0,49.5,3.1,14.5,62.5,41.53,30.39
2016,6,29,19,0,50.0,31.0,3.1,14.0,36.0,26.69,15.83
2016,6,29,19,15,25.0,15.5,3.1,13.5,18.0,13.78,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,18.0,1.75,12.5,31.5,92.7,19.0
2016,6,30,5,30,259.0,36.0,1.7,13.0,63.0,192.9,146.96
2016,6,30,5,45,351.5,46.5,1.7,13.5,104.5,265.72,214.52
2016,6,30,6,0,444.0,57.0,1.7,14.0,146.0,346.95,284.68
2016,6,30,6,15,508.0,65.0,1.6,14.5,193.5,415.35,342.07
2016,6,30,6,30,572.0,73.0,1.5,15.0,241.0,488.18,400.42
2016,6,30,6,45,348.0,114.0,1.4,15.5,222.0,399.27,327.07
2016,6,30,7,0,124.0,155.0,1.3,16.0,203.0,271.55,220.9
2016,6,30,7,15,423.0,125.5,1.25,16.5,323.0,493.63,400.67
2016,6,30,7,30,722.0,96.0,1.2,17.0,443.0,718.75,564.94
2016,6,30,7,45,745.5,100.5,1.2,17.5,492.5,761.27,589.5
2016,6,30,8,0,769.0,105.0,1.2,18.0,542.0,807.26,617.92
2016,6,30,8,15,788.5,108.5,1.15,18.5,589.0,847.49,641.04
2016,6,30,8,30,808.0,112.0,1.1,19.0,636.0,886.22,662.65
2016,6,30,8,45,821.5,115.0,1.1,19.5,680.0,917.03,679.43
2016,6,30,9,0,835.0,118.0,1.1,20.0,724.0,945.65,694.69
2016,6,30,9,15,847.0,120.5,1.15,20.5,763.0,969.89,707.9
2016,6,30,9,30,859.0,123.0,1.2,21.0,802.0,982.96,714.04
2016,6,30,9,45,877.5,119.5,1.25,21.5,839.0,1001.91,724.12
2016,6,30,10,0,896.0,116.0,1.3,22.0,876.0,1018.25,732.5
2016,6,30,10,15,902.5,117.0,1.4,22.0,904.0,1024.65,737.01
2016,6,30,10,30,909.0,118.0,1.5,22.0,932.0,1028.0,739.8
2016,6,30,10,45,912.5,119.5,1.6,22.5,953.0,1025.81,737.78
2016,6,30,11,0,916.0,121.0,1.7,23.0,974.0,1020.51,733.93
2016,6,30,11,15,919.0,121.5,1.8,23.0,988.5,1010.67,728.67
2016,6,30,11,30,922.0,122.0,1.9,23.0,1003.0,997.82,721.55
2016,6,30,11,45,923.5,122.5,2.05,23.0,1010.0,980.63,712.23
2016,6,30,12,0,925.0,123.0,2.2,23.0,1017.0,960.65,701.0
2016,6,30,12,15,924.5,123.0,2.3,23.0,1016.0,935.76,685.93
2016,6,30,12,30,924.0,123.0,2.4,23.0,1015.0,908.44,669.15
2016,6,30,12,45,914.5,127.5,2.5,23.5,1005.0,875.37,647.12
2016,6,30,13,0,905.0,132.0,2.6,24.0,995.0,840.54,623.79
2016,6,30,13,15,901.5,131.0,2.65,24.0,979.5,803.94,599.93
2016,6,30,13,30,898.0,130.0,2.7,24.0,964.0,765.64,574.66
2016,6,30,13,45,894.0,128.5,2.75,24.0,941.5,725.0,546.24
2016,6,30,14,0,890.0,127.0,2.8,24.0,919.0,682.98,515.71
2016,6,30,14,15,882.5,125.5,2.85,23.5,890.0,637.67,482.98
2016,6,30,14,30,875.0,124.0,2.9,23.0,861.0,591.62,448.72
2016,6,30,14,45,867.0,121.5,2.95,23.0,826.5,543.95,411.4
2016,6,30,15,0,859.0,119.0,3.0,23.0,792.0,495.99,372.82
2016,6,30,15,15,846.5,117.0,3.0,23.0,752.0,441.21,328.12
2016,6,30,15,30,834.0,115.0,3.0,23.0,712.0,391.79,286.38
2016,6,30,15,45,819.5,112.0,3.05,23.0,668.0,341.74,243.49
2016,6,30,16,0,805.0,109.0,3.1,23.0,624.0,292.89,201.14
2016,6,30,16,15,785.0,105.5,3.1,22.5,576.0,243.88,159.5
2016,6,30,16,30,765.0,102.0,3.1,22.0,528.0,196.99,120.95
2016,6,30,16,45,739.5,98.0,3.1,21.5,478.0,151.39,86.88
2016,6,30,17,0,714.0,94.0,3.1,21.0,428.0,102.91,56.25
2016,6,30,17,15,679.5,89.0,3.05,20.5,377.5,62.15,48.44
2016,6,30,17,30,645.0,84.0,3.0,20.0,327.0,55.36,42.81
2016,6,30,17,45,598.5,77.5,2.95,20.0,277.0,52.98,40.82
2016,6,30,18,0,552.0,71.0,2.9,20.0,227.0,50.43,38.58
2016,6,30,18,15,485.0,63.0,2.8,19.0,180.0,46.38,35.05
2016,6,30,18,30,418.0,55.0,2.7,18.0,133.0,42.13,31.14
2016,6,30,18,45,318.5,44.0,2.65,17.5,93.0,33.77,23.36
2016,6,30,19,0,219.0,33.0,2.6,17.0,53.0,25.82,14.88
2016,6,30,19,15,109.5,16.5,2.7,16.5,26.5,12.99,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.5,18.0,2.3,13.0,30.0,87.62,12.5
2016,7,1,5,30,237.0,36.0,2.3,13.0,60.0,182.34,138.41
2016,7,1,5,45,332.0,46.5,2.35,13.5,101.0,253.3,204.88
2016,7,1,6,0,427.0,57.0,2.4,14.0,142.0,336.8,277.45
2016,7,1,6,15,490.5,65.0,2.35,14.0,189.0,404.13,335.41
2016,7,1,6,30,554.0,73.0,2.3,14.0,236.0,475.86,394.92
2016,7,1,6,45,599.0,79.5,2.25,14.5,285.5,536.94,443.01
2016,7,1,7,0,644.0,86.0,2.2,15.0,335.0,600.18,490.52
2016,7,1,7,15,677.5,90.5,2.1,15.5,385.0,653.86,527.87
2016,7,1,7,30,711.0,95.0,2.0,16.0,435.0,708.14,564.35
2016,7,1,7,45,736.5,98.5,1.95,16.5,484.5,750.92,591.67
2016,7,1,8,0,762.0,102.0,1.9,17.0,534.0,797.24,620.87
2016,7,1,8,15,781.5,105.5,1.85,17.5,581.0,837.31,644.93
2016,7,1,8,30,801.0,109.0,1.8,18.0,628.0,875.91,667.52
2016,7,1,8,45,816.5,111.0,1.8,18.5,671.5,907.33,685.39
2016,7,1,9,0,832.0,113.0,1.8,19.0,715.0,936.69,701.74
2016,7,1,9,15,844.0,115.0,1.85,19.0,754.5,952.0,710.67
2016,7,1,9,30,856.0,117.0,1.9,19.0,794.0,973.2,723.72
2016,7,1,9,45,866.0,118.5,1.95,19.5,828.0,989.25,731.98
2016,7,1,10,0,876.0,120.0,2.0,20.0,862.0,1002.51,738.53
2016,7,1,10,15,882.5,121.0,2.0,20.0,890.0,1008.86,741.51
