Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,889.0,122.0,2.0,20.0,918.0,1012.22,742.75
2016,7,1,10,45,894.5,122.5,2.05,20.5,939.5,1011.06,740.43
2016,7,1,11,0,900.0,123.0,2.1,21.0,961.0,1006.85,736.3
2016,7,1,11,15,903.0,123.5,2.15,21.0,975.5,997.2,730.19
2016,7,1,11,30,906.0,124.0,2.2,21.0,990.0,984.58,722.29
2016,7,1,11,45,908.5,124.0,2.25,21.0,997.0,968.13,711.97
2016,7,1,12,0,911.0,124.0,2.3,21.0,1004.0,948.91,699.88
2016,7,1,12,15,911.0,124.0,2.35,21.0,1004.0,924.81,684.59
2016,7,1,12,30,911.0,124.0,2.4,21.0,1004.0,898.28,667.65
2016,7,1,12,45,905.5,126.0,2.45,21.0,995.0,866.67,647.22
2016,7,1,13,0,900.0,128.0,2.5,21.0,986.0,833.14,625.37
2016,7,1,13,15,896.5,127.5,2.55,21.0,970.5,797.2,601.68
2016,7,1,13,30,893.0,127.0,2.6,21.0,955.0,759.54,576.57
2016,7,1,13,45,889.0,125.5,2.65,21.0,933.5,719.12,548.05
2016,7,1,14,0,885.0,124.0,2.7,21.0,912.0,677.34,517.34
2016,7,1,14,15,878.0,122.5,2.7,20.5,883.0,632.56,484.42
2016,7,1,14,30,871.0,121.0,2.7,20.0,854.0,587.0,449.98
2016,7,1,14,45,862.5,119.0,2.75,20.0,820.0,539.69,412.56
2016,7,1,15,0,854.0,117.0,2.8,20.0,786.0,492.12,373.9
2016,7,1,15,15,842.0,114.5,2.8,20.0,746.0,442.65,332.69
2016,7,1,15,30,830.0,112.0,2.8,20.0,706.0,387.89,286.57
2016,7,1,15,45,815.0,109.0,2.8,20.0,662.0,337.88,243.25
2016,7,1,16,0,800.0,106.0,2.8,20.0,618.0,289.11,200.52
2016,7,1,16,15,780.0,103.0,2.8,19.5,571.0,240.74,158.96
2016,7,1,16,30,760.0,100.0,2.8,19.0,524.0,194.48,120.51
2016,7,1,16,45,735.0,96.0,2.8,18.5,474.5,149.15,86.27
2016,7,1,17,0,710.0,92.0,2.8,18.0,425.0,101.05,55.58
2016,7,1,17,15,675.5,87.0,2.75,17.5,374.5,60.47,47.58
2016,7,1,17,30,641.0,82.0,2.7,17.0,324.0,53.83,42.01
2016,7,1,17,45,595.0,76.0,2.7,17.0,274.5,51.78,40.28
2016,7,1,18,0,549.0,70.0,2.7,17.0,225.0,49.6,38.34
2016,7,1,18,15,483.0,62.0,2.65,16.5,178.5,45.51,34.66
2016,7,1,18,30,417.0,54.0,2.6,16.0,132.0,41.22,30.61
2016,7,1,18,45,318.5,43.0,2.55,15.5,92.0,33.81,23.61
2016,7,1,19,0,220.0,32.0,2.5,15.0,52.0,25.01,14.36
2016,7,1,19,15,110.0,16.0,2.5,14.5,26.0,12.59,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.0,2.15,12.5,29.5,87.51,6.6
2016,7,2,5,30,246.0,34.0,2.2,13.0,59.0,183.47,138.68
2016,7,2,5,45,340.0,44.5,2.25,13.5,99.5,256.83,207.49
2016,7,2,6,0,434.0,55.0,2.3,14.0,140.0,338.11,278.3
2016,7,2,6,15,496.5,63.0,2.3,14.5,187.0,404.97,335.37
2016,7,2,6,30,559.0,71.0,2.3,15.0,234.0,476.21,393.78
2016,7,2,6,45,318.5,111.5,2.3,15.5,208.0,375.19,309.97
2016,7,2,7,0,78.0,152.0,2.3,16.0,182.0,222.58,181.49
2016,7,2,7,15,207.5,164.0,2.3,16.0,259.5,360.13,295.47
2016,7,2,7,30,337.0,176.0,2.3,16.0,337.0,482.88,393.02
2016,7,2,7,45,547.5,139.0,2.3,16.5,434.0,644.29,517.25
2016,7,2,8,0,758.0,102.0,2.3,17.0,531.0,793.29,622.34
2016,7,2,8,15,777.5,105.0,2.3,17.5,577.5,832.7,645.81
2016,7,2,8,30,797.0,108.0,2.3,18.0,624.0,870.66,668.86
2016,7,2,8,45,810.5,111.0,2.3,18.5,667.0,901.33,686.56
2016,7,2,9,0,824.0,114.0,2.3,19.0,710.0,929.86,702.7
2016,7,2,9,15,836.0,116.5,2.3,19.0,749.0,945.61,711.49
2016,7,2,9,30,848.0,119.0,2.3,19.0,788.0,967.28,724.44
2016,7,2,9,45,850.5,124.5,2.3,19.5,820.0,980.18,730.14
2016,7,2,10,0,853.0,130.0,2.3,20.0,852.0,990.12,734.03
2016,7,2,10,15,860.0,131.5,2.3,20.0,880.0,997.34,737.67
2016,7,2,10,30,867.0,133.0,2.3,20.0,908.0,1001.62,739.54
2016,7,2,10,45,870.5,135.0,2.35,20.5,929.0,999.98,736.81
2016,7,2,11,0,874.0,137.0,2.4,21.0,950.0,995.35,732.31
2016,7,2,11,15,877.0,137.5,2.4,21.0,964.0,985.8,725.63
2016,7,2,11,30,880.0,138.0,2.4,21.0,978.0,973.37,717.2
2016,7,2,11,45,880.0,139.5,2.45,21.0,985.0,956.28,706.31
2016,7,2,12,0,880.0,141.0,2.5,21.0,992.0,936.55,693.74
2016,7,2,12,15,880.5,141.0,2.5,21.0,991.5,913.41,678.47
2016,7,2,12,30,881.0,141.0,2.5,21.0,991.0,887.91,661.66
2016,7,2,12,45,887.0,136.0,2.55,21.0,986.0,860.3,643.79
2016,7,2,13,0,893.0,131.0,2.6,21.0,981.0,830.26,624.18
2016,7,2,13,15,889.5,130.5,2.6,21.0,966.5,794.53,600.19
2016,7,2,13,30,886.0,130.0,2.6,21.0,952.0,757.1,574.9
2016,7,2,13,45,880.5,129.5,2.65,21.0,929.5,716.75,546.26
2016,7,2,14,0,875.0,129.0,2.7,21.0,907.0,675.16,515.66
2016,7,2,14,15,868.0,127.5,2.7,20.5,879.0,630.75,483.01
2016,7,2,14,30,861.0,126.0,2.7,20.0,851.0,585.59,448.87
2016,7,2,14,45,851.0,124.5,2.7,20.0,816.5,538.34,411.37
2016,7,2,15,0,841.0,123.0,2.7,20.0,782.0,490.96,372.81
2016,7,2,15,15,829.0,120.5,2.7,19.5,742.5,436.9,328.96
2016,7,2,15,30,817.0,118.0,2.7,19.0,703.0,388.05,287.83
2016,7,2,15,45,801.0,115.5,2.7,19.0,659.0,338.74,245.03
2016,7,2,16,0,785.0,113.0,2.7,19.0,615.0,290.78,202.96
2016,7,2,16,15,765.0,109.5,2.65,18.5,568.0,242.72,161.62
2016,7,2,16,30,745.0,106.0,2.6,18.0,521.0,196.81,123.42
2016,7,2,16,45,718.0,102.0,2.6,18.0,471.5,146.2,84.72
2016,7,2,17,0,691.0,98.0,2.6,18.0,422.0,104.14,58.8
2016,7,2,17,15,657.0,92.5,2.55,17.5,371.5,64.09,50.74
2016,7,2,17,30,623.0,87.0,2.5,17.0,321.0,57.62,45.34
2016,7,2,17,45,575.5,80.5,2.5,16.5,272.0,55.36,43.52
2016,7,2,18,0,528.0,74.0,2.5,16.0,223.0,52.94,41.46
2016,7,2,18,15,463.0,65.0,2.45,15.5,176.5,48.13,37.13
2016,7,2,18,30,398.0,56.0,2.4,15.0,130.0,43.05,32.36
2016,7,2,18,45,306.0,43.5,2.35,15.0,90.5,33.37,23.28
2016,7,2,19,0,214.0,31.0,2.3,15.0,51.0,24.2,13.68
2016,7,2,19,15,107.0,15.5,2.3,14.5,25.5,12.18,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.1,12.5,29.5,89.73,0.0
2016,7,3,5,30,262.0,33.0,2.2,13.0,59.0,190.35,143.27
2016,7,3,5,45,355.5,43.0,2.3,13.5,100.0,262.92,212.25
2016,7,3,6,0,449.0,53.0,2.4,14.0,141.0,343.88,283.02
2016,7,3,6,15,511.0,61.0,2.4,14.0,188.0,410.95,341.0
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,482.39,400.49
2016,7,3,6,45,311.0,107.5,2.4,14.5,200.0,364.82,302.93
2016,7,3,7,0,49.0,146.0,2.4,15.0,165.0,193.76,157.86
2016,7,3,7,15,60.5,169.5,2.35,15.5,196.0,229.14,186.79
2016,7,3,7,30,72.0,193.0,2.3,16.0,227.0,264.88,214.87
2016,7,3,7,45,99.5,219.0,2.25,16.5,272.0,317.31,256.05
2016,7,3,8,0,127.0,245.0,2.2,17.0,317.0,384.3,307.33
2016,7,3,8,15,189.0,263.0,2.2,17.5,380.0,460.22,365.36
2016,7,3,8,30,251.0,281.0,2.2,18.0,443.0,552.86,433.81
2016,7,3,8,45,320.0,285.0,2.2,18.5,506.5,623.53,484.8
2016,7,3,9,0,389.0,289.0,2.2,19.0,570.0,695.88,535.76
2016,7,3,9,15,624.5,201.0,2.2,19.0,680.5,848.71,647.03
2016,7,3,9,30,860.0,113.0,2.2,19.0,791.0,972.11,727.68
2016,7,3,9,45,884.5,106.0,2.25,19.5,829.5,993.33,738.26
2016,7,3,10,0,909.0,99.0,2.3,20.0,868.0,1012.05,748.32
2016,7,3,10,15,915.0,100.0,2.3,20.0,896.0,1018.35,751.21
2016,7,3,10,30,921.0,101.0,2.3,20.0,924.0,1021.56,752.35
2016,7,3,10,45,924.5,102.0,2.35,20.5,945.0,1019.18,749.14
2016,7,3,11,0,928.0,103.0,2.4,21.0,966.0,1013.68,744.08
2016,7,3,11,15,931.0,103.5,2.45,21.0,980.5,1004.08,737.92
2016,7,3,11,30,934.0,104.0,2.5,21.0,995.0,991.43,729.88
2016,7,3,11,45,934.5,104.5,2.55,21.0,1001.5,973.47,718.44
2016,7,3,12,0,935.0,105.0,2.6,21.0,1008.0,952.71,705.2
2016,7,3,12,15,935.0,105.0,2.6,21.0,1008.0,928.35,689.16
2016,7,3,12,30,935.0,105.0,2.6,21.0,1008.0,901.45,671.45
2016,7,3,12,45,917.5,115.0,2.65,21.5,995.0,866.74,647.56
2016,7,3,13,0,900.0,125.0,2.7,22.0,982.0,830.54,622.62
2016,7,3,13,15,897.0,124.5,2.7,21.5,967.0,795.01,600.01
2016,7,3,13,30,894.0,124.0,2.7,21.0,952.0,757.72,575.91
2016,7,3,13,45,889.0,122.5,2.75,21.0,930.0,716.6,546.89
2016,7,3,14,0,884.0,121.0,2.8,21.0,908.0,674.18,515.64
2016,7,3,14,15,877.0,120.0,2.8,21.0,880.0,629.86,482.03
2016,7,3,14,30,870.0,119.0,2.8,21.0,852.0,584.76,447.04
2016,7,3,14,45,861.5,117.0,2.8,21.0,817.5,537.48,409.56
2016,7,3,15,0,853.0,115.0,2.8,21.0,783.0,489.94,370.9
2016,7,3,15,15,841.0,113.0,2.75,20.5,743.5,440.9,330.67
2016,7,3,15,30,829.0,111.0,2.7,20.0,704.0,386.53,285.4
2016,7,3,15,45,814.5,108.0,2.7,20.0,660.5,336.68,242.21
2016,7,3,16,0,800.0,105.0,2.7,20.0,617.0,288.03,199.58
2016,7,3,16,15,780.5,101.5,2.7,19.5,569.5,239.3,157.73
2016,7,3,16,30,761.0,98.0,2.7,19.0,522.0,192.65,118.96
2016,7,3,16,45,736.5,94.0,2.7,18.5,473.0,147.27,84.7
2016,7,3,17,0,712.0,90.0,2.7,18.0,424.0,99.22,54.16
2016,7,3,17,15,679.0,85.0,2.65,17.5,373.5,58.52,45.88
2016,7,3,17,30,646.0,80.0,2.6,17.0,323.0,52.36,40.72
2016,7,3,17,45,601.5,74.0,2.6,17.0,274.0,50.25,38.93
2016,7,3,18,0,557.0,68.0,2.6,17.0,225.0,47.99,36.92
2016,7,3,18,15,492.5,60.0,2.55,16.5,178.5,43.83,33.18
2016,7,3,18,30,428.0,52.0,2.5,16.0,132.0,39.45,29.06
2016,7,3,18,45,335.5,41.0,2.5,15.5,92.0,31.99,22.02
2016,7,3,19,0,243.0,30.0,2.5,15.0,52.0,24.09,13.55
2016,7,3,19,15,121.5,15.0,2.5,14.5,26.0,11.79,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,2.3,13.0,29.5,96.88,0.0
2016,7,4,5,30,294.0,30.0,2.4,13.0,59.0,202.22,151.59
2016,7,4,5,45,391.0,39.0,2.55,13.5,100.5,276.42,223.17
2016,7,4,6,0,488.0,48.0,2.7,14.0,142.0,359.49,296.04
2016,7,4,6,15,285.0,79.0,2.65,14.5,138.0,291.14,241.45
2016,7,4,6,30,82.0,110.0,2.6,15.0,134.0,185.61,152.28
2016,7,4,6,45,92.0,131.0,2.6,15.5,162.5,218.53,179.78
2016,7,4,7,0,102.0,152.0,2.6,16.0,191.0,251.74,206.49
2016,7,4,7,15,150.5,173.5,2.55,16.0,240.0,315.43,258.53
2016,7,4,7,30,199.0,195.0,2.5,16.0,289.0,381.93,311.49
2016,7,4,7,45,169.0,219.5,2.45,16.5,306.0,389.03,314.15
2016,7,4,8,0,139.0,244.0,2.4,17.0,323.0,393.49,314.87
2016,7,4,8,15,131.0,266.5,2.35,17.5,345.5,412.74,327.61
2016,7,4,8,30,123.0,289.0,2.3,18.0,368.0,430.91,339.24
2016,7,4,8,45,498.5,190.0,2.3,18.5,544.5,697.11,545.67
2016,7,4,9,0,874.0,91.0,2.3,19.0,721.0,942.05,713.15
2016,7,4,9,15,884.5,93.0,2.3,19.0,760.5,965.31,724.66
2016,7,4,9,30,895.0,95.0,2.3,19.0,800.0,985.93,736.72
2016,7,4,9,45,889.5,104.0,2.35,19.5,830.0,995.74,740.83
2016,7,4,10,0,884.0,113.0,2.4,20.0,860.0,1002.18,742.94
2016,7,4,10,15,891.0,114.0,2.4,20.0,888.0,1009.25,746.5
2016,7,4,10,30,898.0,115.0,2.4,20.0,916.0,1013.29,748.19
2016,7,4,10,45,900.5,117.5,2.45,20.5,937.0,1011.38,745.26
2016,7,4,11,0,903.0,120.0,2.5,21.0,958.0,1006.38,740.48
2016,7,4,11,15,906.0,120.5,2.5,21.0,972.5,996.82,733.78
2016,7,4,11,30,909.0,121.0,2.5,21.0,987.0,984.28,725.29
2016,7,4,11,45,907.5,123.0,2.55,21.0,993.5,966.09,713.65
2016,7,4,12,0,906.0,125.0,2.6,21.0,1000.0,945.2,700.31
2016,7,4,12,15,906.0,125.0,2.6,21.0,999.5,921.25,684.51
2016,7,4,12,30,906.0,125.0,2.6,21.0,999.0,894.87,667.1
2016,7,4,12,45,698.0,255.5,2.65,21.0,925.5,817.65,613.84
2016,7,4,13,0,490.0,386.0,2.7,21.0,852.0,742.82,556.82
2016,7,4,13,15,702.0,249.0,2.7,21.0,905.5,758.46,573.59
2016,7,4,13,30,914.0,112.0,2.7,21.0,959.0,761.7,578.99
2016,7,4,13,45,909.0,111.0,2.7,21.0,936.5,720.32,549.62
2016,7,4,14,0,904.0,110.0,2.7,21.0,914.0,677.58,517.93
2016,7,4,14,15,897.0,109.0,2.7,20.5,885.5,632.49,484.71
2016,7,4,14,30,890.0,108.0,2.7,20.0,857.0,586.57,449.92
2016,7,4,14,45,880.5,106.5,2.7,20.0,822.5,538.34,411.57
2016,7,4,15,0,871.0,105.0,2.7,20.0,788.0,489.92,372.07
2016,7,4,15,15,859.5,103.0,2.7,20.0,748.0,440.28,330.62
2016,7,4,15,30,848.0,101.0,2.7,20.0,708.0,391.03,288.49
2016,7,4,15,45,833.0,99.0,2.75,20.0,664.0,341.29,245.33
2016,7,4,16,0,818.0,97.0,2.8,20.0,620.0,286.04,197.52
2016,7,4,16,15,799.0,94.0,2.75,19.5,572.5,236.92,155.15
2016,7,4,16,30,780.0,91.0,2.7,19.0,525.0,189.79,115.85
2016,7,4,16,45,754.5,87.5,2.7,18.5,475.5,143.71,81.08
2016,7,4,17,0,729.0,84.0,2.7,18.0,426.0,100.6,54.88
2016,7,4,17,15,696.5,79.5,2.7,17.5,375.5,54.4,42.27
2016,7,4,17,30,664.0,75.0,2.7,17.0,325.0,48.71,37.5
2016,7,4,17,45,618.0,70.0,2.7,17.0,275.5,47.19,36.23
2016,7,4,18,0,572.0,65.0,2.7,17.0,226.0,45.58,34.8
2016,7,4,18,15,508.5,57.5,2.65,16.5,179.5,41.74,31.34
2016,7,4,18,30,445.0,50.0,2.6,16.0,133.0,37.7,27.52
2016,7,4,18,45,349.5,39.5,2.55,15.5,93.0,30.63,20.85
2016,7,4,19,0,254.0,29.0,2.5,15.0,53.0,23.16,12.77
2016,7,4,19,15,127.0,14.5,2.5,14.5,26.5,11.36,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.0,2.65,13.0,29.0,92.34,0.0
2016,7,5,5,30,269.0,32.0,2.7,13.0,58.0,192.03,142.97
2016,7,5,5,45,367.0,41.0,2.75,13.5,99.0,265.85,214.5
2016,7,5,6,0,465.0,50.0,2.8,14.0,140.0,348.43,286.97
2016,7,5,6,15,528.0,57.0,2.75,14.5,187.0,415.36,344.52
2016,7,5,6,30,591.0,64.0,2.7,15.0,234.0,486.77,403.39
2016,7,5,6,45,474.5,96.0,2.65,15.5,249.0,463.1,382.95
2016,7,5,7,0,358.0,128.0,2.6,16.0,264.0,434.01,357.15
2016,7,5,7,15,358.5,151.0,2.55,16.0,304.0,459.62,376.81
2016,7,5,7,30,359.0,174.0,2.5,16.0,344.0,497.54,404.84
2016,7,5,7,45,313.0,204.0,2.45,16.5,364.0,503.85,406.03
2016,7,5,8,0,267.0,234.0,2.4,17.0,384.0,505.87,403.95
2016,7,5,8,15,270.5,255.0,2.35,17.0,418.0,537.39,426.22
2016,7,5,8,30,274.0,276.0,2.3,17.0,452.0,567.93,447.26
2016,7,5,8,45,278.5,296.5,2.3,17.5,486.5,597.77,466.87
2016,7,5,9,0,283.0,317.0,2.3,18.0,521.0,626.5,485.4
2016,7,5,9,15,237.5,344.5,2.35,18.0,522.0,599.49,463.36
2016,7,5,9,30,192.0,372.0,2.4,18.0,523.0,584.32,450.07
2016,7,5,9,45,228.5,383.5,2.45,18.5,571.5,630.28,482.85
2016,7,5,10,0,265.0,395.0,2.5,19.0,620.0,688.55,523.18
2016,7,5,10,15,245.5,414.0,2.55,19.0,627.5,684.97,518.89
2016,7,5,10,30,226.0,433.0,2.6,19.0,635.0,668.72,506.38
2016,7,5,10,45,574.0,270.0,2.65,19.5,799.0,860.18,649.77
2016,7,5,11,0,922.0,107.0,2.7,20.0,963.0,1011.55,750.24
2016,7,5,11,15,675.0,251.5,2.75,20.0,883.5,917.59,686.12
2016,7,5,11,30,428.0,396.0,2.8,20.0,804.0,808.47,604.6
2016,7,5,11,45,678.5,253.5,2.85,20.0,905.0,890.07,669.19
2016,7,5,12,0,929.0,111.0,2.9,20.0,1006.0,952.77,711.3
2016,7,5,12,15,929.0,111.0,2.95,20.0,1006.5,928.49,694.75
2016,7,5,12,30,929.0,111.0,3.0,20.0,1007.0,901.69,677.24
2016,7,5,12,45,923.0,113.5,3.05,20.0,998.0,869.79,656.18
2016,7,5,13,0,917.0,116.0,3.1,20.0,989.0,835.92,633.66
2016,7,5,13,15,914.5,115.5,3.1,20.0,974.5,800.27,609.45
2016,7,5,13,30,912.0,115.0,3.1,20.0,960.0,762.76,583.79
2016,7,5,13,45,909.0,113.5,3.1,20.0,939.0,722.35,555.04
2016,7,5,14,0,906.0,112.0,3.1,20.0,918.0,680.44,523.62
2016,7,5,14,15,900.0,110.5,3.1,19.5,890.0,635.4,490.13
2016,7,5,14,30,894.0,109.0,3.1,19.0,862.0,589.45,455.0
2016,7,5,14,45,887.5,106.5,3.15,19.0,828.5,541.7,416.8
2016,7,5,15,0,881.0,104.0,3.2,19.0,795.0,493.49,377.16
2016,7,5,15,15,870.5,102.5,3.2,18.5,755.5,444.16,336.16
2016,7,5,15,30,860.0,101.0,3.2,18.0,716.0,395.11,294.24
2016,7,5,15,45,586.5,183.0,3.25,18.0,590.5,320.73,237.33
2016,7,5,16,0,313.0,265.0,3.3,18.0,465.0,288.18,216.6
2016,7,5,16,15,308.0,245.5,3.35,17.5,430.0,253.32,188.32
2016,7,5,16,30,303.0,226.0,3.4,17.0,395.0,219.25,161.06
2016,7,5,16,45,191.5,208.5,3.45,17.0,311.5,183.79,138.07
2016,7,5,17,0,80.0,191.0,3.5,17.0,228.0,159.04,124.0
2016,7,5,17,15,55.0,164.5,3.55,16.5,188.5,133.09,110.95
2016,7,5,17,30,30.0,138.0,3.6,16.0,149.0,113.41,94.39
2016,7,5,17,45,24.0,118.5,3.65,15.5,126.5,98.56,81.74
2016,7,5,18,0,18.0,99.0,3.7,15.0,104.0,86.63,71.39
2016,7,5,18,15,10.0,80.0,3.65,14.5,82.5,70.54,57.07
2016,7,5,18,30,2.0,61.0,3.6,14.0,61.0,54.34,42.39
2016,7,5,18,45,1.0,42.5,3.55,14.0,42.5,38.41,27.7
2016,7,5,19,0,0.0,24.0,3.5,14.0,24.0,22.27,12.05
2016,7,5,19,15,0.0,12.0,3.45,13.5,12.0,11.13,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.5,15.5,2.75,13.0,28.0,85.03,0.0
2016,7,6,5,30,253.0,31.0,2.7,13.0,56.0,183.19,135.28
2016,7,6,5,45,351.0,41.0,2.7,13.5,96.0,257.13,207.19
2016,7,6,6,0,449.0,51.0,2.7,14.0,136.0,340.07,279.89
2016,7,6,6,15,224.5,60.5,2.55,14.0,103.0,229.22,190.56
2016,7,6,6,30,0.0,70.0,2.4,14.0,70.0,66.68,51.28
2016,7,6,6,45,0.0,85.5,2.3,14.5,85.5,82.03,64.33
2016,7,6,7,0,0.0,101.0,2.2,15.0,101.0,97.27,76.87
2016,7,6,7,15,0.0,107.0,2.1,15.0,107.0,102.37,80.89
2016,7,6,7,30,0.0,113.0,2.0,15.0,113.0,107.66,85.01
2016,7,6,7,45,0.0,132.5,1.9,15.5,132.5,126.95,100.45
2016,7,6,8,0,0.0,152.0,1.8,16.0,152.0,146.19,115.55
2016,7,6,8,15,0.5,161.0,1.75,16.5,161.5,154.99,122.04
2016,7,6,8,30,1.0,170.0,1.7,17.0,171.0,163.86,128.54
2016,7,6,8,45,5.0,194.0,1.7,17.5,198.0,191.23,149.86
2016,7,6,9,0,9.0,218.0,1.7,18.0,225.0,218.65,170.84
2016,7,6,9,15,13.0,242.5,1.75,18.0,253.0,246.57,192.3
2016,7,6,9,30,17.0,267.0,1.8,18.0,281.0,274.41,213.49
2016,7,6,9,45,25.0,302.0,1.85,18.5,323.0,329.13,254.59
2016,7,6,10,0,33.0,337.0,1.9,19.0,365.0,371.86,285.82
2016,7,6,10,15,39.5,360.5,1.95,19.0,395.0,400.43,306.71
2016,7,6,10,30,46.0,384.0,2.0,19.0,425.0,428.44,327.11
2016,7,6,10,45,57.0,407.0,2.15,19.5,459.5,459.67,349.54
2016,7,6,11,0,68.0,430.0,2.3,20.0,494.0,490.06,371.11
2016,7,6,11,15,90.0,449.5,2.4,20.0,535.0,526.48,397.9
2016,7,6,11,30,112.0,469.0,2.5,20.0,576.0,568.73,428.54
2016,7,6,11,45,157.0,475.5,2.65,20.0,627.0,609.4,458.93
2016,7,6,12,0,202.0,482.0,2.8,20.0,678.0,647.5,487.25
2016,7,6,12,15,213.5,471.0,2.9,20.0,677.5,636.78,480.08
2016,7,6,12,30,225.0,460.0,3.0,20.0,677.0,625.17,472.55
2016,7,6,12,45,194.0,468.0,3.15,20.0,654.5,594.73,450.29
2016,7,6,13,0,163.0,476.0,3.3,20.0,632.0,565.48,428.82
2016,7,6,13,15,124.5,459.0,3.4,20.0,576.5,510.3,388.25
2016,7,6,13,30,86.0,442.0,3.5,20.0,521.0,460.99,351.64
2016,7,6,13,45,78.0,426.0,3.6,20.0,497.0,434.58,332.4
2016,7,6,14,0,70.0,410.0,3.7,20.0,473.0,409.01,313.56
2016,7,6,14,15,168.0,401.5,3.7,19.5,545.0,448.52,345.39
2016,7,6,14,30,266.0,393.0,3.7,19.0,617.0,477.48,368.13
2016,7,6,14,45,260.5,376.5,3.75,19.0,588.5,444.41,342.64
2016,7,6,15,0,255.0,360.0,3.8,19.0,560.0,411.92,317.48
2016,7,6,15,15,260.0,339.0,3.8,18.5,534.0,380.9,293.53
2016,7,6,15,30,265.0,318.0,3.8,18.0,508.0,349.59,268.81
2016,7,6,15,45,311.5,285.5,3.8,18.0,495.5,322.35,245.32
2016,7,6,16,0,358.0,253.0,3.8,18.0,483.0,290.9,217.61
2016,7,6,16,15,355.5,233.0,3.75,17.5,446.0,254.07,187.25
2016,7,6,16,30,353.0,213.0,3.7,17.0,409.0,217.8,157.85
2016,7,6,16,45,544.0,146.0,3.7,17.0,416.0,161.34,105.02
2016,7,6,17,0,735.0,79.0,3.7,17.0,423.0,96.11,51.51
2016,7,6,17,15,703.5,75.0,3.7,16.5,373.0,55.27,43.22
2016,7,6,17,30,672.0,71.0,3.7,16.0,323.0,45.85,35.13
2016,7,6,17,45,630.0,65.5,3.7,15.5,274.0,43.82,33.46
2016,7,6,18,0,588.0,60.0,3.7,15.0,225.0,41.64,31.58
2016,7,6,18,15,525.0,53.5,3.6,14.5,179.0,38.46,28.68
2016,7,6,18,30,462.0,47.0,3.5,14.0,133.0,35.13,25.48
2016,7,6,18,45,367.5,37.5,3.45,14.0,93.0,28.88,19.44
2016,7,6,19,0,273.0,28.0,3.4,14.0,53.0,22.29,12.0
2016,7,6,19,15,136.5,14.0,3.35,13.5,26.5,10.95,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,3.1,13.0,28.0,94.86,0.0
2016,7,7,5,30,299.0,28.0,3.1,13.0,56.0,201.41,147.91
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,273.39,220.32
2016,7,7,6,0,488.0,45.0,3.1,14.0,137.0,354.15,291.74
2016,7,7,6,15,548.5,51.0,3.0,14.5,183.5,418.97,347.89
2016,7,7,6,30,609.0,57.0,2.9,15.0,230.0,488.16,405.2
2016,7,7,6,45,304.5,76.5,2.85,15.5,163.0,319.66,266.67
2016,7,7,7,0,0.0,96.0,2.8,16.0,96.0,91.95,71.89
2016,7,7,7,15,0.0,92.5,2.8,16.0,92.5,87.32,68.07
2016,7,7,7,30,0.0,89.0,2.8,16.0,89.0,83.27,64.48
2016,7,7,7,45,0.0,123.5,2.8,16.5,123.5,117.71,92.6
2016,7,7,8,0,0.0,158.0,2.8,17.0,158.0,152.45,120.41
2016,7,7,8,15,12.5,198.0,2.8,17.0,206.0,204.17,162.14
2016,7,7,8,30,25.0,238.0,2.8,17.0,254.0,256.47,203.57
2016,7,7,8,45,41.5,272.5,2.85,17.5,302.0,321.1,253.57
2016,7,7,9,0,58.0,307.0,2.9,18.0,350.0,373.11,292.78
2016,7,7,9,15,39.5,295.5,2.95,18.0,325.5,340.42,266.3
2016,7,7,9,30,21.0,284.0,3.0,18.0,301.0,295.63,230.75
2016,7,7,9,45,18.5,281.0,3.1,18.0,296.5,289.08,225.39
2016,7,7,10,0,16.0,278.0,3.2,18.0,292.0,282.68,220.06
2016,7,7,10,15,20.0,304.5,3.25,18.0,322.5,312.06,242.52
2016,7,7,10,30,24.0,331.0,3.3,18.0,353.0,352.05,272.78
2016,7,7,10,45,29.0,355.0,3.35,18.5,382.0,379.05,292.42
2016,7,7,11,0,34.0,379.0,3.4,19.0,411.0,405.39,311.42
2016,7,7,11,15,27.0,356.5,3.4,19.0,382.0,373.16,286.73
2016,7,7,11,30,20.0,334.0,3.4,19.0,353.0,334.95,257.63
2016,7,7,11,45,21.5,335.0,3.4,19.0,355.5,335.88,258.4
2016,7,7,12,0,23.0,336.0,3.4,19.0,358.0,340.97,262.21
2016,7,7,12,15,58.0,402.5,3.4,19.0,458.5,431.75,331.27
2016,7,7,12,30,93.0,469.0,3.4,19.0,559.0,518.73,395.66
2016,7,7,12,45,127.0,472.5,3.4,19.0,594.5,543.51,414.25
2016,7,7,13,0,161.0,476.0,3.4,19.0,630.0,563.9,429.78
2016,7,7,13,15,170.0,460.0,3.35,19.0,620.5,545.64,416.58
2016,7,7,13,30,179.0,444.0,3.3,19.0,611.0,526.86,403.1
2016,7,7,13,45,179.0,434.0,3.3,19.0,597.0,506.4,388.12
2016,7,7,14,0,179.0,424.0,3.3,19.0,583.0,485.84,372.95
2016,7,7,14,15,529.5,264.5,3.3,19.0,714.0,541.05,419.06
2016,7,7,14,30,880.0,105.0,3.3,19.0,845.0,577.89,447.65
2016,7,7,14,45,873.0,102.5,3.3,19.0,811.5,530.52,408.99
2016,7,7,15,0,866.0,100.0,3.3,19.0,778.0,482.75,369.46
2016,7,7,15,15,855.0,98.0,3.3,18.5,739.0,433.52,328.46
2016,7,7,15,30,844.0,96.0,3.3,18.0,700.0,384.64,286.6
2016,7,7,15,45,832.0,93.0,3.35,18.0,657.0,335.2,242.99
2016,7,7,16,0,820.0,90.0,3.4,18.0,614.0,286.6,199.67
2016,7,7,16,15,802.0,87.5,3.45,17.5,567.5,231.2,151.83
2016,7,7,16,30,784.0,85.0,3.5,17.0,521.0,184.4,112.37
2016,7,7,16,45,762.5,81.0,3.6,17.0,472.0,138.1,76.86
2016,7,7,17,0,741.0,77.0,3.7,17.0,423.0,94.35,50.05
2016,7,7,17,15,709.5,73.0,3.75,16.5,373.5,53.19,41.39
2016,7,7,17,30,678.0,69.0,3.8,16.0,324.0,49.01,37.93
2016,7,7,17,45,637.5,63.5,3.9,15.5,275.0,42.36,32.16
2016,7,7,18,0,597.0,58.0,4.0,15.0,226.0,40.11,30.21
2016,7,7,18,15,534.5,52.0,3.9,14.5,179.5,37.27,27.61
2016,7,7,18,30,472.0,46.0,3.8,14.0,133.0,34.31,24.74
2016,7,7,18,45,378.0,36.5,3.75,13.5,93.0,28.02,18.73
2016,7,7,19,0,284.0,27.0,3.7,13.0,53.0,21.39,11.27
2016,7,7,19,15,142.0,13.5,3.6,13.0,26.5,10.52,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,13.0,3.1,13.5,27.5,95.8,0.0
2016,7,8,5,30,313.0,26.0,3.1,14.0,55.0,205.3,148.84
2016,7,8,5,45,407.5,33.5,3.15,14.5,95.0,276.28,221.62
2016,7,8,6,0,502.0,41.0,3.2,15.0,135.0,356.18,292.35
2016,7,8,6,15,560.5,46.5,3.15,15.0,181.0,419.56,348.03
2016,7,8,6,30,619.0,52.0,3.1,15.0,227.0,484.25,402.82
2016,7,8,6,45,334.0,97.5,3.05,15.5,194.5,366.97,305.05
2016,7,8,7,0,49.0,143.0,3.0,16.0,162.0,190.53,154.91
2016,7,8,7,15,47.5,162.5,2.9,16.0,183.0,210.97,171.57
2016,7,8,7,30,46.0,182.0,2.8,16.0,204.0,231.04,187.2
2016,7,8,7,45,36.5,195.0,2.75,16.5,213.5,236.37,190.12
2016,7,8,8,0,27.0,208.0,2.7,17.0,223.0,241.17,192.57
2016,7,8,8,15,41.0,237.0,2.65,17.5,262.5,284.71,226.45
2016,7,8,8,30,55.0,266.0,2.6,18.0,302.0,328.46,259.69
2016,7,8,8,45,94.5,298.0,2.6,18.5,364.5,399.47,314.07
2016,7,8,9,0,134.0,330.0,2.6,19.0,427.0,485.38,377.9
2016,7,8,9,15,130.5,349.5,2.6,19.0,448.0,501.95,388.58
2016,7,8,9,30,127.0,369.0,2.6,19.0,469.0,517.68,398.99
2016,7,8,9,45,203.0,379.5,2.6,19.5,547.5,600.82,460.28
2016,7,8,10,0,279.0,390.0,2.6,20.0,626.0,696.93,528.36
2016,7,8,10,15,302.0,398.0,2.65,20.0,661.0,723.83,546.55
2016,7,8,10,30,325.0,406.0,2.7,20.0,696.0,749.41,564.25
2016,7,8,10,45,618.0,248.5,2.8,20.5,815.0,881.43,663.5
2016,7,8,11,0,911.0,91.0,2.9,21.0,934.0,983.71,730.62
2016,7,8,11,15,913.5,91.5,2.95,21.0,948.5,974.15,723.24
2016,7,8,11,30,916.0,92.0,3.0,21.0,963.0,961.6,714.99
2016,7,8,11,45,918.5,92.0,3.05,21.5,970.5,945.62,703.18
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,926.8,689.57
2016,7,8,12,15,921.0,92.0,3.15,22.0,978.5,903.02,674.0
2016,7,8,12,30,921.0,92.0,3.2,22.0,979.0,876.71,656.72
2016,7,8,12,45,914.0,96.0,3.25,22.0,970.0,845.89,636.29
2016,7,8,13,0,907.0,100.0,3.3,22.0,961.0,813.12,614.42
2016,7,8,13,15,904.5,99.5,3.35,22.0,947.0,777.95,590.73
2016,7,8,13,30,902.0,99.0,3.4,22.0,933.0,740.95,565.55
2016,7,8,13,45,898.5,97.5,3.45,22.0,912.5,700.69,537.4
2016,7,8,14,0,895.0,96.0,3.5,22.0,892.0,658.98,506.2
2016,7,8,14,15,889.5,95.0,3.5,21.5,864.5,615.21,473.49
2016,7,8,14,30,884.0,94.0,3.5,21.0,837.0,570.5,439.15
2016,7,8,14,45,877.5,92.0,3.55,21.0,804.0,523.67,401.53
2016,7,8,15,0,871.0,90.0,3.6,21.0,771.0,476.38,362.53
2016,7,8,15,15,860.5,88.5,3.6,21.0,732.5,427.59,321.3
2016,7,8,15,30,850.0,87.0,3.6,21.0,694.0,379.08,279.35
2016,7,8,15,45,838.0,84.5,3.65,21.0,651.5,329.79,236.13
2016,7,8,16,0,826.0,82.0,3.7,21.0,609.0,281.33,193.22
2016,7,8,16,15,809.0,79.5,3.65,20.5,563.0,232.85,151.15
2016,7,8,16,30,792.0,77.0,3.6,20.0,517.0,178.87,106.28
2016,7,8,16,45,771.5,73.5,3.55,20.0,468.5,132.67,71.21
2016,7,8,17,0,751.0,70.0,3.5,20.0,420.0,88.9,44.86
2016,7,8,17,15,721.0,66.5,3.4,19.5,370.5,47.63,36.04
2016,7,8,17,30,691.0,63.0,3.3,19.0,321.0,44.26,33.3
2016,7,8,17,45,651.5,58.0,3.25,18.5,272.5,42.05,31.49
2016,7,8,18,0,612.0,53.0,3.2,18.0,224.0,39.73,29.49
2016,7,8,18,15,551.0,47.5,3.1,17.5,178.0,33.66,24.08
2016,7,8,18,30,490.0,42.0,3.0,17.0,132.0,30.93,21.46
2016,7,8,18,45,398.0,33.5,2.95,16.5,92.0,25.4,16.21
2016,7,8,19,0,306.0,25.0,2.9,16.0,52.0,19.58,9.59
2016,7,8,19,15,153.0,12.5,2.9,15.5,26.0,9.65,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,2.1,14.5,27.0,98.76,0.0
2016,7,9,5,30,337.0,24.0,2.1,15.0,54.0,213.63,152.4
2016,7,9,5,45,427.5,31.0,2.15,15.5,94.0,282.67,224.87
2016,7,9,6,0,518.0,38.0,2.2,16.0,134.0,356.89,290.58
2016,7,9,6,15,575.5,43.0,2.25,16.5,180.0,420.24,345.15
2016,7,9,6,30,633.0,48.0,2.3,17.0,226.0,487.55,400.62
2016,7,9,6,45,348.0,96.5,2.4,17.5,197.5,375.06,308.42
2016,7,9,7,0,63.0,145.0,2.5,18.0,169.0,203.4,164.38
2016,7,9,7,15,40.5,155.0,2.55,18.5,171.5,196.45,157.86
2016,7,9,7,30,18.0,165.0,2.6,19.0,174.0,177.97,141.45
2016,7,9,7,45,27.0,190.0,2.65,19.5,204.5,222.64,176.81
2016,7,9,8,0,36.0,215.0,2.7,20.0,235.0,257.17,203.36
2016,7,9,8,15,55.0,245.0,2.7,20.0,279.0,306.49,241.75
2016,7,9,8,30,74.0,275.0,2.7,20.0,323.0,356.21,279.74
2016,7,9,8,45,75.5,295.5,2.75,20.5,347.5,378.98,295.6
2016,7,9,9,0,77.0,316.0,2.8,21.0,372.0,401.37,311.11
2016,7,9,9,15,80.0,331.5,2.85,21.0,392.5,419.23,323.81
2016,7,9,9,30,83.0,347.0,2.9,21.0,413.0,436.81,336.27
2016,7,9,9,45,485.5,218.0,3.0,21.5,624.5,729.53,561.0
2016,7,9,10,0,888.0,89.0,3.1,22.0,836.0,978.32,730.47
2016,7,9,10,15,894.0,90.0,3.15,22.0,864.0,984.93,732.03
2016,7,9,10,30,900.0,91.0,3.2,22.0,892.0,988.51,733.87
2016,7,9,10,45,906.0,91.0,3.25,22.0,913.5,987.98,733.12
2016,7,9,11,0,912.0,91.0,3.3,22.0,935.0,984.37,730.47
2016,7,9,11,15,915.0,91.5,3.35,22.0,949.5,975.3,724.32
2016,7,9,11,30,918.0,92.0,3.4,22.0,964.0,963.21,716.29
2016,7,9,11,45,922.5,90.5,3.5,22.0,972.0,947.58,706.31
2016,7,9,12,0,927.0,89.0,3.6,22.0,980.0,929.07,694.41
2016,7,9,12,15,927.0,89.0,3.7,22.0,980.5,905.19,678.87
2016,7,9,12,30,927.0,89.0,3.8,22.0,981.0,878.76,661.54
2016,7,9,12,45,924.0,90.0,3.9,22.0,973.0,848.34,641.38
2016,7,9,13,0,921.0,91.0,4.0,22.0,965.0,815.77,619.59
2016,7,9,13,15,918.5,90.5,4.05,21.5,951.0,780.2,596.46
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,742.75,571.73
2016,7,9,13,45,914.5,88.0,4.2,21.0,917.0,702.92,543.95
2016,7,9,14,0,913.0,86.0,4.3,21.0,897.0,661.44,512.59
2016,7,9,14,15,908.0,85.0,4.35,20.5,870.0,617.26,479.29
2016,7,9,14,30,903.0,84.0,4.4,20.0,843.0,572.05,444.25
2016,7,9,14,45,898.0,82.5,4.45,20.0,810.5,525.58,406.36
2016,7,9,15,0,893.0,81.0,4.5,20.0,778.0,478.47,366.92
2016,7,9,15,15,885.0,79.5,4.5,19.5,741.0,429.67,325.69
2016,7,9,15,30,877.0,78.0,4.5,19.0,704.0,380.9,283.35
2016,7,9,15,45,866.5,76.0,4.55,19.0,662.0,331.18,238.98
2016,7,9,16,0,856.0,74.0,4.6,19.0,620.0,282.13,194.8
2016,7,9,16,15,842.5,72.0,4.6,18.5,575.0,233.3,151.65
2016,7,9,16,30,829.0,70.0,4.6,18.0,530.0,185.79,111.3
2016,7,9,16,45,808.5,68.0,4.6,18.0,482.0,139.02,75.61
2016,7,9,17,0,788.0,66.0,4.6,18.0,434.0,87.25,42.99
2016,7,9,17,15,761.5,63.0,4.55,17.5,384.5,44.53,33.63
2016,7,9,17,30,735.0,60.0,4.5,17.0,335.0,42.08,31.65
2016,7,9,17,45,692.5,56.5,4.45,16.5,284.5,40.98,30.8
2016,7,9,18,0,650.0,53.0,4.4,16.0,234.0,39.86,29.85
2016,7,9,18,15,590.5,47.5,4.25,15.5,186.5,36.93,27.18
2016,7,9,18,30,531.0,42.0,4.1,15.0,139.0,31.03,21.73
2016,7,9,18,45,427.5,34.5,3.95,14.5,97.0,26.37,17.18
2016,7,9,19,0,324.0,27.0,3.8,14.0,55.0,21.52,11.1
2016,7,9,19,15,162.0,13.5,3.75,14.0,27.5,10.58,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,160.5,13.0,3.15,13.5,27.5,96.33,0.0
2016,7,10,5,30,321.0,26.0,3.2,14.0,55.0,208.43,147.65
2016,7,10,5,45,419.5,34.0,3.25,14.5,96.5,282.25,225.74
2016,7,10,6,0,518.0,42.0,3.3,15.0,138.0,365.39,299.41
2016,7,10,6,15,579.5,48.0,3.25,15.5,185.5,431.91,357.11
2016,7,10,6,30,641.0,54.0,3.2,16.0,233.0,499.57,413.47
2016,7,10,6,45,684.0,58.0,3.15,16.5,283.5,559.67,461.12
2016,7,10,7,0,727.0,62.0,3.1,17.0,334.0,621.65,506.96
2016,7,10,7,15,757.0,65.5,3.0,17.0,385.5,674.63,545.1
2016,7,10,7,30,787.0,69.0,2.9,17.0,437.0,727.86,582.32
2016,7,10,7,45,810.5,71.5,2.85,17.5,487.0,767.43,607.69
2016,7,10,8,0,834.0,74.0,2.8,18.0,537.0,813.03,636.85
2016,7,10,8,15,851.5,76.0,2.75,18.5,585.0,851.69,660.38
2016,7,10,8,30,869.0,78.0,2.7,19.0,633.0,888.75,682.39
2016,7,10,8,45,883.5,79.5,2.65,19.5,677.5,920.58,700.42
2016,7,10,9,0,898.0,81.0,2.6,20.0,722.0,950.21,716.76
2016,7,10,9,15,908.0,82.5,2.6,20.0,762.0,973.11,730.27
2016,7,10,9,30,918.0,84.0,2.6,20.0,802.0,993.3,742.05
2016,7,10,9,45,925.0,85.5,2.6,20.5,836.5,1007.69,748.63
2016,7,10,10,0,932.0,87.0,2.6,21.0,871.0,1019.06,753.34
2016,7,10,10,15,938.0,88.0,2.65,21.0,899.5,1025.79,757.09
2016,7,10,10,30,944.0,89.0,2.7,21.0,928.0,1029.35,758.94
2016,7,10,10,45,947.5,90.5,2.8,21.5,949.5,1027.76,756.6
2016,7,10,11,0,951.0,92.0,2.9,22.0,971.0,1022.95,752.3
2016,7,10,11,15,954.0,92.5,3.0,22.0,986.5,1013.41,746.47
2016,7,10,11,30,957.0,93.0,3.1,22.0,1002.0,1000.73,738.66
2016,7,10,11,45,958.5,93.5,3.25,22.5,1009.5,983.57,726.91
2016,7,10,12,0,960.0,94.0,3.4,23.0,1017.0,963.46,713.22
2016,7,10,12,15,960.0,94.0,3.45,23.0,1017.0,938.71,697.11
2016,7,10,12,30,960.0,94.0,3.5,23.0,1017.0,911.31,679.22
2016,7,10,12,45,953.5,97.5,3.6,23.0,1008.5,879.24,658.37
2016,7,10,13,0,947.0,101.0,3.7,23.0,1000.0,845.09,635.95
2016,7,10,13,15,944.5,100.5,3.7,23.0,985.5,808.49,611.17
2016,7,10,13,30,942.0,100.0,3.7,23.0,971.0,769.95,584.88
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.5,728.74,556.31
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,685.91,524.43
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,640.27,489.43
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,593.6,452.87
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,544.51,413.73
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,494.94,373.19
2016,7,10,15,15,902.5,89.5,3.65,23.0,764.5,444.48,330.84
2016,7,10,15,30,893.0,88.0,3.6,23.0,725.0,394.18,287.64
2016,7,10,15,45,880.5,85.5,3.6,23.0,680.5,342.5,242.74
2016,7,10,16,0,868.0,83.0,3.6,23.0,636.0,291.69,198.15
2016,7,10,16,15,851.0,81.0,3.55,22.5,588.5,241.38,154.88
2016,7,10,16,30,834.0,79.0,3.5,22.0,541.0,192.74,114.65
2016,7,10,16,45,811.5,76.0,3.5,22.0,490.5,137.37,72.93
2016,7,10,17,0,789.0,73.0,3.5,22.0,440.0,91.81,46.24
2016,7,10,17,15,758.5,69.0,3.4,21.5,388.5,48.23,36.26
2016,7,10,17,30,728.0,65.0,3.3,21.0,337.0,46.05,34.57
2016,7,10,17,45,684.5,60.5,3.25,20.5,286.0,44.31,33.18
2016,7,10,18,0,641.0,56.0,3.2,20.0,235.0,42.5,31.65
2016,7,10,18,15,577.0,50.0,3.1,19.0,186.5,35.83,25.8
2016,7,10,18,30,513.0,44.0,3.0,18.0,138.0,32.77,22.95
2016,7,10,18,45,409.5,35.5,2.9,17.5,96.0,27.3,17.71
2016,7,10,19,0,306.0,27.0,2.8,17.0,54.0,21.56,10.83
2016,7,10,19,15,153.0,13.5,2.8,16.5,27.0,12.87,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,152.0,13.0,1.2,14.5,26.0,75.82,0.0
2016,7,11,5,30,304.0,26.0,1.2,15.0,52.0,200.2,138.5
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,273.74,216.12
2016,7,11,6,0,501.0,43.0,1.4,16.0,134.0,356.66,288.2
2016,7,11,6,15,563.5,49.0,1.4,16.5,181.5,423.0,344.37
2016,7,11,6,30,626.0,55.0,1.4,17.0,229.0,490.38,399.04
2016,7,11,6,45,669.0,59.5,1.4,17.5,279.0,550.52,445.51
2016,7,11,7,0,712.0,64.0,1.4,18.0,329.0,612.56,490.01
2016,7,11,7,15,742.0,67.5,1.4,18.5,379.5,665.02,525.77
2016,7,11,7,30,772.0,71.0,1.4,19.0,430.0,717.75,560.59
2016,7,11,7,45,795.0,74.0,1.4,19.5,480.0,764.0,589.81
2016,7,11,8,0,818.0,77.0,1.4,20.0,530.0,802.33,612.87
2016,7,11,8,15,835.0,79.0,1.45,20.5,577.0,840.1,635.76
2016,7,11,8,30,852.0,81.0,1.5,21.0,624.0,876.29,657.26
2016,7,11,8,45,865.0,83.0,1.55,21.5,668.0,906.94,674.84
2016,7,11,9,0,878.0,85.0,1.6,22.0,712.0,935.38,690.88
2016,7,11,9,15,888.5,87.0,1.65,22.0,751.5,959.01,705.07
2016,7,11,9,30,899.0,89.0,1.7,22.0,791.0,979.99,717.64
2016,7,11,9,45,899.0,94.5,1.8,22.5,823.0,991.76,723.64
2016,7,11,10,0,899.0,100.0,1.9,23.0,855.0,1000.35,727.77
