Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,905.5,101.0,1.95,23.0,883.0,1007.33,731.76
2016,7,11,10,30,912.0,102.0,2.0,23.0,911.0,1011.24,733.93
2016,7,11,10,45,916.0,103.5,2.05,23.5,932.5,1010.09,731.59
2016,7,11,11,0,920.0,105.0,2.1,24.0,954.0,1005.81,727.42
2016,7,11,11,15,923.0,105.5,2.15,24.0,969.0,996.43,721.53
2016,7,11,11,30,926.0,106.0,2.2,24.0,984.0,983.99,713.82
2016,7,11,11,45,927.5,106.5,2.3,24.5,991.5,967.18,702.5
2016,7,11,12,0,929.0,107.0,2.4,25.0,999.0,947.51,689.37
2016,7,11,12,15,929.5,107.0,2.45,24.5,999.5,923.75,675.77
2016,7,11,12,30,930.0,107.0,2.5,24.0,1000.0,897.41,660.39
2016,7,11,12,45,933.5,103.5,2.65,24.0,994.5,867.89,642.26
2016,7,11,13,0,937.0,100.0,2.8,24.0,989.0,835.89,622.2
2016,7,11,13,15,935.0,99.5,2.85,24.0,975.0,800.01,598.63
2016,7,11,13,30,933.0,99.0,2.9,24.0,961.0,762.17,573.52
2016,7,11,13,45,930.0,98.0,3.0,24.0,940.5,721.39,545.92
2016,7,11,14,0,927.0,97.0,3.1,24.0,920.0,679.05,515.03
2016,7,11,14,15,922.0,96.0,3.15,23.5,892.5,634.11,482.19
2016,7,11,14,30,917.0,95.0,3.2,23.0,865.0,588.12,447.55
2016,7,11,14,45,910.5,93.5,3.25,23.0,831.5,540.08,409.49
2016,7,11,15,0,904.0,92.0,3.3,23.0,798.0,491.52,369.94
2016,7,11,15,15,894.5,90.5,3.3,22.5,759.0,441.41,328.7
2016,7,11,15,30,885.0,89.0,3.3,22.0,720.0,391.46,286.42
2016,7,11,15,45,874.0,86.5,3.3,22.0,676.5,340.6,242.04
2016,7,11,16,0,863.0,84.0,3.3,22.0,633.0,290.45,197.86
2016,7,11,16,15,846.5,81.5,3.3,21.5,585.5,240.07,154.46
2016,7,11,16,30,830.0,79.0,3.3,21.0,538.0,191.31,114.07
2016,7,11,16,45,809.0,75.5,3.3,21.0,488.5,135.88,72.2
2016,7,11,17,0,788.0,72.0,3.3,21.0,439.0,90.12,45.39
2016,7,11,17,15,758.0,68.5,3.25,20.5,387.5,46.96,35.31
2016,7,11,17,30,728.0,65.0,3.2,20.0,336.0,46.09,34.75
2016,7,11,17,45,686.0,60.5,3.2,19.5,285.0,44.35,33.37
2016,7,11,18,0,644.0,56.0,3.2,19.0,234.0,42.55,31.83
2016,7,11,18,15,580.0,50.0,3.1,18.0,185.5,35.88,25.96
2016,7,11,18,30,516.0,44.0,3.0,17.0,137.0,32.82,23.09
2016,7,11,18,45,415.5,35.0,2.95,16.5,95.0,26.9,17.44
2016,7,11,19,0,315.0,26.0,2.9,16.0,53.0,20.67,10.07
2016,7,11,19,15,157.5,13.0,2.95,15.5,26.5,12.39,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,13.0,26.0,79.45,0.0
2016,7,12,5,30,327.0,24.0,3.2,13.0,52.0,207.44,142.91
2016,7,12,5,45,424.5,32.0,3.25,13.5,93.0,281.24,225.04
2016,7,12,6,0,522.0,40.0,3.3,14.0,134.0,363.77,298.83
2016,7,12,6,15,583.5,45.5,3.25,14.5,181.5,426.15,353.74
2016,7,12,6,30,645.0,51.0,3.2,15.0,229.0,497.01,412.98
2016,7,12,6,45,336.5,93.0,3.15,15.5,187.5,361.87,301.09
2016,7,12,7,0,28.0,135.0,3.1,16.0,146.0,165.69,133.93
2016,7,12,7,15,42.5,159.5,3.05,16.0,178.0,203.9,165.8
2016,7,12,7,30,57.0,184.0,3.0,16.0,210.0,242.68,197.18
2016,7,12,7,45,58.0,205.0,2.95,16.5,234.5,266.56,215.23
2016,7,12,8,0,59.0,226.0,2.9,17.0,259.0,290.17,232.77
2016,7,12,8,15,93.5,255.0,2.8,17.5,312.5,352.5,281.4
2016,7,12,8,30,128.0,284.0,2.7,18.0,366.0,429.89,340.0
2016,7,12,8,45,144.0,306.5,2.65,18.5,404.5,469.5,368.24
2016,7,12,9,0,160.0,329.0,2.6,19.0,443.0,508.94,396.01
2016,7,12,9,15,318.5,305.0,2.55,19.0,548.0,646.97,500.59
2016,7,12,9,30,477.0,281.0,2.5,19.0,653.0,788.55,602.72
2016,7,12,9,45,703.5,184.5,2.45,19.5,760.5,912.06,688.14
2016,7,12,10,0,930.0,88.0,2.4,20.0,868.0,1017.24,754.04
2016,7,12,10,15,936.5,89.0,2.4,20.0,897.0,1024.49,756.61
2016,7,12,10,30,943.0,90.0,2.4,20.0,926.0,1028.56,758.27
2016,7,12,10,45,947.0,91.5,2.4,20.5,948.0,1027.49,755.3
2016,7,12,11,0,951.0,93.0,2.4,21.0,970.0,1023.17,750.41
2016,7,12,11,15,954.0,93.5,2.45,21.0,985.5,1013.64,744.28
2016,7,12,11,30,957.0,94.0,2.5,21.0,1001.0,1000.96,736.23
2016,7,12,11,45,959.0,94.0,2.55,21.0,1009.0,983.76,725.31
2016,7,12,12,0,961.0,94.0,2.6,21.0,1017.0,963.61,712.5
2016,7,12,12,15,961.5,94.0,2.65,21.0,1017.5,939.26,696.93
2016,7,12,12,30,962.0,94.0,2.7,21.0,1018.0,912.23,679.55
2016,7,12,12,45,952.5,99.5,2.8,21.0,1008.5,879.45,658.58
2016,7,12,13,0,943.0,105.0,2.9,21.0,999.0,844.71,636.08
2016,7,12,13,15,940.5,104.5,2.95,21.0,984.5,808.16,611.8
2016,7,12,13,30,938.0,104.0,3.0,21.0,970.0,769.68,585.95
2016,7,12,13,45,934.5,102.5,3.1,21.0,948.0,727.87,557.15
2016,7,12,14,0,931.0,101.0,3.2,21.0,926.0,684.51,525.18
2016,7,12,14,15,925.0,100.0,3.2,21.0,897.5,638.74,490.23
2016,7,12,14,30,919.0,99.0,3.2,21.0,869.0,591.99,453.69
2016,7,12,14,45,911.5,97.0,3.25,21.0,835.0,542.88,414.57
2016,7,12,15,0,904.0,95.0,3.3,21.0,801.0,493.33,374.02
2016,7,12,15,15,893.5,93.5,3.3,20.5,761.0,442.75,332.14
2016,7,12,15,30,883.0,92.0,3.3,20.0,721.0,392.43,289.27
2016,7,12,15,45,870.0,89.5,3.3,20.0,676.5,340.99,244.19
2016,7,12,16,0,857.0,87.0,3.3,20.0,632.0,290.46,199.48
2016,7,12,16,15,839.5,84.5,3.25,20.0,584.0,240.11,155.57
2016,7,12,16,30,822.0,82.0,3.2,20.0,536.0,184.35,109.24
2016,7,12,16,45,800.0,78.5,3.2,20.0,486.0,136.35,73.36
2016,7,12,17,0,778.0,75.0,3.2,20.0,436.0,90.96,46.92
2016,7,12,17,15,746.5,71.0,3.1,19.5,384.0,48.84,37.11
2016,7,12,17,30,715.0,67.0,3.0,19.0,332.0,47.71,36.32
2016,7,12,17,45,672.0,62.0,2.95,18.5,281.5,45.63,34.63
2016,7,12,18,0,629.0,57.0,2.9,18.0,231.0,39.61,29.38
2016,7,12,18,15,564.0,51.0,2.8,17.5,182.5,36.72,26.76
2016,7,12,18,30,499.0,45.0,2.7,17.0,134.0,33.73,23.87
2016,7,12,18,45,396.5,35.5,2.6,16.5,92.5,27.39,17.84
2016,7,12,19,0,294.0,26.0,2.5,16.0,51.0,20.72,9.94
2016,7,12,19,15,147.0,13.0,2.5,15.5,25.5,12.39,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,12.5,1.75,13.5,25.0,74.31,0.0
2016,7,13,5,30,301.0,25.0,1.7,14.0,50.0,195.46,130.91
2016,7,13,5,45,403.0,34.0,1.65,14.5,91.5,272.45,215.57
2016,7,13,6,0,505.0,43.0,1.6,15.0,133.0,357.72,290.12
2016,7,13,6,15,569.5,49.5,1.45,15.5,181.0,426.02,347.88
2016,7,13,6,30,634.0,56.0,1.3,16.0,229.0,499.06,406.42
2016,7,13,6,45,678.0,60.5,1.2,16.5,280.0,556.43,450.34
2016,7,13,7,0,722.0,65.0,1.1,17.0,331.0,619.56,494.7
2016,7,13,7,15,753.0,68.5,1.0,17.5,382.5,673.18,529.95
2016,7,13,7,30,784.0,72.0,0.9,18.0,434.0,727.11,563.89
2016,7,13,7,45,807.0,75.0,0.85,19.0,484.5,773.78,590.97
2016,7,13,8,0,830.0,78.0,0.8,20.0,535.0,812.47,611.72
2016,7,13,8,15,847.5,80.5,0.75,20.5,583.5,851.64,633.37
2016,7,13,8,30,865.0,83.0,0.7,21.0,632.0,889.2,653.39
2016,7,13,8,45,878.5,85.0,0.7,21.5,676.5,920.61,670.01
2016,7,13,9,0,892.0,87.0,0.7,22.0,721.0,949.77,685.09
2016,7,13,9,15,902.5,88.5,0.75,22.5,761.0,973.05,697.42
2016,7,13,9,30,913.0,90.0,0.8,23.0,801.0,993.64,708.16
2016,7,13,9,45,908.0,98.5,0.85,23.5,832.0,1003.99,712.65
2016,7,13,10,0,903.0,107.0,0.9,24.0,863.0,1010.93,715.27
2016,7,13,10,15,909.5,108.5,1.0,24.0,892.0,1018.37,720.75
2016,7,13,10,30,916.0,110.0,1.1,24.0,921.0,1022.71,724.37
2016,7,13,10,45,920.5,110.5,1.25,24.5,943.0,1020.89,723.77
2016,7,13,11,0,925.0,111.0,1.4,25.0,965.0,1015.93,721.23
2016,7,13,11,15,928.0,112.0,1.5,25.0,980.0,1006.9,716.75
2016,7,13,11,30,931.0,113.0,1.6,25.0,995.0,994.79,710.37
2016,7,13,11,45,932.5,113.0,1.7,25.5,1002.5,977.29,699.22
2016,7,13,12,0,934.0,113.0,1.8,26.0,1010.0,956.93,686.27
2016,7,13,12,15,934.0,113.0,1.9,26.0,1010.0,932.5,672.0
2016,7,13,12,30,934.0,113.0,2.0,26.0,1010.0,905.51,655.95
2016,7,13,12,45,936.0,111.0,2.15,26.0,1003.5,875.89,638.48
2016,7,13,13,0,938.0,109.0,2.3,26.0,997.0,843.86,619.1
2016,7,13,13,15,935.0,108.5,2.4,26.0,982.5,807.05,595.83
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,768.35,570.99
2016,7,13,13,45,928.0,107.0,2.6,26.0,946.0,726.79,543.11
2016,7,13,14,0,924.0,106.0,2.7,26.0,924.0,683.75,512.31
2016,7,13,14,15,917.5,104.5,2.75,26.0,895.5,637.48,478.16
2016,7,13,14,30,911.0,103.0,2.8,26.0,867.0,590.31,442.43
2016,7,13,14,45,903.0,101.5,2.85,26.0,832.5,541.66,404.62
2016,7,13,15,0,895.0,100.0,2.9,26.0,798.0,492.63,365.43
2016,7,13,15,15,884.0,98.0,2.95,25.5,758.0,441.79,324.48
2016,7,13,15,30,873.0,96.0,3.0,25.0,718.0,391.27,282.55
2016,7,13,15,45,859.5,94.0,3.05,25.0,673.5,340.51,239.04
2016,7,13,16,0,846.0,92.0,3.1,25.0,629.0,290.69,195.92
2016,7,13,16,15,827.5,89.0,3.1,24.5,581.0,233.29,147.85
2016,7,13,16,30,809.0,86.0,3.1,24.0,533.0,184.54,108.19
2016,7,13,16,45,785.5,82.5,3.1,24.0,482.5,137.01,73.4
2016,7,13,17,0,762.0,79.0,3.1,24.0,432.0,92.25,48.01
2016,7,13,17,15,729.5,75.0,3.05,23.5,380.5,51.97,39.15
2016,7,13,17,30,697.0,71.0,3.0,23.0,329.0,50.98,38.52
2016,7,13,17,45,652.5,66.0,2.95,22.5,278.5,44.56,33.11
2016,7,13,18,0,608.0,61.0,2.9,22.0,228.0,42.81,31.63
2016,7,13,18,15,541.5,54.0,2.7,21.0,180.0,39.25,28.52
2016,7,13,18,30,475.0,47.0,2.5,20.0,132.0,35.52,25.08
2016,7,13,18,45,371.5,37.0,2.4,19.5,91.0,28.81,18.76
2016,7,13,19,0,268.0,27.0,2.3,19.0,50.0,21.73,10.31
2016,7,13,19,15,134.0,13.5,2.25,18.5,25.0,12.87,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,147.5,12.5,1.45,14.5,24.5,72.86,0.0
2016,7,14,5,30,295.0,25.0,1.4,15.0,49.0,191.5,124.55
2016,7,14,5,45,400.5,34.0,1.35,15.5,90.5,270.71,212.62
2016,7,14,6,0,506.0,43.0,1.3,16.0,132.0,357.68,288.07
2016,7,14,6,15,571.0,49.5,1.2,16.5,180.5,426.27,345.69
2016,7,14,6,30,636.0,56.0,1.1,17.0,229.0,499.64,404.17
2016,7,14,6,45,681.0,60.5,1.0,17.5,280.0,557.72,448.16
2016,7,14,7,0,726.0,65.0,0.9,18.0,331.0,621.68,492.58
2016,7,14,7,15,757.0,68.5,0.9,18.5,383.0,675.45,528.53
2016,7,14,7,30,788.0,72.0,0.9,19.0,435.0,729.53,563.5
2016,7,14,7,45,812.0,74.5,0.9,19.5,486.0,776.55,592.49
2016,7,14,8,0,836.0,77.0,0.9,20.0,537.0,815.66,615.44
2016,7,14,8,15,853.5,79.5,0.9,20.5,585.0,855.03,638.15
2016,7,14,8,30,871.0,82.0,0.9,21.0,633.0,892.77,659.34
2016,7,14,8,45,885.0,84.0,0.95,21.5,678.0,924.8,677.4
2016,7,14,9,0,899.0,86.0,1.0,22.0,723.0,954.6,693.95
2016,7,14,9,15,909.5,87.5,1.05,22.5,763.5,978.01,706.4
2016,7,14,9,30,920.0,89.0,1.1,23.0,804.0,998.72,717.21
2016,7,14,9,45,926.0,91.5,1.2,23.5,838.5,1013.28,725.15
2016,7,14,10,0,932.0,94.0,1.3,24.0,873.0,1024.76,731.28
2016,7,14,10,15,938.0,95.0,1.35,24.5,902.0,1031.45,733.69
2016,7,14,10,30,944.0,96.0,1.4,25.0,931.0,1034.95,734.3
2016,7,14,10,45,948.0,97.0,1.5,25.5,953.0,1033.27,732.64
2016,7,14,11,0,952.0,98.0,1.6,26.0,975.0,1028.35,729.09
2016,7,14,11,15,955.0,98.5,1.7,26.0,990.5,1018.73,724.12
2016,7,14,11,30,958.0,99.0,1.8,26.0,1006.0,1005.95,717.22
2016,7,14,11,45,959.0,100.0,1.9,26.0,1013.5,988.71,707.51
2016,7,14,12,0,960.0,101.0,2.0,26.0,1021.0,968.5,695.89
2016,7,14,12,15,960.5,101.0,2.05,26.0,1021.5,944.06,680.96
2016,7,14,12,30,961.0,101.0,2.1,26.0,1022.0,916.93,664.27
2016,7,14,12,45,952.5,105.5,2.2,26.0,1012.5,883.94,644.12
2016,7,14,13,0,944.0,110.0,2.3,26.0,1003.0,848.96,622.43
2016,7,14,13,15,941.0,109.0,2.35,25.5,988.0,811.45,599.59
2016,7,14,13,30,938.0,108.0,2.4,25.0,973.0,772.06,575.12
2016,7,14,13,45,933.0,107.5,2.45,25.0,951.0,729.99,546.58
2016,7,14,14,0,928.0,107.0,2.5,25.0,929.0,686.5,515.21
2016,7,14,14,15,921.5,106.0,2.5,24.5,900.0,640.44,481.93
2016,7,14,14,30,915.0,105.0,2.5,24.0,871.0,593.45,446.97
2016,7,14,14,45,906.0,103.5,2.55,24.0,836.0,544.06,408.52
2016,7,14,15,0,897.0,102.0,2.6,24.0,801.0,494.38,368.73
2016,7,14,15,15,886.0,100.5,2.6,23.5,760.5,443.79,327.69
2016,7,14,15,30,875.0,99.0,2.6,23.0,720.0,393.51,285.7
2016,7,14,15,45,860.0,96.5,2.6,23.0,675.0,341.72,241.23
2016,7,14,16,0,845.0,94.0,2.6,23.0,630.0,291.05,197.29
2016,7,14,16,15,826.0,91.5,2.6,22.5,581.5,233.98,149.32
2016,7,14,16,30,807.0,89.0,2.6,22.0,533.0,185.59,109.84
2016,7,14,16,45,781.5,85.5,2.6,22.0,482.5,137.94,74.99
2016,7,14,17,0,756.0,82.0,2.6,22.0,432.0,93.27,49.81
2016,7,14,17,15,722.5,78.0,2.55,21.0,380.0,54.39,41.67
2016,7,14,17,30,689.0,74.0,2.5,20.0,328.0,48.45,36.82
2016,7,14,17,45,640.5,68.5,2.5,19.5,276.5,46.52,35.26
2016,7,14,18,0,592.0,63.0,2.5,19.0,225.0,44.46,33.5
2016,7,14,18,15,523.0,56.0,2.45,18.5,177.0,40.99,30.36
2016,7,14,18,30,454.0,49.0,2.4,18.0,129.0,37.37,26.9
2016,7,14,18,45,348.0,38.5,2.35,17.5,88.5,30.27,20.15
2016,7,14,19,0,242.0,28.0,2.3,17.0,48.0,22.77,10.95
2016,7,14,19,15,121.0,14.0,2.35,16.5,24.0,13.34,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,2.25,13.0,9.5,9.05,0.0
2016,7,15,5,30,0.0,19.0,2.3,13.0,19.0,17.64,6.29
2016,7,15,5,45,0.0,35.5,2.35,13.5,35.5,34.79,23.04
2016,7,15,6,0,0.0,52.0,2.4,14.0,52.0,51.85,38.08
2016,7,15,6,15,1.5,71.0,2.3,14.5,71.5,72.38,55.85
2016,7,15,6,30,3.0,90.0,2.2,15.0,91.0,92.58,73.09
2016,7,15,6,45,9.0,109.0,2.15,15.5,112.5,115.69,92.53
2016,7,15,7,0,15.0,128.0,2.1,16.0,134.0,139.07,111.82
2016,7,15,7,15,19.0,147.0,2.05,16.5,155.5,161.24,129.64
2016,7,15,7,30,23.0,166.0,2.0,17.0,177.0,183.55,147.24
2016,7,15,7,45,59.0,199.5,1.95,17.5,231.5,261.04,209.65
2016,7,15,8,0,95.0,233.0,1.9,18.0,286.0,329.58,263.06
2016,7,15,8,15,107.5,257.0,1.9,18.0,321.5,367.39,291.43
2016,7,15,8,30,120.0,281.0,1.9,18.0,357.0,419.22,329.99
2016,7,15,8,45,194.0,297.5,1.9,18.5,430.0,505.44,394.85
2016,7,15,9,0,268.0,314.0,1.9,19.0,503.0,608.07,469.02
2016,7,15,9,15,588.0,203.0,1.9,19.5,650.0,811.92,619.1
2016,7,15,9,30,908.0,92.0,1.9,20.0,797.0,989.87,734.15
2016,7,15,9,45,915.0,94.5,1.95,20.5,831.5,1005.28,740.02
2016,7,15,10,0,922.0,97.0,2.0,21.0,866.0,1017.65,745.87
2016,7,15,10,15,928.5,98.0,2.05,21.0,895.0,1024.78,749.91
2016,7,15,10,30,935.0,99.0,2.1,21.0,924.0,1028.76,752.1
2016,7,15,10,45,940.5,99.5,2.15,21.5,947.0,1028.02,749.97
2016,7,15,11,0,946.0,100.0,2.2,22.0,970.0,1024.06,745.94
2016,7,15,11,15,757.5,223.0,2.25,22.0,927.0,965.92,708.37
2016,7,15,11,30,569.0,346.0,2.3,22.0,884.0,891.94,655.88
2016,7,15,11,45,763.0,223.0,2.35,22.5,950.5,936.5,689.4
2016,7,15,12,0,957.0,100.0,2.4,23.0,1017.0,964.3,706.15
2016,7,15,12,15,957.0,100.0,2.4,23.0,1017.0,939.5,689.58
2016,7,15,12,30,957.0,100.0,2.4,23.0,1017.0,912.03,671.76
2016,7,15,12,45,948.0,104.5,2.4,23.0,1007.5,878.76,650.05
2016,7,15,13,0,939.0,109.0,2.4,23.0,998.0,843.52,626.96
2016,7,15,13,15,936.0,108.5,2.4,23.0,983.0,806.62,602.6
2016,7,15,13,30,933.0,108.0,2.4,23.0,968.0,767.82,576.75
2016,7,15,13,45,714.5,222.5,2.4,23.0,872.0,678.74,510.86
2016,7,15,14,0,496.0,337.0,2.4,23.0,776.0,605.12,454.49
2016,7,15,14,15,510.0,313.0,2.4,22.5,752.0,567.17,428.12
2016,7,15,14,30,524.0,289.0,2.4,22.0,728.0,527.74,399.63
2016,7,15,14,45,523.5,275.0,2.4,22.0,698.0,487.67,368.93
2016,7,15,15,0,523.0,261.0,2.4,22.0,668.0,447.37,337.34
2016,7,15,15,15,694.0,180.5,2.4,21.5,691.0,420.89,314.51
2016,7,15,15,30,865.0,100.0,2.4,21.0,714.0,389.83,284.97
2016,7,15,15,45,846.5,99.0,2.4,21.0,668.5,338.62,240.71
2016,7,15,16,0,828.0,98.0,2.4,21.0,623.0,282.24,192.29
2016,7,15,16,15,808.5,95.0,2.35,20.5,574.5,232.19,149.57
2016,7,15,16,30,789.0,92.0,2.3,20.0,526.0,184.2,110.27
2016,7,15,16,45,759.0,89.5,2.3,20.0,475.0,137.79,76.51
2016,7,15,17,0,729.0,87.0,2.3,20.0,424.0,94.85,52.71
2016,7,15,17,15,694.5,82.5,2.3,19.5,372.5,52.29,40.12
2016,7,15,17,30,660.0,78.0,2.3,19.0,321.0,51.42,39.58
2016,7,15,17,45,605.5,73.5,2.35,18.5,270.0,50.43,38.85
2016,7,15,18,0,551.0,69.0,2.4,18.0,219.0,49.44,38.02
2016,7,15,18,15,480.0,60.5,2.35,17.5,171.5,44.91,33.93
2016,7,15,18,30,409.0,52.0,2.3,17.0,124.0,40.15,29.43
2016,7,15,18,45,301.0,40.5,2.3,16.5,84.5,32.22,21.87
2016,7,15,19,0,193.0,29.0,2.3,16.0,45.0,22.8,10.74
2016,7,15,19,15,96.5,14.5,2.35,15.5,22.5,13.82,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,13.0,2.2,13.5,22.0,60.61,0.0
2016,7,16,5,30,235.0,26.0,2.2,14.0,44.0,162.53,99.25
2016,7,16,5,45,343.5,36.0,2.2,14.5,84.0,243.3,191.71
2016,7,16,6,0,452.0,46.0,2.2,15.0,124.0,330.39,268.57
2016,7,16,6,15,247.0,72.0,2.1,15.5,117.0,256.81,210.91
2016,7,16,6,30,42.0,98.0,2.0,16.0,110.0,135.4,109.08
2016,7,16,6,45,49.5,118.5,1.9,16.5,135.0,163.76,132.97
2016,7,16,7,0,57.0,139.0,1.8,17.0,160.0,192.32,156.11
2016,7,16,7,15,52.5,158.5,1.7,17.0,180.0,210.77,170.47
2016,7,16,7,30,48.0,178.0,1.6,17.0,200.0,228.64,184.05
2016,7,16,7,45,188.5,195.0,1.55,17.5,296.0,375.15,302.52
2016,7,16,8,0,329.0,212.0,1.5,18.0,392.0,531.27,421.33
2016,7,16,8,15,216.0,245.0,1.5,18.5,367.5,462.39,363.87
2016,7,16,8,30,103.0,278.0,1.5,19.0,343.0,386.43,302.01
2016,7,16,8,45,226.5,285.5,1.5,19.5,442.0,521.65,405.11
2016,7,16,9,0,350.0,293.0,1.5,20.0,541.0,661.47,505.25
2016,7,16,9,15,620.0,196.0,1.55,20.0,665.0,834.61,629.78
2016,7,16,9,30,890.0,99.0,1.6,20.0,789.0,979.69,723.36
2016,7,16,9,45,898.0,101.0,1.65,20.5,823.5,995.27,729.67
2016,7,16,10,0,906.0,103.0,1.7,21.0,858.0,1007.9,735.73
2016,7,16,10,15,912.5,104.0,1.8,21.0,887.0,1014.92,740.44
2016,7,16,10,30,919.0,105.0,1.9,21.0,916.0,1018.83,743.31
2016,7,16,10,45,923.0,106.5,2.0,21.5,938.0,1017.65,741.6
2016,7,16,11,0,927.0,108.0,2.1,22.0,960.0,1013.3,737.98
2016,7,16,11,15,930.5,108.5,2.15,22.0,975.5,1004.29,732.3
2016,7,16,11,30,934.0,109.0,2.2,22.0,991.0,992.18,724.74
2016,7,16,11,45,935.5,109.5,2.3,22.0,999.0,975.16,714.61
2016,7,16,12,0,937.0,110.0,2.4,22.0,1007.0,955.25,702.59
2016,7,16,12,15,937.5,110.0,2.4,22.0,1007.5,931.2,686.89
2016,7,16,12,30,938.0,110.0,2.4,22.0,1008.0,904.53,669.48
2016,7,16,12,45,936.5,110.5,2.45,22.0,1001.0,874.16,649.99
2016,7,16,13,0,935.0,111.0,2.5,22.0,994.0,841.52,628.85
2016,7,16,13,15,932.5,110.5,2.5,22.0,979.5,805.08,604.61
2016,7,16,13,30,930.0,110.0,2.5,22.0,965.0,766.72,578.89
2016,7,16,13,45,928.0,108.0,2.55,22.0,944.5,725.62,550.45
2016,7,16,14,0,926.0,106.0,2.6,22.0,924.0,682.87,519.16
2016,7,16,14,15,920.0,104.5,2.6,21.5,895.5,636.7,485.29
2016,7,16,14,30,914.0,103.0,2.6,21.0,867.0,589.57,449.7
2016,7,16,14,45,907.5,101.0,2.6,21.0,833.0,541.0,411.11
2016,7,16,15,0,901.0,99.0,2.6,21.0,799.0,491.9,371.05
2016,7,16,15,15,890.5,97.5,2.6,20.5,759.0,441.27,329.38
2016,7,16,15,30,880.0,96.0,2.6,20.0,719.0,390.89,286.72
2016,7,16,15,45,867.0,93.5,2.65,20.0,675.0,339.41,241.89
2016,7,16,16,0,854.0,91.0,2.7,20.0,631.0,288.84,197.41
2016,7,16,16,15,836.0,88.0,2.7,19.5,582.5,231.02,148.2
2016,7,16,16,30,818.0,85.0,2.7,19.0,534.0,181.83,107.65
2016,7,16,16,45,794.5,81.5,2.7,19.0,483.5,133.78,72.32
2016,7,16,17,0,771.0,78.0,2.7,19.0,433.0,88.5,47.04
2016,7,16,17,15,738.5,74.0,2.7,18.5,381.0,51.39,39.5
2016,7,16,17,30,706.0,70.0,2.7,18.0,329.0,50.37,38.83
2016,7,16,17,45,660.5,65.0,2.7,17.5,278.0,44.0,33.34
2016,7,16,18,0,615.0,60.0,2.7,17.0,227.0,42.21,31.8
2016,7,16,18,15,546.5,53.0,2.7,16.5,178.5,38.62,28.52
2016,7,16,18,30,478.0,46.0,2.7,16.0,130.0,34.87,24.92
2016,7,16,18,45,366.5,36.5,2.7,15.5,88.5,28.58,18.82
2016,7,16,19,0,255.0,27.0,2.7,15.0,47.0,21.98,9.87
2016,7,16,19,15,127.5,13.5,2.75,14.5,23.5,12.87,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,132.5,12.0,2.95,13.0,22.0,65.62,0.0
2016,7,17,5,30,265.0,24.0,3.0,13.0,44.0,173.1,102.02
2016,7,17,5,45,379.0,33.0,3.05,13.5,85.0,257.23,203.46
2016,7,17,6,0,493.0,42.0,3.1,14.0,126.0,347.43,284.13
2016,7,17,6,15,246.5,49.5,3.05,14.5,91.5,225.24,186.78
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,53.17,39.62
2016,7,17,6,45,0.0,70.0,3.0,15.5,70.0,65.91,50.5
2016,7,17,7,0,0.0,83.0,3.0,16.0,83.0,78.59,61.01
2016,7,17,7,15,0.0,95.5,2.95,16.0,95.5,90.72,71.0
2016,7,17,7,30,0.0,108.0,2.9,16.0,108.0,102.82,80.84
2016,7,17,7,45,0.0,128.5,2.85,16.5,128.5,123.17,97.19
2016,7,17,8,0,0.0,149.0,2.8,17.0,149.0,143.47,113.22
2016,7,17,8,15,3.5,170.0,2.8,17.0,172.5,167.28,132.26
2016,7,17,8,30,7.0,191.0,2.8,17.0,196.0,191.17,151.15
2016,7,17,8,45,9.5,208.5,2.85,17.5,215.5,210.55,165.94
2016,7,17,9,0,12.0,226.0,2.9,18.0,235.0,229.94,180.57
2016,7,17,9,15,12.0,233.0,2.95,18.0,242.0,236.19,185.03
2016,7,17,9,30,12.0,240.0,3.0,18.0,249.0,242.47,189.55
2016,7,17,9,45,11.0,238.0,3.05,18.5,247.0,238.77,185.93
2016,7,17,10,0,10.0,236.0,3.1,19.0,245.0,235.19,182.46
2016,7,17,10,15,13.5,264.5,3.1,19.0,276.5,266.11,206.27
2016,7,17,10,30,17.0,293.0,3.1,19.0,308.0,296.8,229.59
2016,7,17,10,45,19.0,309.5,3.15,19.5,327.0,313.94,241.95
2016,7,17,11,0,21.0,326.0,3.2,20.0,346.0,330.82,254.08
2016,7,17,11,15,24.5,347.0,3.25,20.0,370.5,361.46,277.01
2016,7,17,11,30,28.0,368.0,3.3,20.0,395.0,382.63,292.7
2016,7,17,11,45,33.0,385.5,3.4,20.0,417.5,401.05,306.47
2016,7,17,12,0,38.0,403.0,3.5,20.0,440.0,418.69,319.65
2016,7,17,12,15,129.0,439.5,3.55,20.0,563.5,532.46,406.14
2016,7,17,12,30,220.0,476.0,3.6,20.0,687.0,634.78,481.64
2016,7,17,12,45,228.0,464.0,3.65,20.0,681.0,618.24,469.55
2016,7,17,13,0,236.0,452.0,3.7,20.0,675.0,599.87,456.72
2016,7,17,13,15,223.0,452.5,3.75,19.5,661.0,578.15,441.54
2016,7,17,13,30,210.0,453.0,3.8,19.0,647.0,555.69,425.72
2016,7,17,13,45,150.0,435.5,3.85,19.0,572.5,486.92,374.09
2016,7,17,14,0,90.0,418.0,3.9,19.0,498.0,427.75,329.26
2016,7,17,14,15,66.0,384.0,3.95,19.0,442.0,377.69,291.63
2016,7,17,14,30,42.0,350.0,4.0,19.0,386.0,330.32,255.7
2016,7,17,14,45,36.5,327.0,4.05,19.0,357.0,303.85,235.72
2016,7,17,15,0,31.0,304.0,4.1,19.0,328.0,278.23,216.22
2016,7,17,15,15,33.0,292.0,4.15,18.5,316.5,265.16,206.74
2016,7,17,15,30,35.0,280.0,4.2,18.0,305.0,251.91,196.97
2016,7,17,15,45,52.5,275.0,4.3,18.0,309.5,248.35,194.02
2016,7,17,16,0,70.0,270.0,4.4,18.0,314.0,242.61,189.06
2016,7,17,16,15,160.0,248.5,4.4,17.5,339.0,229.76,175.7
2016,7,17,16,30,250.0,227.0,4.4,17.0,364.0,207.55,154.29
2016,7,17,16,45,296.5,196.5,4.45,17.0,343.5,174.2,126.62
2016,7,17,17,0,343.0,166.0,4.5,17.0,323.0,136.83,99.44
2016,7,17,17,15,327.0,149.0,4.45,16.5,284.0,108.36,89.69
2016,7,17,17,30,311.0,132.0,4.4,16.0,245.0,97.81,80.88
2016,7,17,17,45,453.5,95.5,4.4,15.5,232.5,67.78,54.68
2016,7,17,18,0,596.0,59.0,4.4,15.0,220.0,41.43,31.35
2016,7,17,18,15,528.0,52.5,4.3,14.5,172.5,38.24,28.41
2016,7,17,18,30,460.0,46.0,4.2,14.0,125.0,34.92,25.16
2016,7,17,18,45,347.0,36.0,4.1,14.0,84.5,28.18,18.56
2016,7,17,19,0,234.0,26.0,4.0,14.0,44.0,21.07,8.9
2016,7,17,19,15,117.0,13.0,3.95,13.5,22.0,12.39,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,21.0,62.51,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,42.0,165.39,92.3
2016,7,18,5,45,365.5,32.0,3.3,13.5,81.5,248.77,196.31
2016,7,18,6,0,478.0,41.0,3.4,14.0,121.0,337.33,276.02
2016,7,18,6,15,543.5,47.0,3.4,14.5,167.5,403.98,334.88
2016,7,18,6,30,609.0,53.0,3.4,15.0,214.0,475.56,395.44
2016,7,18,6,45,304.5,83.5,3.4,15.5,164.0,326.18,272.12
2016,7,18,7,0,0.0,114.0,3.4,16.0,114.0,112.56,89.19
2016,7,18,7,15,0.0,105.5,3.3,16.0,105.5,101.31,79.84
2016,7,18,7,30,0.0,97.0,3.2,16.0,97.0,91.53,71.45
2016,7,18,7,45,0.0,122.5,3.15,16.5,122.5,116.99,92.14
2016,7,18,8,0,0.0,148.0,3.1,17.0,148.0,142.47,112.46
2016,7,18,8,15,5.0,175.0,3.05,17.0,178.5,173.85,137.7
2016,7,18,8,30,10.0,202.0,3.0,17.0,209.0,205.37,162.71
2016,7,18,8,45,15.0,226.5,3.0,17.5,237.5,234.34,185.06
2016,7,18,9,0,20.0,251.0,3.0,18.0,266.0,263.33,207.1
2016,7,18,9,15,48.5,299.5,3.0,18.0,336.5,353.98,277.75
2016,7,18,9,30,77.0,348.0,3.0,18.0,407.0,432.43,337.25
2016,7,18,9,45,72.5,362.0,3.0,18.5,420.0,440.56,341.46
2016,7,18,10,0,68.0,376.0,3.0,19.0,433.0,448.27,345.69
2016,7,18,10,15,489.5,236.0,3.0,19.0,665.0,747.34,577.24
2016,7,18,10,30,911.0,96.0,3.0,19.0,897.0,1000.24,751.18
2016,7,18,10,45,511.0,271.5,3.05,19.5,723.0,794.66,603.57
2016,7,18,11,0,111.0,447.0,3.1,20.0,549.0,558.85,422.74
2016,7,18,11,15,518.0,273.0,3.1,20.0,760.0,783.61,597.36
2016,7,18,11,30,925.0,99.0,3.1,20.0,971.0,972.6,727.9
2016,7,18,11,45,927.0,99.0,3.15,20.0,978.5,955.87,715.08
2016,7,18,12,0,929.0,99.0,3.2,20.0,986.0,936.26,702.18
2016,7,18,12,15,929.5,99.0,3.25,20.0,986.5,912.54,686.53
2016,7,18,12,30,930.0,99.0,3.3,20.0,987.0,886.2,669.08
2016,7,18,12,45,934.0,95.0,3.35,20.5,981.5,856.54,648.06
2016,7,18,13,0,938.0,91.0,3.4,21.0,976.0,824.34,625.26
2016,7,18,13,15,936.0,90.5,3.4,21.0,962.0,788.33,600.67
2016,7,18,13,30,934.0,90.0,3.4,21.0,948.0,750.33,574.52
2016,7,18,13,45,932.5,87.5,3.4,21.0,927.0,709.06,545.47
2016,7,18,14,0,931.0,85.0,3.4,21.0,906.0,666.09,513.04
2016,7,18,14,15,926.0,84.0,3.4,20.5,878.5,620.83,479.04
2016,7,18,14,30,921.0,83.0,3.4,20.0,851.0,574.49,443.22
2016,7,18,14,45,916.0,81.0,3.4,20.0,817.5,526.42,404.21
2016,7,18,15,0,911.0,79.0,3.4,20.0,784.0,477.67,363.6
2016,7,18,15,15,901.5,77.5,3.4,20.0,745.0,427.05,320.51
2016,7,18,15,30,892.0,76.0,3.4,20.0,706.0,376.59,276.52
2016,7,18,15,45,881.5,73.5,3.4,20.0,662.5,325.37,231.19
2016,7,18,16,0,871.0,71.0,3.4,20.0,619.0,274.81,186.1
2016,7,18,16,15,854.5,69.0,3.4,19.5,572.0,224.33,142.24
2016,7,18,16,30,838.0,67.0,3.4,19.0,525.0,175.47,101.81
2016,7,18,16,45,818.0,64.0,3.45,19.0,475.5,127.32,66.57
2016,7,18,17,0,798.0,61.0,3.5,19.0,426.0,81.47,41.7
2016,7,18,17,15,769.0,58.0,3.5,18.5,375.0,39.39,29.01
2016,7,18,17,30,740.0,55.0,3.5,18.0,324.0,38.59,28.47
2016,7,18,17,45,699.0,51.0,3.5,17.5,274.0,36.93,27.1
2016,7,18,18,0,658.0,47.0,3.5,17.0,224.0,35.19,25.59
2016,7,18,18,15,596.0,42.0,3.45,16.5,176.0,32.49,23.1
2016,7,18,18,30,534.0,37.0,3.4,16.0,128.0,29.74,20.4
2016,7,18,18,45,429.5,29.5,3.35,15.5,87.0,24.45,15.22
2016,7,18,19,0,325.0,22.0,3.3,15.0,46.0,17.4,5.94
2016,7,18,19,15,162.5,11.0,3.25,14.5,23.0,10.48,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.5,10.5,2.6,12.5,21.5,73.55,0.0
2016,7,19,5,30,313.0,21.0,2.7,13.0,43.0,189.16,99.22
2016,7,19,5,45,420.0,29.0,2.8,13.5,83.5,271.68,213.49
2016,7,19,6,0,527.0,37.0,2.9,14.0,124.0,353.89,288.76
2016,7,19,6,15,591.0,42.5,2.9,14.0,172.0,421.8,349.27
2016,7,19,6,30,655.0,48.0,2.9,14.0,220.0,494.2,411.06
2016,7,19,6,45,327.5,72.0,2.9,14.5,158.0,326.24,273.23
2016,7,19,7,0,0.0,96.0,2.9,15.0,96.0,92.63,72.81
2016,7,19,7,15,0.0,113.5,2.85,15.5,113.5,109.96,87.23
2016,7,19,7,30,0.0,131.0,2.8,16.0,131.0,127.19,101.04
2016,7,19,7,45,6.5,158.0,2.8,16.5,161.5,159.87,127.52
2016,7,19,8,0,13.0,185.0,2.8,17.0,192.0,192.79,153.7
2016,7,19,8,15,8.5,182.5,2.8,17.0,187.5,184.82,146.55
2016,7,19,8,30,4.0,180.0,2.8,17.0,183.0,177.16,139.78
2016,7,19,8,45,8.0,204.5,2.8,17.5,210.5,205.11,161.6
2016,7,19,9,0,12.0,229.0,2.8,18.0,238.0,233.08,183.04
2016,7,19,9,15,15.5,250.5,2.8,18.0,263.0,257.45,201.75
2016,7,19,9,30,19.0,272.0,2.8,18.0,288.0,281.73,220.24
2016,7,19,9,45,40.0,320.5,2.8,18.5,354.0,364.05,283.09
2016,7,19,10,0,61.0,369.0,2.8,19.0,420.0,433.92,334.8
2016,7,19,10,15,129.0,399.0,2.8,19.0,511.0,541.76,415.68
2016,7,19,10,30,197.0,429.0,2.8,19.0,602.0,635.42,483.98
2016,7,19,10,45,203.5,433.5,2.85,19.5,616.0,640.81,486.11
2016,7,19,11,0,210.0,438.0,2.9,20.0,630.0,645.3,488.2
2016,7,19,11,15,575.0,267.0,2.9,20.0,805.0,833.46,631.34
2016,7,19,11,30,940.0,96.0,2.9,20.0,980.0,983.03,732.88
2016,7,19,11,45,942.0,95.5,2.95,20.0,988.0,965.58,719.97
2016,7,19,12,0,944.0,95.0,3.0,20.0,996.0,945.21,706.69
2016,7,19,12,15,944.0,95.0,3.0,20.0,996.5,920.72,690.29
2016,7,19,12,30,944.0,95.0,3.0,20.0,997.0,893.6,672.13
2016,7,19,12,45,937.5,98.5,3.05,20.5,988.0,861.85,649.87
2016,7,19,13,0,931.0,102.0,3.1,21.0,979.0,828.02,626.14
2016,7,19,13,15,928.0,101.5,3.1,21.0,964.5,791.35,601.25
2016,7,19,13,30,925.0,101.0,3.1,21.0,950.0,752.78,574.87
2016,7,19,13,45,925.0,97.5,3.15,21.0,929.5,711.87,546.09
2016,7,19,14,0,925.0,94.0,3.2,21.0,909.0,669.17,514.22
2016,7,19,14,15,919.0,93.0,3.25,21.0,880.5,623.45,479.27
2016,7,19,14,30,913.0,92.0,3.3,21.0,852.0,576.75,442.66
2016,7,19,14,45,908.0,89.0,3.35,21.0,818.5,528.09,403.58
2016,7,19,15,0,903.0,86.0,3.4,21.0,785.0,478.77,362.88
2016,7,19,15,15,892.5,84.5,3.45,20.5,745.5,428.04,320.61
2016,7,19,15,30,882.0,83.0,3.5,20.0,706.0,377.56,277.33
2016,7,19,15,45,871.5,80.0,3.55,20.0,662.5,326.33,232.09
2016,7,19,16,0,861.0,77.0,3.6,20.0,619.0,275.78,187.1
2016,7,19,16,15,844.0,74.5,3.6,19.5,571.0,225.2,143.28
2016,7,19,16,30,827.0,72.0,3.6,19.0,523.0,176.32,102.99
2016,7,19,16,45,808.0,68.5,3.6,19.0,474.0,128.33,68.05
2016,7,19,17,0,789.0,65.0,3.6,19.0,425.0,75.23,37.4
2016,7,19,17,15,759.5,61.5,3.55,18.5,374.0,42.01,31.31
2016,7,19,17,30,730.0,58.0,3.5,18.0,323.0,40.95,30.55
2016,7,19,17,45,690.5,53.5,3.5,17.5,272.5,38.99,28.92
2016,7,19,18,0,651.0,49.0,3.5,17.0,222.0,36.95,27.13
2016,7,19,18,15,587.5,43.5,3.35,16.5,174.5,33.89,24.32
2016,7,19,18,30,524.0,38.0,3.2,16.0,127.0,30.75,21.27
2016,7,19,18,45,421.0,30.0,3.1,15.5,86.0,22.95,13.9
2016,7,19,19,0,318.0,22.0,3.0,15.0,45.0,17.47,5.54
2016,7,19,19,15,159.0,11.0,2.95,14.5,22.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,2.45,13.0,20.5,73.05,0.0
2016,7,20,5,30,314.0,20.0,2.5,13.0,41.0,187.2,90.13
2016,7,20,5,45,421.0,28.0,2.6,13.5,81.5,265.51,207.89
2016,7,20,6,0,528.0,36.0,2.7,14.0,122.0,352.56,287.2
2016,7,20,6,15,592.5,41.5,2.7,14.5,170.0,420.68,347.22
2016,7,20,6,30,657.0,47.0,2.7,15.0,218.0,493.38,408.34
2016,7,20,6,45,700.0,51.0,2.7,15.5,268.5,553.82,457.01
2016,7,20,7,0,743.0,55.0,2.7,16.0,319.0,616.24,503.63
2016,7,20,7,15,773.0,58.0,2.6,16.5,370.5,669.18,540.82
2016,7,20,7,30,803.0,61.0,2.5,17.0,422.0,715.81,571.98
2016,7,20,7,45,825.0,63.5,2.45,17.5,472.5,761.66,601.87
2016,7,20,8,0,847.0,66.0,2.4,18.0,523.0,806.68,630.35
2016,7,20,8,15,864.0,68.0,2.35,18.0,571.0,845.58,655.06
2016,7,20,8,30,881.0,70.0,2.3,18.0,619.0,882.81,678.27
2016,7,20,8,45,894.0,71.5,2.25,18.5,664.0,913.85,695.59
2016,7,20,9,0,907.0,73.0,2.2,19.0,709.0,942.59,711.16
2016,7,20,9,15,917.0,74.5,2.2,19.5,749.0,965.97,723.52
2016,7,20,9,30,927.0,76.0,2.2,20.0,789.0,986.59,734.06
2016,7,20,9,45,925.0,82.5,2.25,20.5,822.0,998.28,739.33
2016,7,20,10,0,923.0,89.0,2.3,21.0,855.0,1006.59,742.58
2016,7,20,10,15,929.5,90.0,2.3,21.0,883.5,1013.9,746.19
2016,7,20,10,30,936.0,91.0,2.3,21.0,912.0,1018.04,747.88
2016,7,20,10,45,942.0,91.0,2.35,21.5,935.0,1017.4,745.75
2016,7,20,11,0,948.0,91.0,2.4,22.0,958.0,1013.54,741.71
2016,7,20,11,15,951.0,91.5,2.45,22.0,973.5,1004.08,735.6
2016,7,20,11,30,954.0,92.0,2.5,22.0,989.0,991.45,727.57
2016,7,20,11,45,957.0,91.0,2.6,22.5,997.0,974.22,715.71
2016,7,20,12,0,960.0,90.0,2.7,23.0,1005.0,953.99,701.92
2016,7,20,12,15,960.5,90.0,2.75,23.0,1005.5,929.61,686.34
2016,7,20,12,30,961.0,90.0,2.8,23.0,1006.0,902.5,668.92
2016,7,20,12,45,960.0,89.5,2.85,23.0,999.0,871.1,648.54
2016,7,20,13,0,959.0,89.0,2.9,23.0,992.0,837.3,626.44
2016,7,20,13,15,957.0,88.5,2.95,23.0,978.0,800.5,602.1
2016,7,20,13,30,955.0,88.0,3.0,23.0,964.0,761.65,576.13
2016,7,20,13,45,952.0,87.0,3.1,23.0,942.5,719.79,547.57
2016,7,20,14,0,949.0,86.0,3.2,23.0,921.0,676.29,515.53
2016,7,20,14,15,943.5,85.0,3.25,22.5,892.5,629.84,481.23
2016,7,20,14,30,938.0,84.0,3.3,22.0,864.0,582.33,445.05
2016,7,20,14,45,931.0,83.0,3.35,22.0,830.0,533.21,405.68
2016,7,20,15,0,924.0,82.0,3.4,22.0,796.0,483.56,364.78
2016,7,20,15,15,914.5,80.5,3.4,21.5,756.0,432.19,322.01
2016,7,20,15,30,905.0,79.0,3.4,21.0,716.0,380.95,278.14
2016,7,20,15,45,892.5,77.0,3.45,21.0,671.5,328.76,232.26
2016,7,20,16,0,880.0,75.0,3.5,21.0,627.0,277.42,186.8
2016,7,20,16,15,863.0,73.0,3.5,20.5,579.0,226.25,142.65
2016,7,20,16,30,846.0,71.0,3.5,20.0,531.0,176.76,102.11
2016,7,20,16,45,824.5,68.0,3.55,20.0,480.5,127.94,67.05
2016,7,20,17,0,803.0,65.0,3.6,20.0,430.0,74.25,36.81
2016,7,20,17,15,772.5,61.5,3.6,19.5,378.0,42.11,31.27
2016,7,20,17,30,742.0,58.0,3.6,19.0,326.0,41.05,30.51
2016,7,20,17,45,700.0,54.0,3.6,18.5,275.0,39.5,29.24
2016,7,20,18,0,658.0,50.0,3.6,18.0,224.0,37.9,27.85
2016,7,20,18,15,593.0,44.0,3.5,17.5,175.5,34.43,24.67
2016,7,20,18,30,528.0,38.0,3.4,17.0,127.0,30.84,21.23
2016,7,20,18,45,421.0,30.0,3.35,16.5,85.5,23.03,13.85
2016,7,20,19,0,314.0,22.0,3.3,16.0,44.0,17.55,5.01
2016,7,20,19,15,157.0,11.0,3.3,15.5,22.0,10.48,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,2.9,13.5,20.0,71.01,0.0
2016,7,21,5,30,305.0,20.0,3.0,14.0,40.0,181.96,77.92
2016,7,21,5,45,415.5,28.5,3.15,14.5,81.0,267.84,208.34
2016,7,21,6,0,526.0,37.0,3.3,15.0,122.0,351.81,285.8
2016,7,21,6,15,591.0,42.5,3.3,15.0,169.5,420.23,346.92
2016,7,21,6,30,656.0,48.0,3.3,15.0,217.0,493.18,409.35
