Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,699.0,52.0,3.3,15.5,268.0,553.6,458.55
2016,7,21,7,0,742.0,56.0,3.3,16.0,319.0,615.98,505.57
2016,7,21,7,15,772.0,59.0,3.2,16.5,370.5,668.89,543.23
2016,7,21,7,30,802.0,62.0,3.1,17.0,422.0,715.46,574.83
2016,7,21,7,45,824.5,64.0,3.05,17.5,472.0,761.03,604.96
2016,7,21,8,0,847.0,66.0,3.0,18.0,522.0,805.84,633.74
2016,7,21,8,15,863.5,68.0,2.95,18.0,570.0,844.31,658.6
2016,7,21,8,30,880.0,70.0,2.9,18.0,618.0,881.1,681.94
2016,7,21,8,45,893.0,71.5,2.85,18.5,662.5,912.12,699.66
2016,7,21,9,0,906.0,73.0,2.8,19.0,707.0,940.85,715.62
2016,7,21,9,15,916.0,74.5,2.8,19.5,747.0,964.23,728.22
2016,7,21,9,30,926.0,76.0,2.8,20.0,787.0,984.86,738.97
2016,7,21,9,45,931.5,78.0,2.8,20.5,821.5,998.76,745.27
2016,7,21,10,0,937.0,80.0,2.8,21.0,856.0,1009.55,749.64
2016,7,21,10,15,943.5,81.0,2.85,21.0,885.5,1017.04,753.86
2016,7,21,10,30,950.0,82.0,2.9,21.0,915.0,1021.31,756.12
2016,7,21,10,45,955.0,82.0,2.95,21.5,937.5,1019.77,753.26
2016,7,21,11,0,960.0,82.0,3.0,22.0,960.0,1014.98,748.45
2016,7,21,11,15,963.5,82.5,3.1,22.0,975.5,1006.0,742.9
2016,7,21,11,30,967.0,83.0,3.2,22.0,991.0,993.8,735.31
2016,7,21,11,45,969.0,83.0,3.3,22.0,999.5,976.53,724.42
2016,7,21,12,0,971.0,83.0,3.4,22.0,1008.0,956.23,711.53
2016,7,21,12,15,972.0,83.0,3.45,22.0,1009.0,932.1,695.74
2016,7,21,12,30,973.0,83.0,3.5,22.0,1010.0,905.18,678.04
2016,7,21,12,45,964.0,88.5,3.6,22.0,1001.0,872.52,656.66
2016,7,21,13,0,955.0,94.0,3.7,22.0,992.0,837.79,633.69
2016,7,21,13,15,953.0,93.5,3.7,22.0,977.5,801.03,608.64
2016,7,21,13,30,951.0,93.0,3.7,22.0,963.0,762.23,582.01
2016,7,21,13,45,950.5,90.0,3.75,22.0,942.5,720.35,552.59
2016,7,21,14,0,950.0,87.0,3.8,22.0,922.0,676.66,519.8
2016,7,21,14,15,945.0,86.0,3.8,21.5,894.0,630.4,485.05
2016,7,21,14,30,940.0,85.0,3.8,21.0,866.0,583.03,448.43
2016,7,21,14,45,936.5,82.0,3.8,21.0,832.5,533.79,408.5
2016,7,21,15,0,933.0,79.0,3.8,21.0,799.0,483.72,366.81
2016,7,21,15,15,923.5,77.5,3.75,20.5,759.0,431.88,323.23
2016,7,21,15,30,914.0,76.0,3.7,20.0,719.0,380.17,278.58
2016,7,21,15,45,904.0,73.0,3.7,20.0,674.5,327.44,231.82
2016,7,21,16,0,894.0,70.0,3.7,20.0,630.0,275.32,185.32
2016,7,21,16,15,877.5,68.0,3.65,19.5,582.0,223.56,140.39
2016,7,21,16,30,861.0,66.0,3.6,19.0,534.0,173.43,99.2
2016,7,21,16,45,841.0,63.5,3.6,19.0,483.0,124.4,64.07
2016,7,21,17,0,821.0,61.0,3.6,19.0,432.0,77.68,40.2
2016,7,21,17,15,791.0,58.0,3.55,18.5,380.0,46.62,35.36
2016,7,21,17,30,761.0,55.0,3.5,18.0,328.0,38.83,28.69
2016,7,21,17,45,718.5,51.0,3.45,17.5,276.5,37.16,27.31
2016,7,21,18,0,676.0,47.0,3.4,17.0,225.0,35.43,25.79
2016,7,21,18,15,612.0,41.5,3.3,16.5,176.0,32.29,22.89
2016,7,21,18,30,548.0,36.0,3.2,16.0,127.0,29.06,19.76
2016,7,21,18,45,437.5,28.5,3.1,15.5,85.5,23.74,14.47
2016,7,21,19,0,327.0,21.0,3.0,15.0,44.0,16.71,3.91
2016,7,21,19,15,163.5,10.5,2.95,14.5,22.0,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,10.0,2.15,13.5,19.5,70.78,0.0
2016,7,22,5,30,305.0,20.0,2.2,14.0,39.0,180.77,66.28
2016,7,22,5,45,416.0,28.0,2.25,14.5,79.5,261.7,202.24
2016,7,22,6,0,527.0,36.0,2.3,15.0,120.0,350.48,283.32
2016,7,22,6,15,594.0,42.0,2.2,15.5,168.5,420.59,344.43
2016,7,22,6,30,661.0,48.0,2.1,16.0,217.0,495.49,406.48
2016,7,22,6,45,437.0,90.5,2.05,16.5,212.5,423.24,347.8
2016,7,22,7,0,213.0,133.0,2.0,17.0,208.0,319.48,261.66
2016,7,22,7,15,512.0,98.0,1.95,17.5,316.5,525.37,428.19
2016,7,22,7,30,811.0,63.0,1.9,18.0,425.0,722.95,572.67
2016,7,22,7,45,833.5,65.5,1.85,18.5,476.0,769.43,600.84
2016,7,22,8,0,856.0,68.0,1.8,19.0,527.0,815.11,628.98
2016,7,22,8,15,873.0,70.0,1.8,19.5,576.0,854.24,652.39
2016,7,22,8,30,890.0,72.0,1.8,20.0,625.0,891.68,674.28
2016,7,22,8,45,903.0,74.0,1.8,20.5,670.5,923.5,692.07
2016,7,22,9,0,916.0,76.0,1.8,21.0,716.0,952.97,708.15
2016,7,22,9,15,926.0,77.5,1.8,21.0,756.5,976.46,721.59
2016,7,22,9,30,936.0,79.0,1.8,21.0,797.0,997.15,733.27
2016,7,22,9,45,934.5,85.5,1.85,21.5,830.0,1009.36,738.82
2016,7,22,10,0,933.0,92.0,1.9,22.0,863.0,1018.17,742.37
2016,7,22,10,15,939.5,93.0,1.95,22.5,892.0,1025.45,745.08
2016,7,22,10,30,946.0,94.0,2.0,23.0,921.0,1029.51,745.86
2016,7,22,10,45,951.0,94.0,2.05,23.5,944.0,1027.79,743.11
2016,7,22,11,0,956.0,94.0,2.1,24.0,967.0,1022.81,738.48
2016,7,22,11,15,958.5,94.5,2.2,24.0,982.0,1012.71,732.74
2016,7,22,11,30,961.0,95.0,2.3,24.0,997.0,999.41,725.03
2016,7,22,11,45,963.5,95.0,2.4,24.0,1005.0,982.49,715.0
2016,7,22,12,0,966.0,95.0,2.5,24.0,1013.0,962.53,703.0
2016,7,22,12,15,965.5,95.0,2.6,24.0,1013.5,937.0,687.3
2016,7,22,12,30,965.0,95.0,2.7,24.0,1014.0,908.77,669.74
2016,7,22,12,45,962.0,95.5,2.8,24.5,1005.5,876.4,648.0
2016,7,22,13,0,959.0,96.0,2.9,25.0,997.0,841.73,624.6
2016,7,22,13,15,956.5,95.5,2.95,24.5,982.0,804.39,601.3
2016,7,22,13,30,954.0,95.0,3.0,24.0,967.0,765.04,576.28
2016,7,22,13,45,949.5,94.5,3.1,24.0,945.0,722.49,547.05
2016,7,22,14,0,945.0,94.0,3.2,24.0,923.0,678.41,514.71
2016,7,22,14,15,939.0,93.0,3.2,24.0,894.0,631.67,479.25
2016,7,22,14,30,933.0,92.0,3.2,24.0,865.0,583.92,442.15
2016,7,22,14,45,924.5,91.0,3.25,24.0,830.0,534.12,402.65
2016,7,22,15,0,916.0,90.0,3.3,24.0,795.0,483.94,361.74
2016,7,22,15,15,906.0,88.0,3.3,23.5,755.0,432.18,319.08
2016,7,22,15,30,896.0,86.0,3.3,23.0,715.0,380.62,275.38
2016,7,22,15,45,881.5,84.5,3.3,23.0,670.0,328.53,230.03
2016,7,22,16,0,867.0,83.0,3.3,23.0,625.0,277.49,185.34
2016,7,22,16,15,849.5,80.5,3.3,22.5,576.5,226.33,141.81
2016,7,22,16,30,832.0,78.0,3.3,22.0,528.0,176.91,102.01
2016,7,22,16,45,807.0,75.5,3.3,21.5,477.0,121.48,62.65
2016,7,22,17,0,782.0,73.0,3.3,21.0,426.0,76.21,40.34
2016,7,22,17,15,750.0,69.0,3.25,20.5,374.0,47.93,36.2
2016,7,22,17,30,718.0,65.0,3.2,20.0,322.0,46.75,35.36
2016,7,22,17,45,668.0,60.5,3.15,19.5,270.0,45.05,33.97
2016,7,22,18,0,618.0,56.0,3.1,19.0,218.0,39.48,29.1
2016,7,22,18,15,547.5,49.5,3.0,18.5,169.5,36.18,26.07
2016,7,22,18,30,477.0,43.0,2.9,18.0,121.0,32.76,22.75
2016,7,22,18,45,357.5,33.0,2.85,17.5,80.0,25.9,16.07
2016,7,22,19,0,238.0,23.0,2.8,17.0,39.0,18.67,4.1
2016,7,22,19,15,119.0,11.5,2.8,16.5,19.5,10.96,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.5,1.55,14.5,17.5,57.43,0.0
2016,7,23,5,30,237.0,21.0,1.5,15.0,35.0,150.18,42.99
2016,7,23,5,45,356.5,30.0,1.45,15.5,74.5,239.68,183.01
2016,7,23,6,0,476.0,39.0,1.4,16.0,114.0,330.69,264.73
2016,7,23,6,15,547.0,46.0,1.4,16.5,162.0,401.39,325.53
2016,7,23,6,30,618.0,53.0,1.4,17.0,210.0,477.6,388.0
2016,7,23,6,45,667.0,57.5,1.4,17.5,261.5,537.31,435.16
2016,7,23,7,0,716.0,62.0,1.4,18.0,313.0,603.39,483.71
2016,7,23,7,15,749.0,65.5,1.4,18.5,365.0,658.29,521.59
2016,7,23,7,30,782.0,69.0,1.4,19.0,417.0,713.67,558.52
2016,7,23,7,45,807.0,71.5,1.4,20.0,468.0,761.41,587.75
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,801.41,610.79
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,841.28,634.99
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,879.56,657.74
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,911.27,674.54
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,940.71,689.71
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,964.25,702.29
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,985.07,713.18
2016,7,23,9,45,925.0,87.0,1.8,25.5,822.5,1001.0,721.68
2016,7,23,10,0,934.0,88.0,1.9,26.0,858.0,1013.92,728.37
2016,7,23,10,15,940.0,89.0,1.95,26.5,887.0,1020.77,730.69
2016,7,23,10,30,946.0,90.0,2.0,27.0,916.0,1024.41,731.18
2016,7,23,10,45,948.0,92.0,2.15,27.5,938.0,1021.94,729.17
2016,7,23,11,0,950.0,94.0,2.3,28.0,960.0,1016.19,725.18
2016,7,23,11,15,953.0,94.5,2.4,28.0,975.5,1006.62,719.72
2016,7,23,11,30,956.0,95.0,2.5,28.0,991.0,993.86,712.31
2016,7,23,11,45,955.5,96.5,2.6,28.0,998.5,975.73,701.5
2016,7,23,12,0,955.0,98.0,2.7,28.0,1006.0,954.65,688.8
2016,7,23,12,15,955.5,98.0,2.75,27.5,1006.5,930.18,674.81
2016,7,23,12,30,956.0,98.0,2.8,27.0,1007.0,902.99,658.96
2016,7,23,12,45,952.5,99.5,2.85,27.0,999.0,871.33,638.73
2016,7,23,13,0,949.0,101.0,2.9,27.0,991.0,837.39,616.88
2016,7,23,13,15,946.5,100.5,2.95,27.0,976.5,800.3,592.72
2016,7,23,13,30,944.0,100.0,3.0,27.0,962.0,761.22,567.0
2016,7,23,13,45,940.5,98.5,3.05,27.0,940.5,718.77,537.71
2016,7,23,14,0,937.0,97.0,3.1,27.0,919.0,674.73,505.63
2016,7,23,14,15,931.5,96.0,3.1,26.5,890.5,628.56,471.93
2016,7,23,14,30,926.0,95.0,3.1,26.0,862.0,581.34,436.45
2016,7,23,14,45,918.0,94.0,3.15,26.0,827.5,532.03,397.65
2016,7,23,15,0,910.0,93.0,3.2,26.0,793.0,482.31,357.41
2016,7,23,15,15,900.0,91.0,3.2,25.5,752.5,430.77,315.28
2016,7,23,15,30,890.0,89.0,3.2,25.0,712.0,379.42,272.13
2016,7,23,15,45,876.0,87.0,3.25,25.0,667.5,327.32,227.2
2016,7,23,16,0,862.0,85.0,3.3,25.0,623.0,276.21,182.87
2016,7,23,16,15,844.0,82.5,3.25,24.5,574.5,225.16,139.85
2016,7,23,16,30,826.0,80.0,3.2,24.0,526.0,168.71,94.95
2016,7,23,16,45,801.5,77.0,3.2,23.5,475.0,120.44,61.83
2016,7,23,17,0,777.0,74.0,3.2,23.0,424.0,75.07,40.04
2016,7,23,17,15,744.0,70.5,3.15,22.0,371.5,49.18,37.04
2016,7,23,17,30,711.0,67.0,3.1,21.0,319.0,48.47,36.7
2016,7,23,17,45,661.0,62.0,3.05,20.5,267.5,42.24,31.38
2016,7,23,18,0,611.0,57.0,3.0,20.0,216.0,40.37,29.74
2016,7,23,18,15,538.5,50.0,2.95,19.5,167.5,36.69,26.39
2016,7,23,18,30,466.0,43.0,2.9,19.0,119.0,32.85,22.7
2016,7,23,18,45,344.0,33.0,2.85,18.5,78.5,26.0,16.0
2016,7,23,19,0,222.0,23.0,2.8,18.0,38.0,18.78,3.08
2016,7,23,19,15,111.0,11.5,2.85,17.5,19.0,10.96,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.5,10.5,1.65,14.5,16.0,49.28,0.0
2016,7,24,5,30,197.0,21.0,1.6,15.0,32.0,131.15,25.32
2016,7,24,5,45,317.0,31.5,1.55,15.5,71.0,221.52,168.24
2016,7,24,6,0,437.0,42.0,1.5,16.0,110.0,312.74,250.43
2016,7,24,6,15,511.5,49.5,1.4,16.5,157.5,384.5,311.98
2016,7,24,6,30,586.0,57.0,1.3,17.0,205.0,462.01,375.23
2016,7,24,6,45,636.0,62.5,1.2,17.5,256.0,525.75,424.81
2016,7,24,7,0,686.0,68.0,1.1,18.0,307.0,588.54,470.6
2016,7,24,7,15,721.0,72.0,1.05,18.5,359.0,644.55,508.73
2016,7,24,7,30,756.0,76.0,1.0,19.0,411.0,701.18,545.76
2016,7,24,7,45,782.0,79.0,1.0,19.5,462.0,749.56,576.24
2016,7,24,8,0,808.0,82.0,1.0,20.0,513.0,797.32,605.53
2016,7,24,8,15,827.0,84.5,1.0,20.5,561.5,837.47,628.97
2016,7,24,8,30,846.0,87.0,1.0,21.0,610.0,868.59,646.05
2016,7,24,8,45,862.0,89.0,1.05,21.5,655.5,902.0,665.32
2016,7,24,9,0,878.0,91.0,1.1,22.0,701.0,933.3,683.0
2016,7,24,9,15,889.5,92.5,1.15,22.5,742.0,957.42,695.98
2016,7,24,9,30,901.0,94.0,1.2,23.0,783.0,978.89,707.34
2016,7,24,9,45,909.5,95.5,1.3,23.5,818.0,994.64,715.99
2016,7,24,10,0,918.0,97.0,1.4,24.0,853.0,1007.39,722.86
2016,7,24,10,15,924.5,98.0,1.5,24.0,882.5,1014.55,727.72
2016,7,24,10,30,931.0,99.0,1.6,24.0,912.0,1018.54,730.75
2016,7,24,10,45,936.0,99.5,1.7,24.5,934.5,1017.31,729.18
2016,7,24,11,0,941.0,100.0,1.8,25.0,957.0,1012.86,725.71
2016,7,24,11,15,944.0,100.5,1.85,25.0,972.5,1003.27,719.84
2016,7,24,11,30,947.0,101.0,1.9,25.0,988.0,990.52,712.11
2016,7,24,11,45,948.5,101.5,2.0,25.5,996.0,973.28,700.8
2016,7,24,12,0,950.0,102.0,2.1,26.0,1004.0,953.06,687.62
2016,7,24,12,15,950.0,102.0,2.2,26.0,1004.0,928.19,672.74
2016,7,24,12,30,950.0,102.0,2.3,26.0,1004.0,900.63,656.01
2016,7,24,12,45,947.0,102.5,2.4,26.0,996.0,868.54,636.13
2016,7,24,13,0,944.0,103.0,2.5,26.0,988.0,834.19,614.54
2016,7,24,13,15,941.0,102.5,2.55,26.0,973.0,796.83,590.35
2016,7,24,13,30,938.0,102.0,2.6,26.0,958.0,757.54,564.6
2016,7,24,13,45,933.0,101.5,2.7,26.0,935.5,715.12,535.52
2016,7,24,14,0,928.0,101.0,2.8,26.0,913.0,671.24,503.8
2016,7,24,14,15,921.5,100.0,2.85,25.5,884.0,624.79,470.09
2016,7,24,14,30,915.0,99.0,2.9,25.0,855.0,577.4,434.6
2016,7,24,14,45,906.0,97.5,2.95,25.0,820.0,527.62,395.41
2016,7,24,15,0,897.0,96.0,3.0,25.0,785.0,477.54,354.86
2016,7,24,15,15,885.5,94.5,3.0,24.5,744.5,426.38,312.96
2016,7,24,15,30,874.0,93.0,3.0,24.0,704.0,375.57,270.17
2016,7,24,15,45,858.5,91.0,3.0,23.5,658.5,323.76,225.87
2016,7,24,16,0,843.0,89.0,3.0,23.0,613.0,273.12,182.21
2016,7,24,16,15,824.0,86.5,2.95,22.5,564.5,215.77,134.15
2016,7,24,16,30,805.0,84.0,2.9,22.0,516.0,167.23,95.44
2016,7,24,16,45,778.5,80.5,2.9,22.0,465.0,119.47,62.65
2016,7,24,17,0,752.0,77.0,2.9,22.0,414.0,74.82,41.43
2016,7,24,17,15,718.0,73.0,2.9,21.0,362.5,51.17,38.94
2016,7,24,17,30,684.0,69.0,2.9,20.0,311.0,45.51,34.27
2016,7,24,17,45,635.0,63.5,2.9,19.5,260.0,43.43,32.56
2016,7,24,18,0,586.0,58.0,2.9,19.0,209.0,41.23,30.62
2016,7,24,18,15,513.0,50.5,2.9,18.5,161.5,37.17,26.92
2016,7,24,18,30,440.0,43.0,2.9,18.0,114.0,32.93,22.85
2016,7,24,18,45,323.0,32.5,2.9,17.5,74.5,25.63,15.68
2016,7,24,19,0,206.0,22.0,2.9,17.0,35.0,17.91,1.48
2016,7,24,19,15,103.0,11.0,2.9,16.5,17.5,10.48,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,91.5,10.0,2.0,13.0,15.0,45.88,0.0
2016,7,25,5,30,183.0,20.0,2.0,13.0,30.0,122.86,10.49
2016,7,25,5,45,303.0,31.5,2.0,13.5,68.5,214.21,163.1
2016,7,25,6,0,423.0,43.0,2.0,14.0,107.0,305.75,247.08
2016,7,25,6,15,498.5,50.5,1.9,14.5,154.5,377.51,309.71
2016,7,25,6,30,574.0,58.0,1.8,15.0,202.0,455.03,374.27
2016,7,25,6,45,303.5,92.5,1.75,15.5,170.5,335.27,276.76
2016,7,25,7,0,33.0,127.0,1.7,16.0,139.0,161.26,130.1
2016,7,25,7,15,30.5,145.0,1.65,16.5,157.0,178.66,144.21
2016,7,25,7,30,28.0,163.0,1.6,17.0,175.0,195.73,157.21
2016,7,25,7,45,26.0,179.0,1.55,17.5,191.0,199.31,159.15
2016,7,25,8,0,24.0,195.0,1.5,18.0,207.0,213.42,169.43
2016,7,25,8,15,86.5,234.5,1.5,18.5,286.5,322.99,256.34
2016,7,25,8,30,149.0,274.0,1.5,19.0,366.0,437.26,342.81
2016,7,25,8,45,238.0,283.0,1.5,19.5,442.5,542.76,420.54
2016,7,25,9,0,327.0,292.0,1.5,20.0,519.0,636.86,487.47
2016,7,25,9,15,606.0,198.0,1.5,20.5,649.0,818.86,618.14
2016,7,25,9,30,885.0,104.0,1.5,21.0,779.0,973.9,716.18
2016,7,25,9,45,890.0,107.5,1.55,21.5,813.0,988.17,721.44
2016,7,25,10,0,895.0,111.0,1.6,22.0,847.0,999.38,726.59
2016,7,25,10,15,902.0,112.5,1.6,22.0,876.5,1007.28,730.44
2016,7,25,10,30,909.0,114.0,1.6,22.0,906.0,1012.07,732.46
2016,7,25,10,45,913.0,115.0,1.65,22.5,928.5,1010.24,729.78
2016,7,25,11,0,917.0,116.0,1.7,23.0,951.0,1005.26,725.3
2016,7,25,11,15,920.5,117.0,1.75,23.0,966.5,996.63,720.04
2016,7,25,11,30,924.0,118.0,1.8,23.0,982.0,984.89,712.91
2016,7,25,11,45,926.5,118.0,1.85,23.5,990.0,968.19,701.33
2016,7,25,12,0,929.0,118.0,1.9,24.0,998.0,948.56,687.97
2016,7,25,12,15,929.0,118.0,1.9,24.0,998.5,923.92,672.19
2016,7,25,12,30,929.0,118.0,1.9,24.0,999.0,896.67,654.75
2016,7,25,12,45,929.0,116.5,1.95,24.5,992.0,865.57,634.01
2016,7,25,13,0,929.0,115.0,2.0,25.0,985.0,832.13,611.67
2016,7,25,13,15,926.5,114.5,2.05,25.0,970.0,795.49,588.22
2016,7,25,13,30,924.0,114.0,2.1,25.0,955.0,756.92,563.22
2016,7,25,13,45,922.0,111.5,2.15,25.0,934.0,715.15,534.22
2016,7,25,14,0,920.0,109.0,2.2,25.0,913.0,671.75,502.96
2016,7,25,14,15,914.0,107.5,2.2,24.5,884.0,625.39,469.38
2016,7,25,14,30,908.0,106.0,2.2,24.0,855.0,578.06,434.05
2016,7,25,14,45,903.0,102.5,2.25,24.0,821.0,528.79,395.56
2016,7,25,15,0,898.0,99.0,2.3,24.0,787.0,478.86,355.38
2016,7,25,15,15,886.5,97.5,2.25,23.5,746.5,427.58,313.44
2016,7,25,15,30,875.0,96.0,2.2,23.0,706.0,376.64,270.63
2016,7,25,15,45,864.5,92.0,2.2,23.0,662.0,324.56,225.71
2016,7,25,16,0,854.0,88.0,2.2,23.0,618.0,273.17,181.12
2016,7,25,16,15,835.0,85.5,2.2,22.5,569.0,215.21,132.85
2016,7,25,16,30,816.0,83.0,2.2,22.0,520.0,166.09,93.97
2016,7,25,16,45,794.5,78.5,2.2,22.0,469.5,117.39,60.69
2016,7,25,17,0,773.0,74.0,2.2,22.0,419.0,71.28,39.11
2016,7,25,17,15,739.0,70.0,2.15,21.0,366.5,48.95,37.02
2016,7,25,17,30,705.0,66.0,2.1,20.0,314.0,47.82,36.3
2016,7,25,17,45,659.0,60.5,2.05,19.5,262.5,45.32,34.22
2016,7,25,18,0,613.0,55.0,2.0,19.0,211.0,38.94,28.63
2016,7,25,18,15,540.5,48.0,1.85,18.5,163.0,35.2,25.19
2016,7,25,18,30,468.0,41.0,1.7,18.0,115.0,31.29,21.42
2016,7,25,18,45,350.5,31.0,1.55,17.5,75.0,24.37,14.56
2016,7,25,19,0,233.0,21.0,1.4,17.0,35.0,17.07,0.0
2016,7,25,19,15,116.5,10.5,1.4,16.5,17.5,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,98.0,9.5,1.0,14.5,14.5,47.84,0.0
2016,7,26,5,30,196.0,19.0,0.9,15.0,29.0,126.52,0.0
2016,7,26,5,45,314.0,30.0,0.85,15.5,67.5,217.54,162.41
2016,7,26,6,0,432.0,41.0,0.8,16.0,106.0,307.66,244.34
2016,7,26,6,15,506.0,49.0,0.75,16.5,153.5,379.33,305.25
2016,7,26,6,30,580.0,57.0,0.7,17.0,201.0,456.76,367.74
2016,7,26,6,45,628.5,63.0,0.7,17.5,251.5,519.83,416.66
2016,7,26,7,0,677.0,69.0,0.7,18.0,302.0,585.52,464.91
2016,7,26,7,15,712.5,73.5,0.7,18.5,354.0,638.29,500.66
2016,7,26,7,30,748.0,78.0,0.7,19.0,406.0,695.62,538.38
2016,7,26,7,45,772.5,82.0,0.7,20.0,457.0,743.76,567.31
2016,7,26,8,0,797.0,86.0,0.7,21.0,508.0,791.2,594.88
2016,7,26,8,15,816.5,89.0,0.65,21.5,556.5,832.1,617.59
2016,7,26,8,30,836.0,92.0,0.6,22.0,605.0,871.47,638.76
2016,7,26,8,45,850.0,95.0,0.6,23.0,650.0,896.32,649.89
2016,7,26,9,0,864.0,98.0,0.6,24.0,695.0,926.6,664.47
2016,7,26,9,15,875.5,100.0,0.65,24.5,736.0,950.97,677.41
2016,7,26,9,30,887.0,102.0,0.7,25.0,777.0,972.72,688.8
2016,7,26,9,45,894.0,104.5,0.8,26.0,811.5,987.87,695.86
2016,7,26,10,0,901.0,107.0,0.9,27.0,846.0,1000.02,701.19
2016,7,26,10,15,907.5,108.0,0.95,27.5,875.5,1006.97,703.82
2016,7,26,10,30,914.0,109.0,1.0,28.0,905.0,1010.79,704.74
2016,7,26,10,45,918.5,110.0,1.1,28.5,927.5,1009.49,703.61
2016,7,26,11,0,923.0,111.0,1.2,29.0,950.0,1005.0,700.65
2016,7,26,11,15,926.5,111.5,1.3,29.0,965.0,995.87,696.29
2016,7,26,11,30,930.0,112.0,1.4,29.0,980.0,983.61,690.05
2016,7,26,11,45,932.0,112.0,1.5,29.0,988.0,966.42,680.75
2016,7,26,12,0,934.0,112.0,1.6,29.0,996.0,946.29,669.57
2016,7,26,12,15,934.0,112.0,1.7,29.0,996.5,921.58,655.42
2016,7,26,12,30,934.0,112.0,1.8,29.0,997.0,894.24,639.46
2016,7,26,12,45,927.5,115.0,1.9,29.0,988.0,861.84,620.05
2016,7,26,13,0,921.0,118.0,2.0,29.0,979.0,827.39,599.06
2016,7,26,13,15,918.0,117.5,2.05,29.0,964.0,790.58,575.84
2016,7,26,13,30,915.0,117.0,2.1,29.0,949.0,751.88,551.11
2016,7,26,13,45,912.0,115.0,2.2,29.0,927.5,710.16,522.65
2016,7,26,14,0,909.0,113.0,2.3,29.0,906.0,666.89,492.14
2016,7,26,14,15,902.5,111.5,2.3,29.0,877.0,620.64,458.16
2016,7,26,14,30,896.0,110.0,2.3,29.0,848.0,573.48,422.65
2016,7,26,14,45,888.5,107.5,2.35,29.0,813.5,524.29,384.87
2016,7,26,15,0,881.0,105.0,2.4,29.0,779.0,474.69,345.65
2016,7,26,15,15,869.5,103.0,2.4,28.5,738.5,423.74,304.86
2016,7,26,15,30,858.0,101.0,2.4,28.0,698.0,373.16,263.21
2016,7,26,15,45,844.0,98.0,2.45,27.5,653.0,321.64,220.15
2016,7,26,16,0,830.0,95.0,2.5,27.0,608.0,264.44,172.47
2016,7,26,16,15,810.5,92.0,2.45,26.5,559.5,214.01,130.79
2016,7,26,16,30,791.0,89.0,2.4,26.0,511.0,165.66,93.28
2016,7,26,16,45,766.5,84.5,2.4,26.0,460.5,117.99,61.62
2016,7,26,17,0,742.0,80.0,2.4,26.0,410.0,73.23,41.59
2016,7,26,17,15,707.0,75.5,2.3,25.0,358.0,53.37,40.15
2016,7,26,17,30,672.0,71.0,2.2,24.0,306.0,47.18,35.12
2016,7,26,17,45,623.5,65.0,2.15,23.5,255.0,44.79,33.16
2016,7,26,18,0,575.0,59.0,2.1,23.0,204.0,42.26,30.97
2016,7,26,18,15,501.5,51.0,1.95,22.0,156.5,37.83,27.03
2016,7,26,18,30,428.0,43.0,1.8,21.0,109.0,33.18,22.7
2016,7,26,18,45,313.0,31.5,1.65,20.5,70.0,24.94,14.67
2016,7,26,19,0,198.0,20.0,1.5,20.0,31.0,16.19,0.0
2016,7,26,19,15,99.0,10.0,1.45,19.5,15.5,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.5,10.5,25.96,0.0
2016,7,27,5,30,93.0,16.0,1.5,16.0,21.0,74.0,0.0
2016,7,27,5,45,185.0,31.5,1.5,16.5,54.5,154.17,113.32
2016,7,27,6,0,277.0,47.0,1.5,17.0,88.0,229.48,182.54
2016,7,27,6,15,347.0,59.5,1.4,17.5,131.5,296.08,239.97
2016,7,27,6,30,417.0,72.0,1.3,18.0,175.0,368.61,300.03
2016,7,27,6,45,472.0,81.0,1.2,18.5,223.0,436.75,354.0
2016,7,27,7,0,527.0,90.0,1.1,19.0,271.0,504.72,405.44
2016,7,27,7,15,565.5,97.5,1.1,19.5,320.0,561.52,446.83
2016,7,27,7,30,604.0,105.0,1.1,20.0,369.0,619.5,487.24
2016,7,27,7,45,637.5,109.5,1.15,20.5,418.5,670.7,521.42
2016,7,27,8,0,671.0,114.0,1.2,21.0,468.0,722.05,554.9
2016,7,27,8,15,693.5,118.5,1.2,21.5,514.5,763.67,580.33
2016,7,27,8,30,716.0,123.0,1.2,22.0,561.0,804.22,604.6
2016,7,27,8,45,737.0,125.0,1.25,23.0,606.0,834.7,621.16
2016,7,27,9,0,758.0,127.0,1.3,24.0,651.0,868.19,639.57
2016,7,27,9,15,771.5,130.0,1.35,24.5,690.5,893.76,653.79
2016,7,27,9,30,785.0,133.0,1.4,25.0,730.0,916.95,666.51
2016,7,27,9,45,776.0,146.0,1.45,25.5,758.5,926.78,670.67
2016,7,27,10,0,767.0,159.0,1.5,26.0,787.0,933.32,672.98
2016,7,27,10,15,775.5,161.0,1.55,26.0,815.5,942.2,678.25
2016,7,27,10,30,784.0,163.0,1.6,26.0,844.0,948.25,681.8
2016,7,27,10,45,795.5,161.5,1.65,26.5,868.0,950.69,681.86
2016,7,27,11,0,807.0,160.0,1.7,27.0,892.0,950.2,680.19
2016,7,27,11,15,810.5,161.0,1.75,27.0,907.0,941.68,674.9
2016,7,27,11,30,814.0,162.0,1.8,27.0,922.0,930.3,667.95
2016,7,27,11,45,821.5,159.5,1.85,27.5,931.5,916.34,658.13
2016,7,27,12,0,829.0,157.0,1.9,28.0,941.0,899.58,646.59
2016,7,27,12,15,829.0,157.0,1.95,28.0,941.0,875.94,631.95
2016,7,27,12,30,829.0,157.0,2.0,28.0,941.0,849.94,615.77
2016,7,27,12,45,841.0,148.0,2.1,28.0,938.5,820.12,597.41
2016,7,27,13,0,853.0,139.0,2.2,28.0,936.0,791.91,579.93
2016,7,27,13,15,850.0,138.5,2.25,27.5,921.5,757.22,558.65
2016,7,27,13,30,847.0,138.0,2.3,27.0,907.0,720.82,535.19
2016,7,27,13,45,846.5,134.0,2.4,27.0,887.0,681.55,507.71
2016,7,27,14,0,846.0,130.0,2.5,27.0,867.0,640.7,478.37
2016,7,27,14,15,838.5,128.5,2.5,26.5,838.5,596.44,446.19
2016,7,27,14,30,831.0,127.0,2.5,26.0,810.0,551.46,412.55
2016,7,27,14,45,826.0,122.5,2.55,26.0,777.5,504.74,376.02
2016,7,27,15,0,821.0,118.0,2.6,26.0,745.0,452.58,334.5
2016,7,27,15,15,808.5,115.5,2.55,25.5,705.0,403.15,294.29
2016,7,27,15,30,796.0,113.0,2.5,25.0,665.0,354.34,253.52
2016,7,27,15,45,785.0,107.5,2.5,25.0,622.5,304.35,210.75
2016,7,27,16,0,774.0,102.0,2.5,25.0,580.0,255.25,168.56
2016,7,27,16,15,753.0,98.5,2.5,24.5,532.5,207.01,128.62
2016,7,27,16,30,732.0,95.0,2.5,24.0,485.0,161.04,92.97
2016,7,27,16,45,711.0,89.5,2.5,23.5,436.5,115.87,63.02
2016,7,27,17,0,690.0,84.0,2.5,23.0,388.0,67.75,39.55
2016,7,27,17,15,653.5,78.5,2.45,22.5,338.0,50.36,38.01
2016,7,27,17,30,617.0,73.0,2.4,22.0,288.0,48.64,36.7
2016,7,27,17,45,573.0,66.0,2.35,21.5,239.5,45.56,34.13
2016,7,27,18,0,529.0,59.0,2.3,21.0,191.0,42.28,31.25
2016,7,27,18,15,456.5,50.5,2.3,20.0,146.0,37.44,26.92
2016,7,27,18,30,384.0,42.0,2.3,19.0,101.0,32.34,22.15
2016,7,27,18,45,278.5,30.0,2.3,18.5,64.5,23.62,13.61
2016,7,27,19,0,173.0,18.0,2.3,18.0,28.0,14.37,0.0
2016,7,27,19,15,86.5,9.0,2.3,17.5,14.0,8.58,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,6.67,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,12.99,0.0
2016,7,28,5,45,16.5,31.5,1.7,14.5,34.0,44.75,29.1
2016,7,28,6,0,33.0,49.0,1.7,15.0,54.0,73.85,55.94
2016,7,28,6,15,46.0,69.0,1.65,15.5,79.0,105.05,83.24
2016,7,28,6,30,59.0,89.0,1.6,16.0,104.0,136.49,110.32
2016,7,28,6,45,68.5,110.5,1.6,16.5,131.0,168.19,136.92
2016,7,28,7,0,78.0,132.0,1.6,17.0,158.0,200.11,163.02
2016,7,28,7,15,214.0,143.0,1.55,17.5,232.0,336.59,274.99
2016,7,28,7,30,350.0,154.0,1.5,18.0,306.0,460.08,371.69
2016,7,28,7,45,312.5,183.0,1.45,18.5,331.5,473.61,378.06
2016,7,28,8,0,275.0,212.0,1.4,19.0,357.0,483.26,381.95
2016,7,28,8,15,544.5,148.0,1.4,19.5,469.5,668.02,521.7
2016,7,28,8,30,814.0,84.0,1.4,20.0,582.0,832.91,632.42
2016,7,28,8,45,828.5,86.5,1.4,20.5,625.5,864.9,649.09
2016,7,28,9,0,843.0,89.0,1.4,21.0,669.0,894.81,665.7
2016,7,28,9,15,854.0,90.5,1.45,21.5,709.0,917.96,678.41
2016,7,28,9,30,865.0,92.0,1.5,22.0,749.0,938.55,689.51
2016,7,28,9,45,874.5,93.0,1.6,22.5,783.5,954.42,698.28
2016,7,28,10,0,884.0,94.0,1.7,23.0,818.0,967.43,705.3
2016,7,28,10,15,890.5,95.0,1.75,23.5,846.0,974.54,707.98
2016,7,28,10,30,897.0,96.0,1.8,24.0,874.0,978.58,708.85
2016,7,28,10,45,900.0,97.5,1.9,24.5,895.5,976.63,706.66
2016,7,28,11,0,903.0,99.0,2.0,25.0,917.0,971.55,702.6
2016,7,28,11,15,905.5,99.5,2.05,25.0,931.5,961.87,696.48
2016,7,28,11,30,908.0,100.0,2.1,25.0,946.0,949.14,688.53
2016,7,28,11,45,908.0,101.0,2.2,25.0,953.0,931.64,678.06
2016,7,28,12,0,908.0,102.0,2.3,25.0,960.0,911.32,665.74
2016,7,28,12,15,908.0,102.0,2.35,25.0,960.0,887.32,650.53
2016,7,28,12,30,908.0,102.0,2.4,25.0,960.0,860.76,633.59
2016,7,28,12,45,899.5,106.0,2.45,25.0,950.0,828.53,612.78
2016,7,28,13,0,891.0,110.0,2.5,25.0,940.0,794.41,590.57
2016,7,28,13,15,887.5,109.5,2.5,25.0,925.5,758.28,566.5
2016,7,28,13,30,884.0,109.0,2.5,25.0,911.0,720.37,541.03
2016,7,28,13,45,879.5,108.0,2.55,25.0,889.5,679.74,511.94
2016,7,28,14,0,875.0,107.0,2.6,25.0,868.0,637.72,481.02
2016,7,28,14,15,868.5,105.5,2.6,24.5,839.5,592.91,448.0
2016,7,28,14,30,862.0,104.0,2.6,24.0,811.0,547.26,413.35
2016,7,28,14,45,853.5,102.0,2.65,24.0,777.5,499.56,375.51
2016,7,28,15,0,845.0,100.0,2.7,24.0,744.0,451.58,336.39
2016,7,28,15,15,833.0,98.0,2.65,23.5,704.5,402.18,295.59
2016,7,28,15,30,821.0,96.0,2.6,23.0,665.0,353.24,254.13
2016,7,28,15,45,806.5,93.5,2.6,23.0,621.5,297.32,206.33
2016,7,28,16,0,792.0,91.0,2.6,23.0,578.0,248.74,164.1
2016,7,28,16,15,772.0,88.0,2.6,22.5,531.0,200.18,123.42
2016,7,28,16,30,752.0,85.0,2.6,22.0,484.0,153.74,87.15
2016,7,28,16,45,726.5,81.0,2.6,22.0,435.0,108.4,57.28
2016,7,28,17,0,701.0,77.0,2.6,22.0,386.0,66.07,39.33
2016,7,28,17,15,666.0,72.5,2.55,21.0,336.0,46.17,34.63
2016,7,28,17,30,631.0,68.0,2.5,20.0,286.0,45.0,33.85
2016,7,28,17,45,581.5,62.0,2.5,19.5,237.0,42.53,31.77
2016,7,28,18,0,532.0,56.0,2.5,19.0,188.0,39.91,29.45
2016,7,28,18,15,459.5,48.0,2.45,18.5,143.0,35.4,25.31
2016,7,28,18,30,387.0,40.0,2.4,18.0,98.0,30.65,20.77
2016,7,28,18,45,277.0,29.0,2.4,17.5,62.0,22.81,12.87
2016,7,28,19,0,167.0,18.0,2.4,17.0,26.0,14.48,0.0
2016,7,28,19,15,83.5,9.0,2.4,17.0,13.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,54.5,7.5,1.75,14.0,10.0,28.49,0.0
2016,7,29,5,30,109.0,15.0,1.8,14.0,20.0,78.38,0.0
2016,7,29,5,45,205.0,29.0,1.85,14.5,53.5,160.01,116.28
2016,7,29,6,0,301.0,43.0,1.9,15.0,87.0,236.03,189.02
2016,7,29,6,15,373.0,54.0,1.85,15.5,130.0,306.46,250.58
2016,7,29,6,30,445.0,65.0,1.8,16.0,173.0,380.37,312.86
2016,7,29,6,45,269.0,98.0,1.75,16.5,168.0,305.62,251.76
2016,7,29,7,0,93.0,131.0,1.7,17.0,163.0,220.45,179.48
2016,7,29,7,15,130.0,154.0,1.65,17.5,206.0,276.13,224.89
2016,7,29,7,30,167.0,177.0,1.6,18.0,249.0,333.83,270.12
2016,7,29,7,45,424.5,141.0,1.6,18.5,355.5,527.76,423.54
2016,7,29,8,0,682.0,105.0,1.6,19.0,462.0,718.81,562.19
2016,7,29,8,15,704.5,109.0,1.6,19.5,509.0,760.12,586.62
2016,7,29,8,30,727.0,113.0,1.6,20.0,556.0,796.39,608.54
2016,7,29,8,45,746.5,115.0,1.65,21.0,600.0,830.41,627.94
2016,7,29,9,0,766.0,117.0,1.7,22.0,644.0,862.66,645.85
2016,7,29,9,15,779.5,120.0,1.75,22.0,683.5,888.39,661.73
2016,7,29,9,30,793.0,123.0,1.8,22.0,723.0,911.74,676.11
2016,7,29,9,45,811.5,120.5,1.85,22.5,759.5,931.19,686.65
2016,7,29,10,0,830.0,118.0,1.9,23.0,796.0,940.2,690.42
2016,7,29,10,15,837.5,119.5,1.95,23.5,824.5,948.32,693.83
2016,7,29,10,30,845.0,121.0,2.0,24.0,853.0,953.52,695.45
2016,7,29,10,45,854.5,120.0,2.05,24.5,876.0,955.1,694.86
2016,7,29,11,0,864.0,119.0,2.1,25.0,899.0,953.67,692.48
2016,7,29,11,15,867.5,119.5,2.15,25.0,914.5,945.03,686.92
2016,7,29,11,30,871.0,120.0,2.2,25.0,930.0,933.44,679.6
2016,7,29,11,45,876.5,118.0,2.25,25.0,939.0,918.37,670.09
2016,7,29,12,0,882.0,116.0,2.3,25.0,948.0,900.44,658.77
2016,7,29,12,15,882.5,116.0,2.35,25.0,948.5,877.26,644.02
2016,7,29,12,30,883.0,116.0,2.4,25.0,949.0,851.57,627.6
2016,7,29,12,45,886.5,113.0,2.45,25.0,943.0,823.15,609.29
2016,7,29,13,0,890.0,110.0,2.5,25.0,937.0,792.3,589.23
2016,7,29,13,15,887.0,109.0,2.5,25.0,923.0,756.09,565.05
2016,7,29,13,30,884.0,108.0,2.5,25.0,909.0,718.06,539.49
2016,7,29,13,45,882.0,105.5,2.55,25.0,888.5,677.72,510.57
2016,7,29,14,0,880.0,103.0,2.6,25.0,868.0,635.82,479.73
2016,7,29,14,15,873.5,102.0,2.6,24.5,840.0,591.2,446.77
2016,7,29,14,30,867.0,101.0,2.6,24.0,812.0,545.71,412.17
2016,7,29,14,45,861.0,98.5,2.6,24.0,778.5,498.53,374.51
2016,7,29,15,0,855.0,96.0,2.6,24.0,745.0,450.83,335.4
2016,7,29,15,15,843.5,94.0,2.6,23.5,706.0,401.12,294.38
2016,7,29,15,30,832.0,92.0,2.6,23.0,667.0,351.81,252.6
2016,7,29,15,45,819.0,89.0,2.6,23.0,623.5,301.88,209.22
2016,7,29,16,0,806.0,86.0,2.6,23.0,580.0,252.9,166.61
2016,7,29,16,15,787.0,83.5,2.55,22.5,533.0,197.31,120.41
2016,7,29,16,30,768.0,81.0,2.5,22.0,486.0,150.61,84.05
2016,7,29,16,45,743.5,77.0,2.45,21.5,437.0,104.53,54.16
2016,7,29,17,0,719.0,73.0,2.4,21.0,388.0,61.35,36.75
2016,7,29,17,15,684.5,69.0,2.4,20.5,338.0,48.37,36.62
2016,7,29,17,30,650.0,65.0,2.4,20.0,288.0,42.93,32.05
2016,7,29,17,45,600.5,59.5,2.4,19.5,238.5,40.74,30.21
2016,7,29,18,0,551.0,54.0,2.4,19.0,189.0,38.43,28.14
2016,7,29,18,15,478.0,46.5,2.35,18.5,143.5,34.27,24.3
2016,7,29,18,30,405.0,39.0,2.3,18.0,98.0,29.91,20.09
2016,7,29,18,45,289.5,28.0,2.3,17.5,62.0,22.02,12.05
2016,7,29,19,0,174.0,17.0,2.3,17.0,26.0,13.64,0.0
2016,7,29,19,15,87.0,8.5,2.3,17.0,13.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,84.5,7.5,1.5,14.0,11.5,40.11,0.0
2016,7,30,5,30,169.0,15.0,1.5,14.0,23.0,106.24,0.0
2016,7,30,5,45,288.5,26.0,1.55,14.5,59.0,199.02,143.29
2016,7,30,6,0,408.0,37.0,1.6,15.0,95.0,287.74,229.67
2016,7,30,6,15,483.0,45.0,1.6,15.5,140.5,358.3,291.74
2016,7,30,6,30,558.0,53.0,1.6,16.0,186.0,434.92,355.97
2016,7,30,6,45,296.5,88.5,1.65,16.5,161.0,324.09,266.46
2016,7,30,7,0,35.0,124.0,1.7,17.0,136.0,159.79,128.51
2016,7,30,7,15,37.5,144.0,1.65,17.5,159.0,183.46,147.86
2016,7,30,7,30,40.0,164.0,1.6,18.0,182.0,207.04,166.2
2016,7,30,7,45,35.0,180.5,1.6,18.5,197.5,220.24,175.64
2016,7,30,8,0,30.0,197.0,1.6,19.0,213.0,233.03,184.61
2016,7,30,8,15,53.0,228.5,1.65,19.5,259.5,287.22,226.77
2016,7,30,8,30,76.0,260.0,1.7,20.0,306.0,342.01,268.26
2016,7,30,8,45,143.5,285.5,1.75,20.5,381.0,444.64,346.01
2016,7,30,9,0,211.0,311.0,1.8,21.0,456.0,535.29,412.24
2016,7,30,9,15,264.5,321.0,1.9,21.5,513.5,610.37,465.37
2016,7,30,9,30,318.0,331.0,2.0,22.0,571.0,671.68,507.96
2016,7,30,9,45,608.0,211.5,2.1,22.5,697.5,838.79,629.88
2016,7,30,10,0,898.0,92.0,2.2,23.0,824.0,976.83,718.7
2016,7,30,10,15,904.5,93.0,2.25,23.0,853.0,983.96,721.37
2016,7,30,10,30,911.0,94.0,2.3,23.0,882.0,987.97,723.51
2016,7,30,10,45,915.5,95.0,2.4,23.5,904.0,986.86,721.6
2016,7,30,11,0,920.0,96.0,2.5,24.0,926.0,982.56,717.75
2016,7,30,11,15,923.0,96.5,2.55,24.0,941.5,973.14,711.61
2016,7,30,11,30,926.0,97.0,2.6,24.0,957.0,960.6,703.56
2016,7,30,11,45,928.0,97.0,2.65,24.0,964.5,943.59,692.66
2016,7,30,12,0,930.0,97.0,2.7,24.0,972.0,923.63,679.89
2016,7,30,12,15,930.0,97.0,2.7,24.0,972.5,899.09,663.71
2016,7,30,12,30,930.0,97.0,2.7,24.0,973.0,871.89,645.79
2016,7,30,12,45,923.0,100.5,2.75,24.0,964.0,839.76,624.85
2016,7,30,13,0,916.0,104.0,2.8,24.0,955.0,805.56,602.4
2016,7,30,13,15,913.0,103.5,2.75,24.0,940.5,768.88,577.49
2016,7,30,13,30,910.0,103.0,2.7,24.0,926.0,730.3,551.14
2016,7,30,13,45,907.5,101.0,2.7,24.0,905.0,689.01,521.27
2016,7,30,14,0,905.0,99.0,2.7,24.0,884.0,646.12,489.32
2016,7,30,14,15,899.0,98.0,2.65,23.5,855.5,600.66,455.4
2016,7,30,14,30,893.0,97.0,2.6,23.0,827.0,554.24,419.78
2016,7,30,14,45,888.5,94.0,2.6,23.0,794.0,506.1,381.21
2016,7,30,15,0,884.0,91.0,2.6,23.0,761.0,457.27,341.01
2016,7,30,15,15,873.5,89.0,2.55,22.5,721.0,406.49,298.79
2016,7,30,15,30,863.0,87.0,2.5,22.0,681.0,355.99,255.7
2016,7,30,15,45,853.5,83.0,2.5,22.0,638.0,304.65,210.81
2016,7,30,16,0,844.0,79.0,2.5,22.0,595.0,253.91,166.4
2016,7,30,16,15,826.0,76.5,2.5,21.5,547.0,203.65,124.17
2016,7,30,16,30,808.0,74.0,2.5,21.0,499.0,147.92,80.65
2016,7,30,16,45,788.5,70.0,2.5,20.5,450.0,100.15,49.83
2016,7,30,17,0,769.0,66.0,2.5,20.0,401.0,54.77,32.41
2016,7,30,17,15,736.0,62.0,2.5,19.5,349.5,43.14,32.23
2016,7,30,17,30,703.0,58.0,2.5,19.0,298.0,41.75,31.15
2016,7,30,17,45,660.0,53.0,2.55,18.5,248.0,39.41,29.17
2016,7,30,18,0,617.0,48.0,2.6,18.0,198.0,36.99,26.99
2016,7,30,18,15,545.0,41.5,2.55,17.5,150.5,33.05,23.33
2016,7,30,18,30,473.0,35.0,2.5,17.0,103.0,26.55,17.25
2016,7,30,18,45,356.0,25.5,2.5,16.5,65.0,19.89,10.21
2016,7,30,19,0,239.0,16.0,2.5,16.0,27.0,12.82,0.0
2016,7,30,19,15,119.5,8.0,2.45,15.5,13.5,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
