Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,1.7,13.5,11.5,48.84,0.0
2016,7,31,5,30,217.0,14.0,1.8,14.0,23.0,107.38,0.0
2016,7,31,5,45,340.0,23.5,1.9,14.5,60.5,220.23,156.46
2016,7,31,6,0,463.0,33.0,2.0,15.0,98.0,311.01,248.13
2016,7,31,6,15,537.0,40.0,2.0,15.0,144.5,377.84,308.63
2016,7,31,6,30,611.0,47.0,2.0,15.0,191.0,455.23,374.77
2016,7,31,6,45,305.5,69.5,2.0,15.5,141.5,304.63,252.89
2016,7,31,7,0,0.0,92.0,2.0,16.0,92.0,89.21,69.65
2016,7,31,7,15,0.0,110.0,1.9,16.5,110.0,107.1,84.56
2016,7,31,7,30,0.0,128.0,1.8,17.0,128.0,124.85,98.77
2016,7,31,7,45,6.0,152.5,1.75,17.5,156.0,154.4,122.54
2016,7,31,8,0,12.0,177.0,1.7,18.0,184.0,184.14,145.99
2016,7,31,8,15,20.0,202.5,1.65,18.5,215.0,216.84,171.41
2016,7,31,8,30,28.0,228.0,1.6,19.0,246.0,262.35,206.3
2016,7,31,8,45,31.5,249.0,1.6,19.5,270.0,287.01,224.26
2016,7,31,9,0,35.0,270.0,1.6,20.0,294.0,311.48,241.89
2016,7,31,9,15,42.0,294.5,1.6,20.5,325.0,342.89,264.64
2016,7,31,9,30,49.0,319.0,1.6,21.0,356.0,374.0,286.78
2016,7,31,9,45,74.0,350.5,1.65,21.5,409.5,429.68,327.4
2016,7,31,10,0,99.0,382.0,1.7,22.0,463.0,484.9,366.7
2016,7,31,10,15,101.5,394.0,1.75,22.0,479.5,496.7,374.43
2016,7,31,10,30,104.0,406.0,1.8,22.0,496.0,508.0,382.11
2016,7,31,10,45,234.5,402.5,1.85,22.5,612.0,647.01,482.83
2016,7,31,11,0,365.0,399.0,1.9,23.0,728.0,760.5,561.54
2016,7,31,11,15,382.5,390.0,1.95,23.0,740.0,758.13,559.41
2016,7,31,11,30,400.0,381.0,2.0,23.0,752.0,760.43,561.38
2016,7,31,11,45,654.0,248.5,2.05,23.0,860.5,850.43,629.48
2016,7,31,12,0,908.0,116.0,2.1,23.0,969.0,921.07,676.41
2016,7,31,12,15,908.0,116.0,2.15,23.0,969.5,896.73,660.09
2016,7,31,12,30,908.0,116.0,2.2,23.0,970.0,869.82,642.97
2016,7,31,12,45,911.5,112.5,2.25,23.5,964.0,840.07,622.66
2016,7,31,13,0,915.0,109.0,2.3,24.0,958.0,807.82,600.63
2016,7,31,13,15,911.5,108.5,2.35,23.5,943.0,770.68,577.42
2016,7,31,13,30,908.0,108.0,2.4,23.0,928.0,731.7,552.61
2016,7,31,13,45,906.5,105.5,2.45,23.0,906.5,690.6,522.98
2016,7,31,14,0,905.0,103.0,2.5,23.0,885.0,647.83,491.38
2016,7,31,14,15,898.0,101.5,2.55,22.5,856.0,601.27,457.04
2016,7,31,14,30,891.0,100.0,2.6,22.0,827.0,553.86,420.94
2016,7,31,14,45,885.0,97.0,2.65,22.0,793.0,505.02,381.82
2016,7,31,15,0,879.0,94.0,2.7,22.0,759.0,455.63,341.12
2016,7,31,15,15,867.5,92.0,2.75,21.5,719.0,404.65,298.7
2016,7,31,15,30,856.0,90.0,2.8,21.0,679.0,354.04,255.43
2016,7,31,15,45,844.0,87.0,2.85,21.0,634.5,303.09,210.71
2016,7,31,16,0,832.0,84.0,2.9,21.0,590.0,252.98,166.72
2016,7,31,16,15,813.0,81.0,2.9,20.5,542.0,195.59,118.78
2016,7,31,16,30,794.0,78.0,2.9,20.0,494.0,147.12,81.13
2016,7,31,16,45,771.0,74.0,2.9,19.5,444.0,99.81,51.03
2016,7,31,17,0,748.0,70.0,2.9,19.0,394.0,55.26,34.73
2016,7,31,17,15,713.5,66.0,2.85,18.5,342.5,46.31,35.14
2016,7,31,17,30,679.0,62.0,2.8,18.0,291.0,45.07,34.21
2016,7,31,17,45,631.5,56.5,2.75,17.5,241.0,42.46,31.98
2016,7,31,18,0,584.0,51.0,2.7,17.0,191.0,36.29,26.48
2016,7,31,18,15,509.5,43.5,2.6,16.5,144.5,32.01,22.5
2016,7,31,18,30,435.0,36.0,2.5,16.0,98.0,27.51,18.13
2016,7,31,18,45,315.5,25.5,2.45,15.5,61.0,19.97,10.1
2016,7,31,19,0,196.0,15.0,2.4,15.0,24.0,11.97,0.0
2016,7,31,19,15,98.0,7.5,2.3,14.5,12.0,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.75,13.5,10.5,6.67,0.0
2016,8,1,5,30,181.0,14.0,1.8,14.0,21.0,91.49,0.0
2016,8,1,5,45,308.5,24.0,1.9,14.5,57.0,205.53,143.14
2016,8,1,6,0,436.0,34.0,2.0,15.0,93.0,297.56,237.05
2016,8,1,6,15,511.5,41.0,2.0,15.0,139.5,367.99,300.39
2016,8,1,6,30,587.0,48.0,2.0,15.0,186.0,440.76,363.11
2016,8,1,6,45,293.5,78.5,2.05,15.5,147.5,308.5,255.68
2016,8,1,7,0,0.0,109.0,2.1,16.0,109.0,108.68,85.88
2016,8,1,7,15,4.0,126.5,2.05,16.5,128.0,128.65,102.56
2016,8,1,7,30,8.0,144.0,2.0,17.0,147.0,148.82,118.75
2016,8,1,7,45,28.0,175.0,1.95,17.5,189.0,208.22,166.89
2016,8,1,8,0,48.0,206.0,1.9,18.0,231.0,259.05,206.92
2016,8,1,8,15,73.0,235.0,1.85,18.5,277.5,312.37,248.12
2016,8,1,8,30,98.0,264.0,1.8,19.0,324.0,366.36,288.79
2016,8,1,8,45,144.5,287.5,1.8,19.5,383.0,447.8,349.75
2016,8,1,9,0,191.0,311.0,1.8,20.0,442.0,516.51,399.55
2016,8,1,9,15,543.5,196.5,1.85,20.0,599.0,753.79,578.38
2016,8,1,9,30,896.0,82.0,1.9,20.0,756.0,952.76,711.45
2016,8,1,9,45,897.5,87.5,1.95,20.5,789.5,966.38,716.06
2016,8,1,10,0,899.0,93.0,2.0,21.0,823.0,976.77,720.72
2016,8,1,10,15,906.0,94.0,2.05,21.0,852.0,984.33,725.06
2016,8,1,10,30,913.0,95.0,2.1,21.0,881.0,988.74,727.51
2016,8,1,10,45,918.0,95.5,2.15,21.5,903.5,987.5,725.04
2016,8,1,11,0,923.0,96.0,2.2,22.0,926.0,983.07,720.67
2016,8,1,11,15,926.5,96.5,2.25,22.0,941.5,974.01,714.82
2016,8,1,11,30,930.0,97.0,2.3,22.0,957.0,961.8,707.05
2016,8,1,11,45,931.5,97.0,2.35,22.5,965.0,944.18,694.46
2016,8,1,12,0,933.0,97.0,2.4,23.0,973.0,923.61,680.05
2016,8,1,12,15,933.5,97.0,2.45,23.0,973.5,899.33,664.53
2016,8,1,12,30,934.0,97.0,2.5,23.0,974.0,872.35,647.19
2016,8,1,12,45,929.5,99.0,2.55,23.0,965.5,840.63,626.57
2016,8,1,13,0,925.0,101.0,2.6,23.0,957.0,806.71,604.35
2016,8,1,13,15,922.0,100.0,2.65,23.0,942.0,769.17,579.44
2016,8,1,13,30,919.0,99.0,2.7,23.0,927.0,729.72,552.97
2016,8,1,13,45,916.5,97.0,2.75,23.0,905.5,687.97,522.82
2016,8,1,14,0,914.0,95.0,2.8,23.0,884.0,644.61,490.51
2016,8,1,14,15,907.5,94.0,2.8,22.5,855.5,598.38,455.94
2016,8,1,14,30,901.0,93.0,2.8,22.0,827.0,551.23,419.61
2016,8,1,14,45,894.5,91.0,2.85,22.0,793.0,502.51,380.34
2016,8,1,15,0,888.0,89.0,2.9,22.0,759.0,453.26,339.51
2016,8,1,15,15,877.0,87.0,2.95,21.5,719.0,402.02,296.66
2016,8,1,15,30,866.0,85.0,3.0,21.0,679.0,351.1,252.92
2016,8,1,15,45,853.0,83.0,3.1,21.0,634.5,300.17,208.09
2016,8,1,16,0,840.0,81.0,3.2,21.0,590.0,250.15,164.12
2016,8,1,16,15,821.0,78.0,3.2,20.5,542.0,199.47,121.52
2016,8,1,16,30,802.0,75.0,3.2,20.0,494.0,143.45,78.03
2016,8,1,16,45,777.0,72.0,3.2,19.5,443.5,96.38,48.73
2016,8,1,17,0,752.0,69.0,3.2,19.0,393.0,52.27,40.14
2016,8,1,17,15,717.5,65.0,3.15,18.5,342.0,45.64,34.57
2016,8,1,17,30,683.0,61.0,3.1,18.0,291.0,44.37,33.59
2016,8,1,17,45,631.0,56.5,3.1,17.5,240.0,38.84,28.77
2016,8,1,18,0,579.0,52.0,3.1,17.0,189.0,37.22,27.29
2016,8,1,18,15,502.5,44.5,3.0,16.5,142.5,32.98,23.33
2016,8,1,18,30,426.0,37.0,2.9,16.0,96.0,28.55,18.97
2016,8,1,18,45,297.5,26.0,2.85,15.5,59.0,20.56,10.26
2016,8,1,19,0,169.0,15.0,2.8,15.0,22.0,14.3,0.0
2016,8,1,19,15,84.5,7.5,2.75,14.5,11.0,7.15,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.3,12.5,10.0,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.4,13.0,20.0,74.85,0.0
2016,8,2,5,45,277.0,25.5,2.5,13.5,56.0,190.95,130.46
2016,8,2,6,0,411.0,37.0,2.6,14.0,92.0,287.59,230.0
2016,8,2,6,15,492.0,44.5,2.55,14.5,138.5,360.82,295.68
2016,8,2,6,30,573.0,52.0,2.5,15.0,185.0,440.57,363.68
2016,8,2,6,45,286.5,74.5,2.5,15.5,141.0,298.3,247.94
2016,8,2,7,0,0.0,97.0,2.5,16.0,97.0,95.03,74.58
2016,8,2,7,15,0.0,113.0,2.45,16.5,113.0,110.61,87.54
2016,8,2,7,30,0.0,129.0,2.4,17.0,129.0,126.13,99.91
2016,8,2,7,45,6.5,153.0,2.35,17.5,156.0,155.52,123.65
2016,8,2,8,0,13.0,177.0,2.3,18.0,183.0,185.14,147.1
2016,8,2,8,15,17.5,198.0,2.25,18.0,208.0,209.95,166.55
2016,8,2,8,30,22.0,219.0,2.2,18.0,233.0,234.83,185.82
2016,8,2,8,45,43.0,256.0,2.15,18.5,285.0,305.55,240.73
2016,8,2,9,0,64.0,293.0,2.1,19.0,337.0,364.4,284.97
2016,8,2,9,15,124.0,322.5,2.05,19.5,413.5,465.26,360.79
2016,8,2,9,30,184.0,352.0,2.0,20.0,490.0,552.8,424.15
2016,8,2,9,45,240.0,360.5,2.0,20.5,549.5,626.67,476.13
2016,8,2,10,0,296.0,369.0,2.0,21.0,609.0,686.57,517.3
2016,8,2,10,15,614.0,233.0,2.0,21.0,754.0,862.08,646.01
2016,8,2,10,30,932.0,97.0,2.0,21.0,899.0,1008.03,740.29
2016,8,2,10,45,937.0,98.0,2.05,21.5,922.0,1007.16,736.45
2016,8,2,11,0,942.0,99.0,2.1,22.0,945.0,1002.99,732.29
2016,8,2,11,15,945.5,99.5,2.1,22.0,961.0,993.62,725.73
2016,8,2,11,30,949.0,100.0,2.1,22.0,977.0,981.02,717.27
2016,8,2,11,45,950.5,100.5,2.15,22.5,985.0,963.44,704.88
2016,8,2,12,0,952.0,101.0,2.2,23.0,993.0,942.84,690.63
2016,8,2,12,15,952.0,101.0,2.2,23.0,993.0,917.55,674.19
2016,8,2,12,30,952.0,101.0,2.2,23.0,993.0,889.52,655.97
2016,8,2,12,45,943.5,105.0,2.2,23.0,983.0,855.77,633.91
2016,8,2,13,0,935.0,109.0,2.2,23.0,973.0,819.98,610.4
2016,8,2,13,15,931.5,108.0,2.25,23.0,957.5,781.56,585.3
2016,8,2,13,30,928.0,107.0,2.3,23.0,942.0,741.25,558.59
2016,8,2,13,45,923.5,106.0,2.35,23.0,919.0,698.56,527.87
2016,8,2,14,0,919.0,105.0,2.4,23.0,896.0,654.39,495.3
2016,8,2,14,15,912.0,103.5,2.45,23.0,866.5,607.07,459.59
2016,8,2,14,30,905.0,102.0,2.5,23.0,837.0,558.87,422.2
2016,8,2,14,45,895.5,100.5,2.55,23.0,801.5,508.82,382.34
2016,8,2,15,0,886.0,99.0,2.6,23.0,766.0,458.52,341.12
2016,8,2,15,15,874.0,97.0,2.6,22.5,724.5,406.85,298.26
2016,8,2,15,30,862.0,95.0,2.6,22.0,683.0,355.6,254.63
2016,8,2,15,45,845.0,93.0,2.65,22.0,637.0,303.64,209.51
2016,8,2,16,0,828.0,91.0,2.7,22.0,591.0,246.19,160.32
2016,8,2,16,15,807.0,88.0,2.7,21.5,542.0,195.5,118.24
2016,8,2,16,30,786.0,85.0,2.7,21.0,493.0,147.07,81.46
2016,8,2,16,45,756.0,82.0,2.75,21.0,441.5,100.54,53.24
2016,8,2,17,0,726.0,79.0,2.8,21.0,390.0,57.53,44.35
2016,8,2,17,15,688.5,74.5,2.8,20.0,338.0,48.32,36.68
2016,8,2,17,30,651.0,70.0,2.8,19.0,286.0,47.23,35.96
2016,8,2,17,45,591.5,64.0,2.85,18.5,234.5,44.82,33.91
2016,8,2,18,0,532.0,58.0,2.9,18.0,183.0,42.31,31.62
2016,8,2,18,15,449.0,49.5,2.85,17.5,137.0,37.45,27.09
2016,8,2,18,30,366.0,41.0,2.8,17.0,91.0,32.37,22.09
2016,8,2,18,45,232.0,28.0,2.8,16.5,55.0,22.58,11.35
2016,8,2,19,0,98.0,15.0,2.8,16.0,19.0,14.3,0.0
2016,8,2,19,15,49.0,7.5,2.8,15.5,9.5,7.15,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,17.0,57.05,0.0
2016,8,3,5,45,234.5,26.5,1.15,14.5,52.0,170.28,112.02
2016,8,3,6,0,367.0,39.0,1.1,15.0,87.0,266.18,210.2
2016,8,3,6,15,451.0,47.5,0.95,15.5,133.0,340.53,274.97
2016,8,3,6,30,535.0,56.0,0.8,16.0,179.0,421.6,341.57
2016,8,3,6,45,368.5,89.5,0.65,16.5,184.0,371.36,301.17
2016,8,3,7,0,202.0,123.0,0.5,17.0,189.0,297.88,240.97
2016,8,3,7,15,134.5,145.5,0.45,17.5,192.5,268.73,216.44
2016,8,3,7,30,67.0,168.0,0.4,18.0,196.0,233.48,186.09
2016,8,3,7,45,229.0,175.5,0.4,18.5,290.5,395.91,314.66
2016,8,3,8,0,391.0,183.0,0.4,19.0,385.0,557.8,433.38
2016,8,3,8,15,393.0,204.0,0.45,19.5,423.5,592.22,454.02
2016,8,3,8,30,395.0,225.0,0.5,20.0,462.0,625.08,474.73
2016,8,3,8,45,362.0,254.5,0.6,20.5,484.5,620.59,469.32
2016,8,3,9,0,329.0,284.0,0.7,21.0,507.0,627.02,471.61
2016,8,3,9,15,606.5,191.5,0.8,21.5,634.0,806.19,599.21
2016,8,3,9,30,884.0,99.0,0.9,22.0,761.0,958.47,694.56
2016,8,3,9,45,897.0,99.0,1.05,22.5,798.0,976.53,703.89
2016,8,3,10,0,910.0,99.0,1.2,23.0,835.0,991.7,713.3
2016,8,3,10,15,917.0,100.0,1.3,23.0,864.5,999.11,718.4
2016,8,3,10,30,924.0,101.0,1.4,23.0,894.0,1003.34,721.68
2016,8,3,10,45,929.0,102.0,1.55,23.5,917.0,1002.4,721.16
2016,8,3,11,0,934.0,103.0,1.7,24.0,940.0,998.2,718.61
2016,8,3,11,15,937.5,103.5,1.85,24.0,956.0,988.81,714.15
2016,8,3,11,30,941.0,104.0,2.0,24.0,972.0,976.22,707.62
2016,8,3,11,45,942.5,104.5,2.15,24.0,980.0,958.68,697.82
2016,8,3,12,0,944.0,105.0,2.3,24.0,988.0,938.14,685.97
2016,8,3,12,15,944.5,105.0,2.4,24.0,988.5,913.35,670.77
2016,8,3,12,30,945.0,105.0,2.5,24.0,989.0,885.83,653.66
2016,8,3,12,45,944.0,104.5,2.65,24.0,981.5,854.04,633.9
2016,8,3,13,0,943.0,104.0,2.8,24.0,974.0,819.86,612.25
2016,8,3,13,15,940.0,103.5,2.85,23.5,959.0,781.96,588.31
2016,8,3,13,30,937.0,103.0,2.9,23.0,944.0,742.1,562.68
2016,8,3,13,45,932.5,102.5,3.0,23.0,921.5,699.45,531.74
2016,8,3,14,0,928.0,102.0,3.1,23.0,899.0,655.29,498.89
2016,8,3,14,15,921.0,101.0,3.15,22.5,870.0,607.97,463.55
2016,8,3,14,30,914.0,100.0,3.2,22.0,841.0,559.74,426.39
2016,8,3,14,45,905.0,98.5,3.3,22.0,805.0,509.45,385.83
2016,8,3,15,0,896.0,97.0,3.4,22.0,769.0,458.85,343.84
2016,8,3,15,15,884.5,95.0,3.4,21.5,728.0,406.84,300.11
2016,8,3,15,30,873.0,93.0,3.4,21.0,687.0,355.19,255.59
2016,8,3,15,45,857.0,90.5,3.45,21.0,641.0,302.52,209.37
2016,8,3,16,0,841.0,88.0,3.5,21.0,595.0,251.09,164.42
2016,8,3,16,15,583.5,143.0,3.5,20.5,481.0,194.86,127.73
2016,8,3,16,30,326.0,198.0,3.5,20.0,367.0,183.12,130.38
2016,8,3,16,45,313.5,180.0,3.55,19.5,328.5,149.1,107.65
2016,8,3,17,0,301.0,162.0,3.6,19.0,290.0,116.69,95.84
2016,8,3,17,15,289.5,141.5,3.55,18.5,251.5,103.89,85.27
2016,8,3,17,30,278.0,121.0,3.5,18.0,213.0,90.71,74.12
2016,8,3,17,45,255.0,102.0,3.5,17.5,175.0,77.93,63.08
2016,8,3,18,0,232.0,83.0,3.5,17.0,137.0,64.63,51.3
2016,8,3,18,15,198.0,64.0,3.35,16.5,102.0,50.79,38.79
2016,8,3,18,30,164.0,45.0,3.2,16.0,67.0,36.45,25.6
2016,8,3,18,45,82.0,29.5,3.1,15.5,40.5,24.26,12.13
2016,8,3,19,0,0.0,14.0,3.0,15.0,14.0,13.34,0.0
2016,8,3,19,15,0.0,7.0,2.95,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,16.0,55.93,0.0
2016,8,4,5,45,239.5,25.5,2.8,13.5,51.0,170.21,108.96
2016,8,4,6,0,377.0,38.0,2.9,14.0,86.0,269.72,214.9
2016,8,4,6,15,461.0,46.5,2.9,14.5,132.5,344.33,282.19
2016,8,4,6,30,545.0,55.0,2.9,15.0,179.0,425.7,352.06
2016,8,4,6,45,272.5,42.5,2.95,15.5,104.5,251.45,210.44
2016,8,4,7,0,0.0,30.0,3.0,16.0,30.0,27.83,18.05
2016,8,4,7,15,0.0,46.5,2.95,16.0,46.5,43.2,31.14
2016,8,4,7,30,0.0,63.0,2.9,16.0,63.0,58.59,44.03
2016,8,4,7,45,0.0,86.0,2.9,16.5,86.0,80.31,61.93
2016,8,4,8,0,0.0,109.0,2.9,17.0,109.0,103.01,80.35
2016,8,4,8,15,0.0,112.5,2.95,17.0,112.5,106.09,82.59
2016,8,4,8,30,0.0,116.0,3.0,17.0,116.0,109.26,84.92
2016,8,4,8,45,0.0,129.5,3.05,17.5,129.5,122.35,95.15
2016,8,4,9,0,0.0,143.0,3.1,18.0,143.0,135.41,105.23
2016,8,4,9,15,0.0,145.0,3.15,18.0,145.0,137.11,106.32
2016,8,4,9,30,0.0,147.0,3.2,18.0,147.0,138.86,107.49
2016,8,4,9,45,4.5,183.5,3.3,18.5,187.5,178.64,138.95
2016,8,4,10,0,9.0,220.0,3.4,19.0,228.0,218.48,169.9
2016,8,4,10,15,13.5,256.5,3.4,19.0,268.5,258.23,200.66
2016,8,4,10,30,18.0,293.0,3.4,19.0,309.0,297.73,230.87
2016,8,4,10,45,16.5,288.5,3.45,19.5,303.5,290.81,224.73
2016,8,4,11,0,15.0,284.0,3.5,20.0,298.0,284.0,218.86
2016,8,4,11,15,28.0,338.5,3.5,19.5,364.5,355.95,274.28
2016,8,4,11,30,41.0,393.0,3.5,19.0,431.0,418.73,321.85
2016,8,4,11,45,42.5,394.5,3.55,19.0,434.5,417.64,320.74
2016,8,4,12,0,44.0,396.0,3.6,19.0,438.0,416.3,319.74
2016,8,4,12,15,46.0,404.0,3.6,19.0,447.5,421.27,323.39
2016,8,4,12,30,48.0,412.0,3.6,19.0,457.0,425.73,326.69
2016,8,4,12,45,45.0,403.5,3.6,19.0,445.5,410.61,315.31
2016,8,4,13,0,42.0,395.0,3.6,19.0,434.0,395.78,304.23
2016,8,4,13,15,142.5,414.5,3.6,19.0,543.0,479.91,369.61
2016,8,4,13,30,243.0,434.0,3.6,19.0,652.0,552.38,424.36
2016,8,4,13,45,252.5,415.5,3.6,19.0,637.0,527.07,405.39
2016,8,4,14,0,262.0,397.0,3.6,19.0,622.0,501.03,386.09
2016,8,4,14,15,261.5,383.5,3.6,19.0,601.5,472.68,364.6
2016,8,4,14,30,261.0,370.0,3.6,19.0,581.0,444.31,342.79
2016,8,4,14,45,261.5,353.0,3.65,19.0,556.5,413.65,319.0
2016,8,4,15,0,262.0,336.0,3.7,19.0,532.0,383.0,294.81
2016,8,4,15,15,141.0,289.0,3.7,18.5,393.5,292.58,226.33
2016,8,4,15,30,20.0,242.0,3.7,18.0,255.0,221.89,173.61
2016,8,4,15,45,18.5,226.5,3.7,18.0,238.0,205.94,161.42
2016,8,4,16,0,17.0,211.0,3.7,18.0,221.0,190.18,149.24
2016,8,4,16,15,15.5,194.0,3.7,17.5,202.5,173.43,136.5
2016,8,4,16,30,14.0,177.0,3.7,17.0,184.0,156.89,123.87
2016,8,4,16,45,19.5,165.5,3.7,16.5,174.5,145.09,114.86
2016,8,4,17,0,25.0,154.0,3.7,16.0,165.0,132.63,110.82
2016,8,4,17,15,21.0,134.5,3.65,15.5,143.0,116.5,97.29
2016,8,4,17,30,17.0,115.0,3.6,15.0,121.0,100.22,83.36
2016,8,4,17,45,290.5,83.0,3.6,15.0,150.5,59.71,47.58
2016,8,4,18,0,564.0,51.0,3.6,15.0,180.0,36.77,27.08
2016,8,4,18,15,483.0,43.0,3.5,14.5,134.0,32.07,22.65
2016,8,4,18,30,402.0,35.0,3.4,14.0,88.0,27.15,17.76
2016,8,4,18,45,201.0,26.0,3.3,14.0,52.5,20.38,8.78
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,2.3,14.0,14.0,48.86,0.0
2016,8,5,5,45,220.5,25.0,2.4,14.0,48.5,159.28,97.2
2016,8,5,6,0,353.0,38.0,2.5,14.0,83.0,256.63,203.69
2016,8,5,6,15,438.0,47.5,2.45,14.0,129.0,331.83,271.81
2016,8,5,6,30,523.0,57.0,2.4,14.0,175.0,413.97,342.76
2016,8,5,6,45,280.0,88.0,2.4,14.5,153.0,310.95,258.51
2016,8,5,7,0,37.0,119.0,2.4,15.0,131.0,155.93,126.68
2016,8,5,7,15,42.5,140.5,2.35,15.0,156.5,183.78,150.06
2016,8,5,7,30,48.0,162.0,2.3,15.0,182.0,211.65,172.64
2016,8,5,7,45,64.5,187.5,2.25,15.5,218.0,253.28,205.89
2016,8,5,8,0,81.0,213.0,2.2,16.0,254.0,295.4,238.76
2016,8,5,8,15,66.0,228.5,2.15,16.5,264.0,298.96,239.6
2016,8,5,8,30,51.0,244.0,2.1,17.0,274.0,301.61,239.82
2016,8,5,8,45,43.5,255.5,2.05,17.5,283.0,305.63,241.42
2016,8,5,9,0,36.0,267.0,2.0,18.0,292.0,309.33,242.77
2016,8,5,9,15,47.5,295.5,2.0,18.0,330.0,349.37,273.19
2016,8,5,9,30,59.0,324.0,2.0,18.0,368.0,389.14,302.82
2016,8,5,9,45,42.5,314.5,2.0,18.5,347.0,360.38,279.22
2016,8,5,10,0,26.0,305.0,2.0,19.0,326.0,331.98,256.27
2016,8,5,10,15,65.0,357.0,2.0,19.0,412.5,421.87,324.63
2016,8,5,10,30,104.0,409.0,2.0,19.0,499.0,510.69,389.79
2016,8,5,10,45,156.0,424.0,2.0,19.5,562.0,582.28,440.9
2016,8,5,11,0,208.0,439.0,2.0,20.0,625.0,640.67,481.7
2016,8,5,11,15,254.5,437.0,2.05,20.0,668.0,682.75,511.7
2016,8,5,11,30,301.0,435.0,2.1,20.0,711.0,713.35,533.72
2016,8,5,11,45,364.0,410.5,2.15,20.5,748.0,734.34,548.82
2016,8,5,12,0,427.0,386.0,2.2,21.0,785.0,756.16,564.27
2016,8,5,12,15,669.0,254.5,2.25,21.0,878.5,822.48,616.38
2016,8,5,12,30,911.0,123.0,2.3,21.0,972.0,871.03,650.6
2016,8,5,12,45,910.5,121.5,2.4,21.5,964.5,839.41,628.49
2016,8,5,13,0,910.0,120.0,2.5,22.0,957.0,805.49,605.4
2016,8,5,13,15,906.5,119.5,2.55,21.5,941.0,768.1,581.67
2016,8,5,13,30,903.0,119.0,2.6,21.0,925.0,728.86,555.53
2016,8,5,13,45,893.0,120.0,2.65,21.0,901.0,685.03,523.35
2016,8,5,14,0,883.0,121.0,2.7,21.0,877.0,640.19,489.68
2016,8,5,14,15,875.0,119.5,2.75,21.0,847.0,593.59,453.9
2016,8,5,14,30,867.0,118.0,2.8,21.0,817.0,546.26,416.59
2016,8,5,14,45,851.5,118.5,2.9,21.0,780.0,496.54,376.56
2016,8,5,15,0,836.0,119.0,3.0,21.0,743.0,442.23,332.05
2016,8,5,15,15,822.0,116.5,3.0,20.5,701.5,391.13,289.23
2016,8,5,15,30,808.0,114.0,3.0,20.0,660.0,340.82,246.03
2016,8,5,15,45,784.5,113.0,3.0,20.0,613.5,290.27,201.98
2016,8,5,16,0,761.0,112.0,3.0,20.0,567.0,241.92,160.18
2016,8,5,16,15,737.5,108.0,3.0,19.5,518.0,187.88,115.88
2016,8,5,16,30,714.0,104.0,3.0,19.0,469.0,141.65,81.51
2016,8,5,16,45,676.5,100.5,3.05,18.5,417.0,97.8,56.48
2016,8,5,17,0,639.0,97.0,3.1,18.0,365.0,62.62,49.39
2016,8,5,17,15,596.0,90.5,3.1,17.5,314.0,60.75,48.01
2016,8,5,17,30,553.0,84.0,3.1,17.0,263.0,58.74,46.41
2016,8,5,17,45,489.0,76.0,3.1,16.5,213.5,55.26,43.39
2016,8,5,18,0,425.0,68.0,3.1,16.0,164.0,50.47,39.03
2016,8,5,18,15,339.5,56.0,3.0,15.5,120.0,42.46,31.6
2016,8,5,18,30,254.0,44.0,2.9,15.0,76.0,34.09,23.53
2016,8,5,18,45,146.0,27.5,2.85,15.0,44.0,21.63,8.81
2016,8,5,19,0,38.0,11.0,2.8,15.0,12.0,10.48,0.0
2016,8,5,19,15,19.0,5.5,2.75,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,2.4,13.0,12.0,30.82,0.0
2016,8,6,5,45,169.0,26.0,2.5,13.5,44.5,134.19,77.05
2016,8,6,6,0,290.0,41.0,2.6,14.0,77.0,226.16,178.84
2016,8,6,6,15,377.0,52.0,2.55,14.0,121.5,301.69,247.09
2016,8,6,6,30,464.0,63.0,2.5,14.0,166.0,384.26,318.55
2016,8,6,6,45,232.0,60.0,2.5,14.5,111.5,241.94,202.11
2016,8,6,7,0,0.0,57.0,2.5,15.0,57.0,52.99,39.51
2016,8,6,7,15,0.0,68.0,2.45,15.5,68.0,63.26,48.19
2016,8,6,7,30,0.0,79.0,2.4,16.0,79.0,73.69,56.72
2016,8,6,7,45,0.0,84.0,2.4,16.5,84.0,78.34,60.29
2016,8,6,8,0,0.0,89.0,2.4,17.0,89.0,83.05,63.86
2016,8,6,8,15,0.0,104.0,2.35,17.0,104.0,97.66,75.68
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,112.26,87.36
2016,8,6,8,45,0.0,127.0,2.3,17.5,127.0,119.9,93.11
2016,8,6,9,0,0.0,135.0,2.3,18.0,135.0,127.54,98.82
2016,8,6,9,15,1.5,155.0,2.3,18.0,156.0,148.37,115.35
2016,8,6,9,30,3.0,175.0,2.3,18.0,177.0,169.2,131.7
2016,8,6,9,45,8.0,213.5,2.3,18.5,219.5,211.65,164.78
2016,8,6,10,0,13.0,252.0,2.3,19.0,262.0,254.08,197.19
2016,8,6,10,15,57.0,330.0,2.3,19.0,378.0,385.67,298.49
2016,8,6,10,30,101.0,408.0,2.3,19.0,494.0,506.65,387.93
2016,8,6,10,45,76.5,401.5,2.35,19.5,467.5,472.34,360.31
2016,8,6,11,0,52.0,395.0,2.4,20.0,441.0,438.49,333.89
2016,8,6,11,15,74.0,419.5,2.4,20.0,487.0,479.72,364.61
2016,8,6,11,30,96.0,444.0,2.4,20.0,533.0,519.44,393.49
2016,8,6,11,45,148.0,454.0,2.45,20.0,591.5,576.18,435.45
2016,8,6,12,0,200.0,464.0,2.5,20.0,650.0,622.62,469.45
2016,8,6,12,15,207.5,457.0,2.5,20.0,650.5,611.84,461.58
2016,8,6,12,30,215.0,450.0,2.5,20.0,651.0,600.26,453.5
2016,8,6,12,45,555.5,287.5,2.55,20.0,798.5,711.05,541.43
2016,8,6,13,0,896.0,125.0,2.6,20.0,946.0,797.46,606.3
2016,8,6,13,15,892.5,124.0,2.65,20.0,931.0,760.01,580.08
2016,8,6,13,30,889.0,123.0,2.7,20.0,916.0,720.77,552.31
2016,8,6,13,45,886.0,121.0,2.75,20.0,894.5,679.34,521.69
2016,8,6,14,0,883.0,119.0,2.8,20.0,873.0,636.4,489.2
2016,8,6,14,15,875.5,117.5,2.85,20.0,844.0,590.03,453.31
2016,8,6,14,30,868.0,116.0,2.9,20.0,815.0,542.89,415.86
2016,8,6,14,45,860.0,113.5,3.0,20.0,780.0,494.12,376.24
2016,8,6,15,0,852.0,111.0,3.1,20.0,745.0,445.02,335.19
2016,8,6,15,15,839.5,108.5,3.15,19.5,704.0,388.51,287.98
2016,8,6,15,30,827.0,106.0,3.2,19.0,663.0,337.78,244.06
2016,8,6,15,45,812.5,102.5,3.3,18.5,618.5,286.55,199.25
2016,8,6,16,0,798.0,99.0,3.4,18.0,574.0,236.55,155.66
2016,8,6,16,15,547.5,149.5,3.5,17.5,462.5,189.06,126.0
2016,8,6,16,30,297.0,200.0,3.6,17.0,351.0,177.88,129.29
2016,8,6,16,45,283.0,182.0,3.7,17.0,313.5,145.23,107.63
2016,8,6,17,0,269.0,164.0,3.8,17.0,276.0,117.81,97.63
2016,8,6,17,15,444.0,118.0,3.8,16.5,273.5,81.77,66.65
2016,8,6,17,30,619.0,72.0,3.8,16.0,271.0,49.34,38.27
2016,8,6,17,45,559.5,65.5,3.85,15.5,220.5,46.65,35.93
2016,8,6,18,0,500.0,59.0,3.9,15.0,170.0,43.84,33.31
2016,8,6,18,15,411.5,49.0,3.85,14.5,124.5,37.69,27.51
2016,8,6,18,30,323.0,39.0,3.8,14.0,79.0,31.22,21.07
2016,8,6,18,45,190.5,25.0,3.75,14.0,45.5,19.67,6.6
2016,8,6,19,0,58.0,11.0,3.7,14.0,12.0,10.48,0.0
2016,8,6,19,15,29.0,5.5,3.7,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,45.5,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,91.0,11.0,2.9,13.0,13.0,48.89,0.0
2016,8,7,5,45,237.5,23.0,3.0,13.5,47.5,162.45,87.97
2016,8,7,6,0,384.0,35.0,3.1,14.0,82.0,268.25,211.99
2016,8,7,6,15,472.0,43.5,3.0,14.0,128.5,344.8,282.38
2016,8,7,6,30,560.0,52.0,2.9,14.0,175.0,428.63,355.27
2016,8,7,6,45,298.5,85.0,2.85,14.5,152.5,318.51,265.31
2016,8,7,7,0,37.0,118.0,2.8,15.0,130.0,155.07,126.06
2016,8,7,7,15,42.5,139.0,2.65,15.5,155.0,182.24,148.62
2016,8,7,7,30,48.0,160.0,2.5,16.0,180.0,209.47,170.34
2016,8,7,7,45,26.0,160.5,2.45,16.5,172.0,189.97,152.89
2016,8,7,8,0,4.0,161.0,2.4,17.0,164.0,160.73,127.58
2016,8,7,8,15,21.5,197.5,2.3,17.5,210.5,213.19,169.83
2016,8,7,8,30,39.0,234.0,2.2,18.0,257.0,279.58,221.78
2016,8,7,8,45,39.5,252.5,2.1,18.5,277.5,298.73,235.22
2016,8,7,9,0,40.0,271.0,2.0,19.0,298.0,317.62,248.45
2016,8,7,9,15,149.5,304.0,1.9,19.0,413.5,467.85,364.58
2016,8,7,9,30,259.0,337.0,1.8,19.0,529.0,619.8,475.58
2016,8,7,9,45,588.0,217.0,1.75,19.5,681.0,819.09,621.02
2016,8,7,10,0,917.0,97.0,1.7,20.0,833.0,991.11,731.2
2016,8,7,10,15,924.0,98.0,1.75,20.0,862.5,998.43,733.44
2016,8,7,10,30,931.0,99.0,1.8,20.0,892.0,1002.52,735.72
2016,8,7,10,45,937.0,99.5,1.85,20.5,915.5,1001.83,733.68
2016,8,7,11,0,943.0,100.0,1.9,21.0,939.0,997.85,729.69
2016,8,7,11,15,946.0,100.5,1.95,21.0,954.5,987.74,723.29
2016,8,7,11,30,949.0,101.0,2.0,21.0,970.0,974.41,714.94
2016,8,7,11,45,952.0,100.5,2.1,21.5,978.0,956.93,703.17
2016,8,7,12,0,955.0,100.0,2.2,22.0,986.0,936.36,689.41
2016,8,7,12,15,955.5,100.0,2.25,22.0,986.5,911.14,673.39
2016,8,7,12,30,956.0,100.0,2.3,22.0,987.0,883.13,655.5
2016,8,7,12,45,955.5,99.0,2.35,22.0,979.5,850.74,634.57
2016,8,7,13,0,955.0,98.0,2.4,22.0,972.0,815.89,611.83
2016,8,7,13,15,952.5,97.5,2.45,22.0,957.0,777.72,586.61
2016,8,7,13,30,950.0,97.0,2.5,22.0,942.0,737.5,559.49
2016,8,7,13,45,946.5,95.5,2.55,22.0,919.5,693.88,527.67
2016,8,7,14,0,943.0,94.0,2.6,22.0,897.0,648.65,493.86
2016,8,7,14,15,936.5,93.0,2.65,22.0,867.5,600.75,457.15
2016,8,7,14,30,930.0,92.0,2.7,22.0,838.0,551.88,418.64
2016,8,7,14,45,921.5,90.5,2.75,22.0,802.0,500.89,377.41
2016,8,7,15,0,913.0,89.0,2.8,22.0,766.0,449.54,334.68
2016,8,7,15,15,901.5,87.5,2.8,21.5,724.5,396.96,290.38
2016,8,7,15,30,890.0,86.0,2.8,21.0,683.0,344.73,245.29
2016,8,7,15,45,874.0,84.0,2.8,21.0,636.5,291.52,198.6
2016,8,7,16,0,858.0,82.0,2.8,21.0,590.0,239.55,153.43
2016,8,7,16,15,838.0,79.5,2.8,20.5,540.0,188.02,111.15
2016,8,7,16,30,818.0,77.0,2.8,20.0,490.0,131.31,69.25
2016,8,7,16,45,788.5,74.0,2.8,20.0,437.5,83.27,43.28
2016,8,7,17,0,759.0,71.0,2.8,20.0,385.0,49.17,37.34
2016,8,7,17,15,721.0,66.5,2.75,19.5,332.0,47.64,36.2
2016,8,7,17,30,683.0,62.0,2.7,19.0,279.0,46.04,34.92
2016,8,7,17,45,623.5,56.5,2.7,18.5,227.0,39.61,29.3
2016,8,7,18,0,564.0,51.0,2.7,18.0,175.0,37.22,27.08
2016,8,7,18,15,475.0,43.0,2.65,17.5,128.0,32.54,22.66
2016,8,7,18,30,386.0,35.0,2.6,17.0,81.0,27.66,17.68
2016,8,7,18,45,234.0,22.5,2.55,16.5,46.5,18.11,4.4
2016,8,7,19,0,82.0,10.0,2.5,16.0,12.0,9.53,0.0
2016,8,7,19,15,41.0,5.0,2.5,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,83.0,10.0,2.2,14.0,12.0,44.42,0.0
2016,8,8,5,45,226.5,22.0,2.25,14.5,45.0,154.88,76.03
2016,8,8,6,0,370.0,34.0,2.3,15.0,78.0,259.33,203.01
2016,8,8,6,15,457.5,42.0,2.15,15.0,123.5,334.1,271.51
2016,8,8,6,30,545.0,50.0,2.0,15.0,169.0,416.17,342.09
2016,8,8,6,45,272.5,74.5,1.9,15.5,134.0,287.57,237.97
2016,8,8,7,0,0.0,99.0,1.8,16.0,99.0,98.13,77.09
2016,8,8,7,15,2.0,117.5,1.7,16.5,118.5,117.85,93.6
2016,8,8,7,30,4.0,136.0,1.6,17.0,138.0,137.59,109.43
2016,8,8,7,45,12.5,159.0,1.55,17.5,165.5,167.51,133.48
2016,8,8,8,0,21.0,182.0,1.5,18.0,193.0,197.76,157.27
2016,8,8,8,15,67.0,221.0,1.5,18.5,260.0,291.13,231.49
2016,8,8,8,30,113.0,260.0,1.5,19.0,327.0,388.7,305.9
2016,8,8,8,45,178.5,279.0,1.5,19.5,394.0,468.06,365.13
2016,8,8,9,0,244.0,298.0,1.5,20.0,461.0,563.26,433.81
2016,8,8,9,15,342.5,288.5,1.55,20.5,533.5,644.02,491.84
2016,8,8,9,30,441.0,279.0,1.6,21.0,606.0,740.13,558.58
2016,8,8,9,45,674.5,186.5,1.7,21.5,713.0,867.89,648.15
2016,8,8,10,0,908.0,94.0,1.8,22.0,820.0,977.8,717.8
2016,8,8,10,15,915.0,95.0,1.9,22.0,849.5,985.11,721.45
2016,8,8,10,30,922.0,96.0,2.0,22.0,879.0,989.23,724.31
2016,8,8,10,45,925.5,97.5,2.15,22.5,901.5,987.27,722.55
2016,8,8,11,0,929.0,99.0,2.3,23.0,924.0,982.05,718.75
2016,8,8,11,15,932.0,100.0,2.4,23.0,939.5,972.6,713.12
2016,8,8,11,30,935.0,101.0,2.5,23.0,955.0,959.94,705.48
2016,8,8,11,45,936.0,101.5,2.65,23.0,962.5,941.85,694.73
2016,8,8,12,0,937.0,102.0,2.8,23.0,970.0,920.77,681.96
2016,8,8,12,15,937.0,102.5,2.9,23.0,970.5,895.96,666.22
2016,8,8,12,30,937.0,103.0,3.0,23.0,971.0,868.43,648.56
2016,8,8,12,45,936.5,102.0,3.15,23.0,963.5,836.52,628.09
2016,8,8,13,0,936.0,101.0,3.3,23.0,956.0,802.2,605.73
2016,8,8,13,15,933.0,100.5,3.35,22.5,941.0,764.25,581.22
2016,8,8,13,30,930.0,100.0,3.4,22.0,926.0,724.34,554.5
2016,8,8,13,45,927.0,98.5,3.5,22.0,903.5,681.76,522.94
2016,8,8,14,0,924.0,97.0,3.6,22.0,881.0,637.56,489.37
2016,8,8,14,15,917.5,96.0,3.65,22.0,852.0,590.42,452.55
2016,8,8,14,30,911.0,95.0,3.7,22.0,823.0,542.33,414.02
2016,8,8,14,45,903.0,93.0,3.75,22.0,787.5,491.98,372.72
2016,8,8,15,0,895.0,91.0,3.8,22.0,752.0,441.25,329.98
2016,8,8,15,15,883.0,89.0,3.8,21.5,710.5,388.93,285.5
2016,8,8,15,30,871.0,87.0,3.8,21.0,669.0,337.04,240.37
2016,8,8,15,45,856.0,84.5,3.8,21.0,623.5,284.63,194.08
2016,8,8,16,0,841.0,82.0,3.8,21.0,578.0,233.38,149.35
2016,8,8,16,15,820.5,79.0,3.75,20.5,528.5,175.12,101.71
2016,8,8,16,30,800.0,76.0,3.7,20.0,479.0,126.05,66.21
2016,8,8,16,45,774.5,72.0,3.7,19.5,427.5,78.39,40.97
2016,8,8,17,0,749.0,68.0,3.7,19.0,376.0,46.94,35.55
2016,8,8,17,15,711.0,64.0,3.65,18.5,324.0,45.71,34.66
2016,8,8,17,30,673.0,60.0,3.6,18.0,272.0,44.45,33.67
2016,8,8,17,45,619.5,54.0,3.6,17.5,221.0,37.75,27.77
2016,8,8,18,0,566.0,48.0,3.6,17.0,170.0,34.86,25.1
2016,8,8,18,15,477.0,40.0,3.55,16.5,124.0,30.05,20.56
2016,8,8,18,30,388.0,32.0,3.5,16.0,78.0,25.03,15.43
2016,8,8,18,45,194.0,16.0,3.5,15.5,39.0,12.21,0.14
2016,8,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.0,16.5,1.2,14.5,38.0,127.06,54.36
2016,8,9,6,0,370.0,33.0,1.2,15.0,76.0,257.63,200.05
2016,8,9,6,15,458.5,41.5,1.0,15.0,122.0,333.36,268.41
2016,8,9,6,30,547.0,50.0,0.8,15.0,168.0,416.58,338.06
2016,8,9,6,45,439.0,78.5,0.6,15.5,190.0,400.04,324.84
2016,8,9,7,0,331.0,107.0,0.4,16.0,212.0,377.57,305.37
2016,8,9,7,15,354.5,122.5,0.4,16.5,253.0,424.09,341.09
2016,8,9,7,30,378.0,138.0,0.4,17.0,294.0,471.3,375.32
2016,8,9,7,45,580.0,109.0,0.4,17.5,383.5,613.77,480.87
2016,8,9,8,0,782.0,80.0,0.4,18.0,473.0,757.23,576.69
2016,8,9,8,15,803.0,83.0,0.45,18.5,521.5,798.85,600.55
2016,8,9,8,30,824.0,86.0,0.5,19.0,570.0,839.03,624.54
2016,8,9,8,45,843.0,86.5,0.6,19.5,616.5,865.32,640.08
2016,8,9,9,0,862.0,87.0,0.7,20.0,663.0,897.04,659.29
2016,8,9,9,15,874.0,89.0,0.7,20.5,704.0,921.78,671.88
2016,8,9,9,30,886.0,91.0,0.7,21.0,745.0,943.87,682.8
2016,8,9,9,45,897.5,91.0,0.75,21.5,781.0,960.41,691.27
2016,8,9,10,0,909.0,91.0,0.8,22.0,817.0,974.01,698.04
2016,8,9,10,15,916.0,92.0,0.85,22.5,846.5,981.34,701.02
2016,8,9,10,30,923.0,93.0,0.9,23.0,876.0,985.45,702.2
2016,8,9,10,45,928.0,93.5,0.95,23.5,898.5,983.87,700.0
2016,8,9,11,0,933.0,94.0,1.0,24.0,921.0,979.01,695.96
2016,8,9,11,15,936.0,94.5,1.1,24.0,936.5,969.03,691.09
2016,8,9,11,30,939.0,95.0,1.2,24.0,952.0,955.85,684.24
2016,8,9,11,45,940.0,96.0,1.35,24.5,959.0,938.22,673.99
2016,8,9,12,0,941.0,97.0,1.5,25.0,966.0,917.57,661.65
2016,8,9,12,15,941.0,97.0,1.6,25.0,966.0,892.2,646.75
2016,8,9,12,30,941.0,97.0,1.7,25.0,966.0,864.1,629.94
2016,8,9,12,45,935.5,99.0,1.85,25.0,957.0,830.92,610.04
2016,8,9,13,0,930.0,101.0,2.0,25.0,948.0,795.57,588.31
2016,8,9,13,15,927.0,100.5,2.1,25.0,933.0,757.77,564.14
2016,8,9,13,30,924.0,100.0,2.2,25.0,918.0,718.02,537.66
2016,8,9,13,45,918.0,100.0,2.35,25.0,895.0,675.01,507.16
2016,8,9,14,0,912.0,100.0,2.5,25.0,872.0,630.63,474.72
2016,8,9,14,15,905.5,98.5,2.55,24.5,842.5,583.51,439.77
2016,8,9,14,30,899.0,97.0,2.6,24.0,813.0,535.47,402.96
2016,8,9,14,45,888.0,96.5,2.65,24.0,777.0,485.51,362.75
2016,8,9,15,0,877.0,96.0,2.7,24.0,741.0,435.46,321.32
2016,8,9,15,15,865.0,94.0,2.7,23.5,700.5,383.94,278.23
2016,8,9,15,30,853.0,92.0,2.7,23.0,660.0,332.88,234.5
2016,8,9,15,45,835.0,90.0,2.7,23.0,614.0,280.97,189.46
2016,8,9,16,0,817.0,88.0,2.7,23.0,568.0,223.62,140.87
2016,8,9,16,15,796.0,85.0,2.65,22.5,519.0,173.5,100.49
2016,8,9,16,30,775.0,82.0,2.6,22.0,470.0,125.66,66.73
2016,8,9,16,45,743.5,79.0,2.6,22.0,418.5,79.89,43.77
2016,8,9,17,0,712.0,76.0,2.6,22.0,367.0,53.29,40.58
2016,8,9,17,15,672.0,71.0,2.55,21.0,315.0,46.72,35.17
2016,8,9,17,30,632.0,66.0,2.5,20.0,263.0,45.16,34.0
2016,8,9,17,45,567.5,60.5,2.5,19.5,212.0,43.05,32.17
2016,8,9,18,0,503.0,55.0,2.5,19.0,161.0,40.92,30.15
2016,8,9,18,15,410.5,45.0,2.45,18.5,116.0,34.62,24.28
2016,8,9,18,30,318.0,35.0,2.4,18.0,71.0,28.0,17.62
2016,8,9,18,45,159.0,17.5,2.4,17.5,35.5,13.65,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
