Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.0,17.5,2.05,14.5,34.5,111.83,39.55
2016,8,10,6,0,302.0,35.0,2.1,15.0,69.0,224.46,174.04
2016,8,10,6,15,392.5,45.0,2.0,15.0,113.5,300.16,243.44
2016,8,10,6,30,483.0,55.0,1.9,15.0,158.0,383.53,315.26
2016,8,10,6,45,538.5,63.0,1.8,15.5,207.5,448.86,369.39
2016,8,10,7,0,594.0,71.0,1.7,16.0,257.0,517.54,423.55
2016,8,10,7,15,413.5,115.0,1.6,16.5,255.5,457.06,372.64
2016,8,10,7,30,233.0,159.0,1.5,17.0,254.0,373.45,302.91
2016,8,10,7,45,148.0,181.0,1.45,17.5,244.5,324.35,261.59
2016,8,10,8,0,63.0,203.0,1.4,18.0,235.0,268.86,214.39
2016,8,10,8,15,165.0,225.0,1.4,18.5,319.5,392.54,312.26
2016,8,10,8,30,267.0,247.0,1.4,19.0,404.0,521.82,408.93
2016,8,10,8,45,544.5,175.0,1.4,19.5,527.5,704.41,544.75
2016,8,10,9,0,822.0,103.0,1.4,20.0,651.0,885.57,665.09
2016,8,10,9,15,835.5,105.5,1.45,20.0,692.0,911.39,679.09
2016,8,10,9,30,849.0,108.0,1.5,20.0,733.0,926.89,688.2
2016,8,10,9,45,862.0,108.5,1.55,20.5,769.5,944.81,697.78
2016,8,10,10,0,875.0,109.0,1.6,21.0,806.0,959.91,705.54
2016,8,10,10,15,883.0,110.5,1.65,21.5,835.5,968.34,709.07
2016,8,10,10,30,891.0,112.0,1.7,22.0,865.0,973.64,710.77
2016,8,10,10,45,897.0,112.5,1.75,22.5,888.0,972.81,708.68
2016,8,10,11,0,903.0,113.0,1.8,23.0,911.0,968.8,704.72
2016,8,10,11,15,906.5,113.5,1.85,23.0,926.5,959.27,698.71
2016,8,10,11,30,910.0,114.0,1.9,23.0,942.0,946.62,690.82
2016,8,10,11,45,912.5,114.0,2.0,23.0,950.5,929.52,680.67
2016,8,10,12,0,915.0,114.0,2.1,23.0,959.0,909.47,668.56
2016,8,10,12,15,915.5,114.0,2.15,23.0,959.0,884.85,652.92
2016,8,10,12,30,916.0,114.0,2.2,23.0,959.0,857.56,635.47
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.5,825.42,615.07
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,791.06,592.94
2016,8,10,13,15,906.5,114.5,2.4,23.0,926.5,753.39,567.65
2016,8,10,13,30,903.0,114.0,2.4,23.0,911.0,713.87,539.66
2016,8,10,13,45,899.0,112.0,2.45,23.0,888.5,671.03,508.41
2016,8,10,14,0,895.0,110.0,2.5,23.0,866.0,626.74,475.3
2016,8,10,14,15,887.5,109.0,2.5,22.5,836.5,580.1,440.21
2016,8,10,14,30,880.0,108.0,2.5,22.0,807.0,532.65,403.41
2016,8,10,14,45,871.5,105.5,2.5,22.0,771.5,482.91,363.04
2016,8,10,15,0,863.0,103.0,2.5,22.0,736.0,432.89,321.33
2016,8,10,15,15,850.0,101.0,2.5,21.5,694.5,381.62,278.24
2016,8,10,15,30,837.0,99.0,2.5,21.0,653.0,324.66,229.86
2016,8,10,15,45,821.5,95.5,2.5,21.0,607.5,272.6,184.43
2016,8,10,16,0,806.0,92.0,2.5,21.0,562.0,221.88,140.74
2016,8,10,16,15,784.0,89.0,2.5,20.5,513.0,172.19,100.75
2016,8,10,16,30,762.0,86.0,2.5,20.0,464.0,124.91,67.69
2016,8,10,16,45,734.0,81.0,2.55,20.0,413.0,78.42,44.52
2016,8,10,17,0,706.0,76.0,2.6,20.0,362.0,53.44,41.07
2016,8,10,17,15,665.0,71.0,2.6,19.0,310.0,46.86,35.6
2016,8,10,17,30,624.0,66.0,2.6,18.0,258.0,45.3,34.42
2016,8,10,17,45,565.5,59.0,2.6,17.5,208.0,41.99,31.5
2016,8,10,18,0,507.0,52.0,2.6,17.0,158.0,38.5,28.26
2016,8,10,18,15,414.5,42.5,2.55,16.5,113.0,32.55,22.65
2016,8,10,18,30,322.0,33.0,2.5,16.0,68.0,26.29,16.2
2016,8,10,18,45,161.0,16.5,2.45,16.0,34.0,12.86,0.0
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,132.5,17.5,1.6,13.5,32.5,98.86,26.18
2016,8,11,6,0,265.0,35.0,1.7,14.0,65.0,203.67,157.38
2016,8,11,6,15,352.5,47.0,1.7,14.5,108.5,279.52,226.6
2016,8,11,6,30,440.0,59.0,1.7,15.0,152.0,361.61,296.94
2016,8,11,6,45,492.0,69.0,1.75,15.5,200.0,425.38,350.23
2016,8,11,7,0,544.0,79.0,1.8,16.0,248.0,492.24,403.79
2016,8,11,7,15,272.0,85.5,1.75,16.5,170.0,317.02,261.57
2016,8,11,7,30,0.0,92.0,1.7,17.0,92.0,87.16,67.39
2016,8,11,7,45,0.0,112.0,1.65,17.5,112.0,107.06,83.81
2016,8,11,8,0,0.0,132.0,1.6,18.0,132.0,126.9,99.53
2016,8,11,8,15,3.5,159.0,1.6,18.5,161.0,156.95,123.37
2016,8,11,8,30,7.0,186.0,1.6,19.0,190.0,187.07,146.8
2016,8,11,8,45,19.5,221.5,1.65,19.5,234.5,234.21,183.55
2016,8,11,9,0,32.0,257.0,1.7,20.0,279.0,294.76,229.74
2016,8,11,9,15,33.5,275.0,1.7,20.5,299.0,313.76,242.94
2016,8,11,9,30,35.0,293.0,1.7,21.0,319.0,332.5,255.97
2016,8,11,9,45,145.0,331.5,1.75,21.5,446.0,489.01,374.27
2016,8,11,10,0,255.0,370.0,1.8,22.0,573.0,644.96,485.52
2016,8,11,10,15,565.0,246.0,1.85,22.0,717.0,820.04,613.54
2016,8,11,10,30,875.0,122.0,1.9,22.0,861.0,967.37,711.0
2016,8,11,10,45,880.0,123.5,1.95,22.5,883.5,966.5,707.22
2016,8,11,11,0,885.0,125.0,2.0,23.0,906.0,962.47,703.18
2016,8,11,11,15,889.0,126.0,2.05,23.0,922.0,953.87,697.67
2016,8,11,11,30,893.0,127.0,2.1,23.0,938.0,942.18,690.27
2016,8,11,11,45,895.0,127.0,2.15,23.0,946.0,924.69,679.17
2016,8,11,12,0,897.0,127.0,2.2,23.0,954.0,904.32,666.25
2016,8,11,12,15,897.5,127.0,2.25,23.0,954.0,879.89,650.65
2016,8,11,12,30,898.0,127.0,2.3,23.0,954.0,852.85,633.27
2016,8,11,12,45,893.0,129.0,2.35,23.5,945.0,820.81,611.25
2016,8,11,13,0,888.0,131.0,2.4,24.0,936.0,786.7,587.78
2016,8,11,13,15,884.5,130.0,2.45,24.0,920.5,749.13,562.86
2016,8,11,13,30,881.0,129.0,2.5,24.0,905.0,709.78,534.75
2016,8,11,13,45,877.5,126.5,2.55,24.0,883.0,667.52,503.97
2016,8,11,14,0,874.0,124.0,2.6,24.0,861.0,623.81,471.35
2016,8,11,14,15,866.5,122.5,2.6,23.5,831.0,577.49,436.6
2016,8,11,14,30,859.0,121.0,2.6,23.0,801.0,530.41,400.2
2016,8,11,14,45,850.5,118.0,2.6,23.0,766.0,481.1,360.3
2016,8,11,15,0,842.0,115.0,2.6,23.0,731.0,426.41,315.37
2016,8,11,15,15,828.0,112.5,2.6,22.5,689.5,374.84,272.26
2016,8,11,15,30,814.0,110.0,2.6,22.0,648.0,324.06,228.83
2016,8,11,15,45,798.0,106.0,2.6,22.0,602.0,272.6,184.21
2016,8,11,16,0,782.0,102.0,2.6,22.0,556.0,222.56,141.5
2016,8,11,16,15,758.5,98.5,2.6,21.5,507.0,173.54,102.59
2016,8,11,16,30,735.0,95.0,2.6,21.0,458.0,121.49,66.23
2016,8,11,16,45,705.5,89.5,2.6,20.5,406.5,75.75,44.24
2016,8,11,17,0,676.0,84.0,2.6,20.0,355.0,54.21,41.75
2016,8,11,17,15,633.0,78.0,2.6,19.5,303.5,52.28,40.27
2016,8,11,17,30,590.0,72.0,2.6,19.0,252.0,50.22,38.58
2016,8,11,17,45,529.0,64.0,2.6,18.5,202.0,46.31,35.13
2016,8,11,18,0,468.0,56.0,2.6,18.0,152.0,42.18,31.32
2016,8,11,18,15,376.0,44.5,2.5,17.5,107.5,34.55,24.22
2016,8,11,18,30,284.0,33.0,2.4,17.0,63.0,26.47,16.07
2016,8,11,18,45,142.0,16.5,2.3,16.5,31.5,12.98,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,16.5,1.9,13.5,33.0,107.83,17.91
2016,8,12,6,0,299.0,33.0,2.0,14.0,66.0,219.85,169.21
2016,8,12,6,15,390.0,44.0,1.95,14.5,110.5,296.35,240.17
2016,8,12,6,30,481.0,55.0,1.9,15.0,155.0,380.8,312.65
2016,8,12,6,45,543.5,62.0,1.9,15.5,205.5,449.17,369.75
2016,8,12,7,0,606.0,69.0,1.9,16.0,256.0,521.4,427.4
2016,8,12,7,15,306.5,102.5,1.9,16.5,197.5,363.39,298.81
2016,8,12,7,30,7.0,136.0,1.9,17.0,139.0,140.36,111.41
2016,8,12,7,45,18.5,161.5,1.9,17.5,170.5,175.49,140.37
2016,8,12,8,0,30.0,187.0,1.9,18.0,202.0,222.71,177.84
2016,8,12,8,15,39.5,211.5,1.85,18.5,233.5,256.86,204.05
2016,8,12,8,30,49.0,236.0,1.8,19.0,265.0,291.07,229.82
2016,8,12,8,45,164.0,261.5,1.8,19.5,368.5,434.15,341.42
2016,8,12,9,0,279.0,287.0,1.8,20.0,472.0,581.39,450.04
2016,8,12,9,15,275.0,308.0,1.85,20.5,500.0,601.67,461.4
2016,8,12,9,30,271.0,329.0,1.9,21.0,528.0,620.42,472.56
2016,8,12,9,45,574.0,220.0,1.95,21.5,667.0,804.18,607.8
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,961.06,710.29
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.0,968.4,713.43
2016,8,12,10,30,891.0,114.0,2.2,22.0,864.0,972.6,716.25
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.0,971.63,714.45
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,967.46,710.69
2016,8,12,11,15,906.0,115.5,2.45,23.0,925.0,957.33,704.03
2016,8,12,11,30,909.0,116.0,2.5,23.0,940.0,944.08,695.47
2016,8,12,11,45,911.5,116.0,2.6,23.5,948.0,926.83,683.46
2016,8,12,12,0,914.0,116.0,2.7,24.0,956.0,906.63,669.53
2016,8,12,12,15,914.0,116.0,2.75,24.0,955.5,881.45,653.22
2016,8,12,12,30,914.0,116.0,2.8,24.0,955.0,853.63,635.1
2016,8,12,12,45,917.0,113.0,2.85,24.0,948.5,822.87,614.93
2016,8,12,13,0,920.0,110.0,2.9,24.0,942.0,789.57,592.89
2016,8,12,13,15,916.5,109.5,2.9,23.5,926.5,751.46,568.2
2016,8,12,13,30,913.0,109.0,2.9,23.0,911.0,711.46,540.59
2016,8,12,13,45,909.0,107.5,2.9,23.0,888.5,668.55,508.64
2016,8,12,14,0,905.0,106.0,2.9,23.0,866.0,624.15,474.86
2016,8,12,14,15,898.0,104.5,2.85,23.0,836.5,576.81,437.91
2016,8,12,14,30,891.0,103.0,2.8,23.0,807.0,528.62,399.4
2016,8,12,14,45,882.0,101.0,2.8,23.0,771.0,478.48,358.52
2016,8,12,15,0,873.0,99.0,2.8,23.0,735.0,428.08,316.35
2016,8,12,15,15,860.5,97.0,2.75,22.5,694.0,376.43,272.73
2016,8,12,15,30,848.0,95.0,2.7,22.0,653.0,325.29,228.62
2016,8,12,15,45,832.0,92.0,2.65,22.0,607.0,266.59,178.11
2016,8,12,16,0,816.0,89.0,2.6,22.0,561.0,215.6,134.47
2016,8,12,16,15,794.0,86.0,2.5,21.5,511.5,165.41,94.64
2016,8,12,16,30,772.0,83.0,2.4,21.0,462.0,117.63,62.34
2016,8,12,16,45,742.5,79.0,2.35,21.0,410.5,71.46,41.58
2016,8,12,17,0,713.0,75.0,2.3,21.0,359.0,53.01,40.55
2016,8,12,17,15,671.5,70.0,2.15,20.5,306.5,46.47,35.05
2016,8,12,17,30,630.0,65.0,2.0,20.0,254.0,44.89,33.77
2016,8,12,17,45,568.5,58.0,1.9,20.0,203.5,41.53,30.75
2016,8,12,18,0,507.0,51.0,1.8,20.0,153.0,38.02,27.43
2016,8,12,18,15,410.5,41.0,1.8,19.0,108.0,31.57,21.47
2016,8,12,18,30,314.0,31.0,1.8,18.0,63.0,24.79,14.39
2016,8,12,18,45,157.0,15.5,1.8,17.5,31.5,12.19,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.0,14.5,31.5,105.04,3.87
2016,8,13,6,0,291.0,33.0,2.1,15.0,63.0,215.28,163.98
2016,8,13,6,15,383.5,43.0,2.05,15.5,107.0,290.98,234.77
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,374.66,306.64
2016,8,13,6,45,538.0,60.5,1.95,16.5,201.0,442.94,363.55
2016,8,13,7,0,600.0,68.0,1.9,17.0,251.0,515.12,420.93
2016,8,13,7,15,438.0,109.0,1.85,17.5,256.0,465.52,379.2
2016,8,13,7,30,276.0,150.0,1.8,18.0,261.0,393.88,319.59
2016,8,13,7,45,512.5,117.5,1.75,18.5,358.5,567.0,455.64
2016,8,13,8,0,749.0,85.0,1.7,19.0,456.0,731.61,573.01
2016,8,13,8,15,771.5,88.5,1.7,19.5,504.5,774.06,598.48
2016,8,13,8,30,794.0,92.0,1.7,20.0,553.0,815.19,623.67
2016,8,13,8,45,813.0,94.0,1.7,21.0,599.0,849.82,642.73
2016,8,13,9,0,832.0,96.0,1.7,22.0,645.0,874.92,655.08
2016,8,13,9,15,845.0,98.0,1.75,22.5,685.5,899.83,669.11
2016,8,13,9,30,858.0,100.0,1.8,23.0,726.0,922.19,681.4
2016,8,13,9,45,873.0,99.0,1.85,23.5,763.0,940.36,690.97
2016,8,13,10,0,888.0,98.0,1.9,24.0,800.0,955.74,698.81
2016,8,13,10,15,895.0,99.5,1.95,24.0,829.5,963.26,703.03
2016,8,13,10,30,902.0,101.0,2.0,24.0,859.0,967.6,705.4
2016,8,13,10,45,907.5,101.5,2.05,24.5,881.5,966.25,702.89
2016,8,13,11,0,913.0,102.0,2.1,25.0,904.0,961.68,698.48
2016,8,13,11,15,916.5,102.5,2.15,25.0,919.5,952.03,692.29
2016,8,13,11,30,920.0,103.0,2.2,25.0,935.0,939.22,684.19
2016,8,13,11,45,921.5,103.5,2.3,25.0,942.5,921.51,673.45
2016,8,13,12,0,923.0,104.0,2.4,25.0,950.0,900.84,660.76
2016,8,13,12,15,923.0,104.0,2.45,25.0,950.0,875.54,644.57
2016,8,13,12,30,923.0,104.0,2.5,25.0,950.0,847.57,626.56
2016,8,13,12,45,908.5,111.5,2.55,25.5,938.0,812.65,602.6
2016,8,13,13,0,894.0,119.0,2.6,26.0,926.0,776.03,577.43
2016,8,13,13,15,890.5,118.5,2.65,25.5,910.5,738.68,553.8
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,699.52,526.79
2016,8,13,13,45,884.0,115.0,2.75,25.0,872.5,656.85,495.56
2016,8,13,14,0,881.0,112.0,2.8,25.0,850.0,612.69,462.44
2016,8,13,14,15,873.5,111.0,2.8,25.0,820.5,566.47,426.73
2016,8,13,14,30,866.0,110.0,2.8,25.0,791.0,519.48,389.49
2016,8,13,14,45,859.0,106.5,2.85,25.0,756.0,470.07,349.58
2016,8,13,15,0,852.0,103.0,2.9,25.0,721.0,420.27,308.23
2016,8,13,15,15,838.5,101.0,2.9,24.5,680.0,369.27,265.5
2016,8,13,15,30,825.0,99.0,2.9,24.0,639.0,312.63,217.65
2016,8,13,15,45,810.5,95.0,2.9,24.0,594.0,260.97,172.95
2016,8,13,16,0,796.0,91.0,2.9,24.0,549.0,210.57,130.19
2016,8,13,16,15,773.5,88.0,2.9,23.5,500.0,161.39,91.74
2016,8,13,16,30,751.0,85.0,2.9,23.0,451.0,114.68,60.95
2016,8,13,16,45,723.0,80.0,2.9,23.0,400.0,68.92,41.17
2016,8,13,17,0,695.0,75.0,2.9,23.0,349.0,48.06,35.95
2016,8,13,17,15,652.5,70.0,2.8,22.0,297.5,46.58,34.92
2016,8,13,17,30,610.0,65.0,2.7,21.0,246.0,45.02,33.72
2016,8,13,17,45,549.5,57.5,2.65,20.5,196.5,41.26,30.42
2016,8,13,18,0,489.0,50.0,2.6,20.0,147.0,37.31,26.77
2016,8,13,18,15,390.5,40.0,2.6,19.5,103.0,30.84,20.72
2016,8,13,18,30,292.0,30.0,2.6,19.0,59.0,24.02,13.4
2016,8,13,18,45,146.0,15.0,2.6,18.5,29.5,11.86,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,148.5,16.0,2.1,14.5,31.0,104.79,0.0
2016,8,14,6,0,297.0,32.0,2.2,15.0,62.0,216.78,163.94
2016,8,14,6,15,391.5,42.0,2.15,15.5,106.5,293.59,236.64
2016,8,14,6,30,486.0,52.0,2.1,16.0,151.0,378.63,309.8
2016,8,14,6,45,259.5,81.5,2.1,16.5,136.5,274.16,226.01
2016,8,14,7,0,33.0,111.0,2.1,17.0,122.0,144.71,116.33
2016,8,14,7,15,39.5,132.0,2.1,17.5,147.0,172.44,139.32
2016,8,14,7,30,46.0,153.0,2.1,18.0,172.0,200.28,161.54
2016,8,14,7,45,61.0,178.0,2.1,18.5,206.0,239.89,192.96
2016,8,14,8,0,76.0,203.0,2.1,19.0,240.0,279.91,223.99
2016,8,14,8,15,65.5,220.5,2.1,19.5,255.0,289.72,229.99
2016,8,14,8,30,55.0,238.0,2.1,20.0,270.0,298.78,235.4
2016,8,14,8,45,96.0,268.5,2.1,20.5,330.0,367.99,288.58
2016,8,14,9,0,137.0,299.0,2.1,21.0,390.0,451.71,350.73
2016,8,14,9,15,228.5,307.5,2.1,21.5,469.5,543.65,418.95
2016,8,14,9,30,320.0,316.0,2.1,22.0,549.0,650.86,495.41
2016,8,14,9,45,578.0,222.0,2.15,22.5,668.0,807.94,609.41
2016,8,14,10,0,836.0,128.0,2.2,23.0,787.0,945.47,699.54
2016,8,14,10,15,844.0,129.5,2.2,23.0,816.0,945.29,696.94
2016,8,14,10,30,852.0,131.0,2.2,23.0,845.0,950.14,699.2
2016,8,14,10,45,859.5,131.5,2.25,23.5,868.0,950.42,697.7
2016,8,14,11,0,867.0,132.0,2.3,24.0,891.0,947.59,694.34
2016,8,14,11,15,870.5,132.5,2.35,24.0,906.0,937.97,688.02
2016,8,14,11,30,874.0,133.0,2.4,24.0,921.0,925.33,679.87
2016,8,14,11,45,877.5,132.0,2.45,24.5,929.0,908.28,667.6
2016,8,14,12,0,881.0,131.0,2.5,25.0,937.0,888.37,653.54
2016,8,14,12,15,881.0,131.0,2.55,25.0,937.0,863.67,637.62
2016,8,14,12,30,881.0,131.0,2.6,25.0,937.0,836.43,619.96
2016,8,14,12,45,879.0,131.0,2.65,25.0,928.5,805.2,599.54
2016,8,14,13,0,877.0,131.0,2.7,25.0,920.0,771.8,577.51
2016,8,14,13,15,873.5,130.0,2.75,25.0,904.5,734.42,552.12
2016,8,14,13,30,870.0,129.0,2.8,25.0,889.0,695.28,523.91
2016,8,14,13,45,862.0,129.0,2.85,25.0,865.0,652.58,492.48
2016,8,14,14,0,854.0,129.0,2.9,25.0,841.0,608.8,459.51
2016,8,14,14,15,845.5,127.0,2.95,24.5,811.5,562.21,424.5
2016,8,14,14,30,837.0,125.0,3.0,24.0,782.0,511.14,385.16
2016,8,14,14,45,826.0,123.0,3.05,24.0,746.0,461.81,345.13
2016,8,14,15,0,815.0,121.0,3.1,24.0,710.0,412.59,304.1
2016,8,14,15,15,800.5,118.5,3.15,23.5,669.0,362.11,261.76
2016,8,14,15,30,786.0,116.0,3.2,23.0,628.0,312.52,219.3
2016,8,14,15,45,769.0,112.0,3.25,23.0,582.5,262.23,175.87
2016,8,14,16,0,752.0,108.0,3.3,23.0,537.0,213.52,134.74
2016,8,14,16,15,727.5,103.5,3.3,22.5,488.0,159.52,92.75
2016,8,14,16,30,703.0,99.0,3.3,22.0,439.0,113.58,62.75
2016,8,14,16,45,672.5,93.5,3.35,21.5,388.5,69.65,44.61
2016,8,14,17,0,642.0,88.0,3.4,21.0,338.0,57.75,44.67
2016,8,14,17,15,596.5,81.0,3.3,20.5,287.0,55.19,42.64
2016,8,14,17,30,551.0,74.0,3.2,20.0,236.0,52.45,40.35
2016,8,14,17,45,489.0,65.0,3.15,19.5,187.5,47.78,36.22
2016,8,14,18,0,427.0,56.0,3.1,19.0,139.0,42.85,31.65
2016,8,14,18,15,328.5,44.0,3.0,18.5,96.0,34.74,24.09
2016,8,14,18,30,230.0,32.0,2.9,18.0,53.0,25.07,13.91
2016,8,14,18,45,115.0,16.0,2.85,17.5,26.5,12.66,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,164.0,15.5,2.15,13.5,32.0,110.24,0.0
2016,8,15,6,0,328.0,31.0,2.2,14.0,64.0,230.81,173.79
2016,8,15,6,15,427.0,40.5,2.15,14.0,110.0,310.63,251.28
2016,8,15,6,30,526.0,50.0,2.1,14.0,156.0,399.08,328.33
2016,8,15,6,45,263.0,57.0,2.1,14.5,110.0,255.5,212.72
2016,8,15,7,0,0.0,64.0,2.1,15.0,64.0,59.89,45.32
2016,8,15,7,15,0.0,77.5,2.05,15.5,77.5,73.12,56.55
2016,8,15,7,30,0.0,91.0,2.0,16.0,91.0,86.3,67.34
2016,8,15,7,45,0.0,101.5,2.0,16.5,101.5,96.32,75.32
2016,8,15,8,0,0.0,112.0,2.0,17.0,112.0,106.36,83.19
2016,8,15,8,15,2.5,145.5,1.95,17.5,147.0,142.18,112.06
2016,8,15,8,30,5.0,179.0,1.9,18.0,182.0,178.19,140.45
2016,8,15,8,45,13.5,209.0,1.85,18.5,217.5,215.85,169.84
2016,8,15,9,0,22.0,239.0,1.8,19.0,253.0,253.62,198.74
2016,8,15,9,15,30.5,267.0,1.8,19.5,288.0,302.27,235.45
2016,8,15,9,30,39.0,295.0,1.8,20.0,323.0,338.49,261.99
2016,8,15,9,45,42.5,314.0,1.85,20.5,346.5,359.82,276.95
2016,8,15,10,0,46.0,333.0,1.9,21.0,370.0,380.77,291.56
2016,8,15,10,15,61.5,360.0,1.95,21.0,411.0,421.11,321.35
2016,8,15,10,30,77.0,387.0,2.0,21.0,452.0,460.68,350.14
2016,8,15,10,45,94.5,406.0,2.1,21.5,487.5,492.82,372.86
2016,8,15,11,0,112.0,425.0,2.2,22.0,523.0,533.32,401.27
2016,8,15,11,15,223.5,422.0,2.25,22.0,622.0,626.03,469.99
2016,8,15,11,30,335.0,419.0,2.3,22.0,721.0,721.68,538.46
2016,8,15,11,45,645.5,260.0,2.4,22.5,847.5,835.1,623.5
2016,8,15,12,0,956.0,101.0,2.5,23.0,974.0,921.93,681.77
2016,8,15,12,15,956.0,101.0,2.5,23.0,973.5,895.7,663.45
2016,8,15,12,30,956.0,101.0,2.5,23.0,973.0,866.66,644.3
2016,8,15,12,45,947.0,105.0,2.55,23.0,962.5,831.71,621.47
2016,8,15,13,0,938.0,109.0,2.6,23.0,952.0,794.71,597.08
2016,8,15,13,15,934.5,108.5,2.6,23.0,935.5,755.72,570.8
2016,8,15,13,30,931.0,108.0,2.6,23.0,919.0,714.8,541.26
2016,8,15,13,45,927.0,106.5,2.6,23.0,896.0,670.93,508.71
2016,8,15,14,0,923.0,105.0,2.6,23.0,873.0,625.53,474.26
2016,8,15,14,15,915.5,103.5,2.6,22.5,842.0,576.92,437.4
2016,8,15,14,30,908.0,102.0,2.6,22.0,811.0,527.48,398.73
2016,8,15,14,45,899.5,99.5,2.6,22.0,774.5,476.15,356.69
2016,8,15,15,0,891.0,97.0,2.6,22.0,738.0,424.51,313.26
2016,8,15,15,15,878.0,95.0,2.6,21.5,696.0,371.68,268.46
2016,8,15,15,30,865.0,93.0,2.6,21.0,654.0,319.39,223.21
2016,8,15,15,45,849.5,90.0,2.6,21.0,607.0,266.51,177.05
2016,8,15,16,0,834.0,87.0,2.6,21.0,560.0,207.96,127.62
2016,8,15,16,15,811.5,83.5,2.55,20.5,509.5,156.42,87.49
2016,8,15,16,30,789.0,80.0,2.5,20.0,459.0,107.34,55.99
2016,8,15,16,45,760.0,76.0,2.5,19.5,407.0,60.45,38.59
2016,8,15,17,0,731.0,72.0,2.5,19.0,355.0,51.18,39.33
2016,8,15,17,15,688.0,67.0,2.45,18.5,302.0,49.31,37.86
2016,8,15,17,30,645.0,62.0,2.4,18.0,249.0,43.09,32.47
2016,8,15,17,45,581.5,55.0,2.35,17.5,197.5,39.63,29.36
2016,8,15,18,0,518.0,48.0,2.3,17.0,146.0,36.01,25.94
2016,8,15,18,15,413.5,38.0,2.15,16.5,101.0,29.45,19.7
2016,8,15,18,30,309.0,28.0,2.0,16.0,56.0,22.54,11.62
2016,8,15,18,45,154.5,14.0,1.95,15.5,28.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,134.0,16.0,2.0,13.5,29.0,94.0,0.0
2016,8,16,6,0,268.0,32.0,2.1,14.0,58.0,201.16,149.6
2016,8,16,6,15,365.0,43.0,2.05,14.0,102.0,278.91,225.31
2016,8,16,6,30,462.0,54.0,2.0,14.0,146.0,365.2,300.6
2016,8,16,6,45,523.5,62.5,2.0,14.5,196.0,433.63,358.47
2016,8,16,7,0,585.0,71.0,2.0,15.0,246.0,505.89,416.88
2016,8,16,7,15,292.5,89.0,2.0,15.5,176.5,334.54,277.22
2016,8,16,7,30,0.0,107.0,2.0,16.0,107.0,103.38,81.2
2016,8,16,7,45,0.0,121.0,2.0,16.5,121.0,116.87,92.32
2016,8,16,8,0,0.0,135.0,2.0,17.0,135.0,130.34,102.86
2016,8,16,8,15,2.0,155.0,1.95,17.5,156.5,151.76,119.77
2016,8,16,8,30,4.0,175.0,1.9,18.0,178.0,173.18,136.39
2016,8,16,8,45,15.5,211.0,1.9,18.5,221.5,219.77,173.1
2016,8,16,9,0,27.0,247.0,1.9,19.0,265.0,279.27,218.93
2016,8,16,9,15,41.0,278.5,1.9,19.5,307.5,324.72,253.04
2016,8,16,9,30,55.0,310.0,1.9,20.0,350.0,369.93,286.34
2016,8,16,9,45,157.0,337.0,1.9,20.5,459.0,505.29,388.33
2016,8,16,10,0,259.0,364.0,1.9,21.0,568.0,640.0,484.76
2016,8,16,10,15,561.0,247.5,1.95,21.5,709.5,812.22,610.45
2016,8,16,10,30,863.0,131.0,2.0,22.0,851.0,957.13,705.94
2016,8,16,10,45,869.0,132.0,2.05,22.5,873.5,956.31,702.24
2016,8,16,11,0,875.0,133.0,2.1,23.0,896.0,952.36,698.2
2016,8,16,11,15,878.5,134.0,2.15,23.0,911.5,942.98,692.12
2016,8,16,11,30,882.0,135.0,2.2,23.0,927.0,930.54,684.16
2016,8,16,11,45,884.0,135.0,2.25,23.0,934.5,912.81,672.8
2016,8,16,12,0,886.0,135.0,2.3,23.0,942.0,892.21,659.62
2016,8,16,12,15,886.0,135.0,2.3,23.0,941.5,867.18,643.07
2016,8,16,12,30,886.0,135.0,2.3,23.0,941.0,839.59,624.82
2016,8,16,12,45,878.5,138.0,2.35,23.5,931.0,806.46,601.99
2016,8,16,13,0,871.0,141.0,2.4,24.0,921.0,771.43,577.8
2016,8,16,13,15,867.0,140.0,2.4,24.0,905.0,733.66,551.38
2016,8,16,13,30,863.0,139.0,2.4,24.0,889.0,694.19,522.76
2016,8,16,13,45,858.0,137.0,2.45,24.0,866.0,651.7,491.64
2016,8,16,14,0,853.0,135.0,2.5,24.0,843.0,605.67,457.22
2016,8,16,14,15,844.5,133.0,2.5,23.5,812.5,558.2,421.44
2016,8,16,14,30,836.0,131.0,2.5,23.0,782.0,510.2,384.13
2016,8,16,14,45,825.5,128.5,2.5,23.0,746.0,460.58,343.79
2016,8,16,15,0,815.0,126.0,2.5,23.0,710.0,411.05,302.45
2016,8,16,15,15,800.0,123.0,2.5,22.5,668.0,359.91,259.58
2016,8,16,15,30,785.0,120.0,2.5,22.0,626.0,309.75,216.71
2016,8,16,15,45,767.0,115.5,2.5,22.0,580.0,258.86,172.96
2016,8,16,16,0,749.0,111.0,2.5,22.0,534.0,204.05,127.35
2016,8,16,16,15,723.0,106.5,2.5,21.5,484.5,155.42,90.28
2016,8,16,16,30,697.0,102.0,2.5,21.0,435.0,109.69,61.65
2016,8,16,16,45,664.5,96.0,2.5,20.5,384.0,65.83,51.6
2016,8,16,17,0,632.0,90.0,2.5,20.0,333.0,59.75,46.62
2016,8,16,17,15,585.0,83.0,2.5,19.5,281.5,57.27,44.64
2016,8,16,17,30,538.0,76.0,2.5,19.0,230.0,54.64,42.43
2016,8,16,17,45,471.5,66.0,2.55,18.5,180.5,49.16,37.54
2016,8,16,18,0,405.0,56.0,2.6,18.0,131.0,43.36,32.16
2016,8,16,18,15,305.0,42.5,2.5,17.5,89.0,32.73,22.33
2016,8,16,18,30,205.0,29.0,2.4,17.0,47.0,22.76,11.12
2016,8,16,18,45,102.5,14.5,2.35,16.5,23.5,13.82,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.5,26.0,79.92,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,52.0,170.86,124.58
2016,8,17,6,15,305.0,44.0,2.05,15.5,93.5,244.5,196.11
2016,8,17,6,30,398.0,57.0,2.0,16.0,135.0,330.02,269.83
2016,8,17,6,45,462.5,66.5,1.95,16.5,183.0,398.92,327.79
2016,8,17,7,0,527.0,76.0,1.9,17.0,231.0,471.94,386.59
2016,8,17,7,15,265.5,103.0,1.85,17.5,181.5,318.84,261.92
2016,8,17,7,30,4.0,130.0,1.8,18.0,132.0,131.96,104.15
2016,8,17,7,45,13.5,153.5,1.75,18.5,160.5,163.13,129.71
2016,8,17,8,0,23.0,177.0,1.7,19.0,189.0,194.66,154.61
2016,8,17,8,15,26.0,197.0,1.65,19.5,211.5,217.17,171.64
2016,8,17,8,30,29.0,217.0,1.6,20.0,234.0,252.02,198.01
2016,8,17,8,45,67.0,255.0,1.6,20.5,297.5,326.63,255.62
2016,8,17,9,0,105.0,293.0,1.6,21.0,361.0,401.98,311.88
2016,8,17,9,15,147.0,315.0,1.6,21.0,417.0,476.52,366.76
2016,8,17,9,30,189.0,337.0,1.6,21.0,473.0,537.67,410.81
2016,8,17,9,45,514.0,229.0,1.65,21.5,625.5,747.52,566.37
2016,8,17,10,0,839.0,121.0,1.7,22.0,778.0,928.02,686.22
2016,8,17,10,15,847.5,122.5,1.75,22.5,807.5,936.28,687.79
2016,8,17,10,30,856.0,124.0,1.8,23.0,837.0,941.51,689.46
2016,8,17,10,45,861.5,125.5,1.9,23.5,859.5,940.83,688.02
2016,8,17,11,0,867.0,127.0,2.0,24.0,882.0,937.03,684.69
2016,8,17,11,15,871.5,127.5,2.05,24.0,897.0,928.2,678.99
2016,8,17,11,30,876.0,128.0,2.1,24.0,912.0,916.32,671.42
2016,8,17,11,45,877.5,129.0,2.15,24.5,920.0,899.26,659.27
2016,8,17,12,0,879.0,130.0,2.2,25.0,928.0,879.35,645.34
2016,8,17,12,15,879.0,130.0,2.25,25.0,927.5,854.51,629.44
2016,8,17,12,30,879.0,130.0,2.3,25.0,927.0,827.11,611.81
2016,8,17,12,45,868.0,135.0,2.4,25.0,916.0,793.34,590.13
2016,8,17,13,0,857.0,140.0,2.5,25.0,905.0,757.86,567.07
2016,8,17,13,15,852.5,139.0,2.55,24.5,889.0,720.2,541.85
2016,8,17,13,30,848.0,138.0,2.6,24.0,873.0,680.92,514.45
2016,8,17,13,45,843.0,136.0,2.65,24.0,850.0,639.0,483.49
2016,8,17,14,0,838.0,134.0,2.7,24.0,827.0,593.51,449.21
2016,8,17,14,15,829.0,132.5,2.7,23.5,797.0,546.85,413.78
2016,8,17,14,30,820.0,131.0,2.7,23.0,767.0,499.72,376.89
2016,8,17,14,45,809.5,128.0,2.7,23.0,731.0,450.43,336.62
2016,8,17,15,0,799.0,125.0,2.7,23.0,695.0,401.25,295.41
2016,8,17,15,15,783.5,122.0,2.7,22.5,653.5,350.77,252.93
2016,8,17,15,30,768.0,119.0,2.7,22.0,612.0,301.32,210.56
2016,8,17,15,45,749.0,115.0,2.7,22.0,566.0,251.53,167.73
2016,8,17,16,0,730.0,111.0,2.7,22.0,520.0,197.88,123.21
2016,8,17,16,15,703.5,106.5,2.7,21.5,471.0,150.26,87.23
2016,8,17,16,30,677.0,102.0,2.7,21.0,422.0,105.59,59.89
2016,8,17,16,45,642.5,96.0,2.75,20.5,371.5,62.86,49.05
2016,8,17,17,0,608.0,90.0,2.8,20.0,321.0,59.92,46.78
2016,8,17,17,15,559.5,82.5,2.75,19.5,270.5,57.05,44.45
2016,8,17,17,30,511.0,75.0,2.7,19.0,220.0,53.99,41.84
2016,8,17,17,45,441.0,65.5,2.7,18.5,171.5,48.92,37.31
2016,8,17,18,0,371.0,56.0,2.7,18.0,123.0,42.36,31.24
2016,8,17,18,15,272.5,42.0,2.65,17.5,82.5,32.39,21.94
2016,8,17,18,30,174.0,28.0,2.6,17.0,42.0,21.99,9.77
2016,8,17,18,45,87.0,14.0,2.55,16.5,21.0,13.34,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.5,73.04,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,49.0,156.84,112.3
2016,8,18,6,15,273.0,46.0,1.8,15.0,90.0,229.92,184.12
2016,8,18,6,30,366.0,60.0,1.8,15.0,131.0,311.87,255.6
2016,8,18,6,45,428.0,71.0,1.8,15.5,178.0,377.93,311.63
2016,8,18,7,0,490.0,82.0,1.8,16.0,225.0,453.08,372.49
2016,8,18,7,15,249.5,107.5,1.8,16.5,181.0,313.04,257.85
2016,8,18,7,30,9.0,133.0,1.8,17.0,137.0,139.24,110.72
2016,8,18,7,45,8.0,146.0,1.8,17.5,150.0,150.56,119.79
2016,8,18,8,0,7.0,159.0,1.8,18.0,163.0,161.94,128.33
2016,8,18,8,15,19.5,189.0,1.75,18.5,200.0,203.04,161.01
2016,8,18,8,30,32.0,219.0,1.7,19.0,237.0,257.01,202.98
2016,8,18,8,45,113.0,256.5,1.7,19.5,328.5,382.41,300.89
2016,8,18,9,0,194.0,294.0,1.7,20.0,420.0,496.74,386.17
2016,8,18,9,15,249.0,305.0,1.7,20.5,477.5,571.96,439.59
2016,8,18,9,30,304.0,316.0,1.7,21.0,535.0,633.83,482.56
2016,8,18,9,45,472.5,267.5,1.75,21.5,627.5,749.44,565.72
2016,8,18,10,0,641.0,219.0,1.8,22.0,720.0,858.71,641.21
2016,8,18,10,15,569.5,262.5,1.85,22.0,720.0,830.13,618.19
2016,8,18,10,30,498.0,306.0,1.9,22.0,720.0,802.76,597.26
2016,8,18,10,45,584.5,270.5,1.95,22.5,769.0,841.35,624.44
2016,8,18,11,0,671.0,235.0,2.0,23.0,818.0,875.7,647.82
2016,8,18,11,15,676.0,237.0,2.05,23.0,832.5,868.87,642.82
2016,8,18,11,30,681.0,239.0,2.1,23.0,847.0,859.41,636.48
2016,8,18,11,45,682.5,240.5,2.15,23.5,854.0,843.8,624.82
2016,8,18,12,0,684.0,242.0,2.2,24.0,861.0,825.82,611.6
2016,8,18,12,15,684.0,242.0,2.25,24.0,860.5,802.94,596.21
2016,8,18,12,30,684.0,242.0,2.3,24.0,860.0,778.03,579.32
2016,8,18,12,45,685.5,238.5,2.35,24.0,853.5,749.21,559.62
2016,8,18,13,0,687.0,235.0,2.4,24.0,847.0,718.62,538.4
2016,8,18,13,15,682.0,233.0,2.4,23.5,831.5,683.2,514.07
2016,8,18,13,30,677.0,231.0,2.4,23.0,816.0,646.73,488.49
2016,8,18,13,45,577.0,270.0,2.45,23.0,759.0,587.87,444.31
2016,8,18,14,0,477.0,309.0,2.5,23.0,702.0,533.94,403.49
2016,8,18,14,15,483.5,293.0,2.5,23.0,679.0,497.38,375.88
2016,8,18,14,30,490.0,277.0,2.5,23.0,656.0,459.85,346.76
2016,8,18,14,45,527.0,248.5,2.55,23.0,638.0,424.3,318.28
2016,8,18,15,0,564.0,220.0,2.6,23.0,620.0,385.06,285.8
2016,8,18,15,15,576.5,204.5,2.6,22.5,592.5,344.39,251.87
2016,8,18,15,30,589.0,189.0,2.6,22.0,565.0,301.62,215.5
2016,8,18,15,45,484.0,199.0,2.65,21.5,493.0,252.79,178.43
2016,8,18,16,0,379.0,209.0,2.7,21.0,421.0,221.14,156.72
2016,8,18,16,15,344.5,194.0,2.7,20.5,373.0,182.58,128.72
2016,8,18,16,30,310.0,179.0,2.7,20.0,325.0,147.83,106.56
2016,8,18,16,45,371.0,153.0,2.7,19.5,307.5,103.3,84.12
2016,8,18,17,0,432.0,127.0,2.7,19.0,290.0,87.91,71.27
2016,8,18,17,15,385.5,113.0,2.65,18.5,242.0,80.16,64.8
2016,8,18,17,30,339.0,99.0,2.6,18.0,194.0,71.97,57.74
2016,8,18,17,45,282.0,81.5,2.55,17.5,149.0,60.57,47.62
2016,8,18,18,0,225.0,64.0,2.5,17.0,104.0,50.81,38.66
2016,8,18,18,15,155.0,43.5,2.4,16.5,67.0,35.27,24.38
2016,8,18,18,30,85.0,23.0,2.3,16.0,30.0,19.18,6.93
2016,8,18,18,45,42.5,11.5,2.25,16.0,15.0,10.96,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,44.0,13.0,2.0,14.5,17.0,32.07,0.0
2016,8,19,6,0,88.0,26.0,2.1,15.0,34.0,88.99,60.69
2016,8,19,6,15,149.5,47.0,2.1,15.5,71.5,153.17,121.32
2016,8,19,6,30,211.0,68.0,2.1,16.0,109.0,220.59,179.97
2016,8,19,6,45,263.5,86.5,2.1,16.5,153.0,282.86,233.08
2016,8,19,7,0,316.0,105.0,2.1,17.0,197.0,348.74,287.46
2016,8,19,7,15,158.0,114.0,2.05,17.0,160.0,244.73,201.21
2016,8,19,7,30,0.0,123.0,2.0,17.0,123.0,121.34,95.89
2016,8,19,7,45,10.5,149.0,1.95,17.5,154.0,155.97,124.4
2016,8,19,8,0,21.0,175.0,1.9,18.0,185.0,191.0,152.36
2016,8,19,8,15,18.0,186.5,1.85,18.5,195.5,199.13,157.83
2016,8,19,8,30,15.0,198.0,1.8,19.0,206.0,207.22,163.27
2016,8,19,8,45,54.5,243.0,1.8,19.5,277.5,301.82,237.68
2016,8,19,9,0,94.0,288.0,1.8,20.0,349.0,386.24,301.59
2016,8,19,9,15,82.0,303.0,1.8,20.0,358.5,389.76,302.52
2016,8,19,9,30,70.0,318.0,1.8,20.0,368.0,392.65,303.44
2016,8,19,9,45,109.0,345.0,1.8,20.5,427.5,455.68,350.06
2016,8,19,10,0,148.0,372.0,1.8,21.0,487.0,530.76,403.73
2016,8,19,10,15,192.0,384.0,1.85,21.0,539.5,580.55,439.6
2016,8,19,10,30,236.0,396.0,1.9,21.0,592.0,629.34,474.45
2016,8,19,10,45,433.5,325.0,1.95,21.5,696.5,753.16,564.58
2016,8,19,11,0,631.0,254.0,2.0,22.0,801.0,856.19,637.11
2016,8,19,11,15,636.5,256.5,2.05,22.0,815.5,850.55,632.17
2016,8,19,11,30,642.0,259.0,2.1,22.0,830.0,842.35,626.62
2016,8,19,11,45,640.0,262.5,2.2,22.5,836.0,826.05,614.73
2016,8,19,12,0,638.0,266.0,2.3,23.0,842.0,807.59,601.38
2016,8,19,12,15,638.0,266.0,2.35,23.0,841.5,785.54,586.39
2016,8,19,12,30,638.0,266.0,2.4,23.0,841.0,761.6,569.98
2016,8,19,12,45,644.5,259.5,2.45,23.0,836.0,735.0,551.76
2016,8,19,13,0,651.0,253.0,2.5,23.0,831.0,706.48,531.9
2016,8,19,13,15,646.0,251.0,2.55,23.0,815.5,672.15,507.4
2016,8,19,13,30,641.0,249.0,2.6,23.0,800.0,636.87,481.78
2016,8,19,13,45,632.0,246.0,2.65,23.0,777.5,597.5,452.7
2016,8,19,14,0,623.0,243.0,2.7,23.0,755.0,557.85,422.81
2016,8,19,14,15,612.0,238.5,2.7,22.5,726.0,515.8,391.12
2016,8,19,14,30,601.0,234.0,2.7,22.0,697.0,474.03,358.83
2016,8,19,14,45,587.0,228.0,2.7,22.0,662.0,430.22,323.57
2016,8,19,15,0,573.0,222.0,2.7,22.0,627.0,387.73,288.64
2016,8,19,15,15,554.5,214.5,2.7,21.5,587.5,342.87,251.97
2016,8,19,15,30,536.0,207.0,2.7,21.0,548.0,299.64,216.18
2016,8,19,15,45,514.0,197.5,2.75,21.0,504.5,255.92,179.97
2016,8,19,16,0,492.0,188.0,2.8,21.0,461.0,214.49,146.71
2016,8,19,16,15,463.0,176.5,2.8,20.5,414.5,173.26,116.6
2016,8,19,16,30,434.0,165.0,2.8,20.0,368.0,135.31,93.41
2016,8,19,16,45,399.0,151.0,2.8,19.5,320.5,102.26,83.27
2016,8,19,17,0,364.0,137.0,2.8,19.0,273.0,95.21,77.61
2016,8,19,17,15,321.0,120.0,2.8,18.5,226.0,90.22,73.54
2016,8,19,17,30,278.0,103.0,2.8,18.0,179.0,78.71,63.6
2016,8,19,17,45,225.5,82.5,2.8,17.5,135.5,64.25,50.79
2016,8,19,18,0,173.0,62.0,2.8,17.0,92.0,49.25,37.24
2016,8,19,18,15,117.0,40.0,2.75,16.5,57.5,32.57,21.95
2016,8,19,18,30,61.0,18.0,2.7,16.0,23.0,15.18,3.3
2016,8,19,18,45,30.5,9.0,2.65,16.0,11.5,8.58,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
