Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,36.0,11.5,1.8,14.5,15.0,27.0,0.0
2016,8,20,6,0,72.0,23.0,1.9,15.0,30.0,75.76,49.78
2016,8,20,6,15,126.0,45.5,1.9,15.0,66.0,138.26,109.02
2016,8,20,6,30,180.0,68.0,1.9,15.0,102.0,202.54,165.32
2016,8,20,6,45,229.5,88.5,1.95,15.5,145.5,264.29,218.17
2016,8,20,7,0,279.0,109.0,2.0,16.0,189.0,329.22,272.09
2016,8,20,7,15,144.5,120.5,1.95,16.5,162.5,243.64,200.24
2016,8,20,7,30,10.0,132.0,1.9,17.0,136.0,139.12,110.86
2016,8,20,7,45,11.0,148.0,1.9,17.5,153.0,155.35,123.88
2016,8,20,8,0,12.0,164.0,1.9,18.0,170.0,171.64,136.44
2016,8,20,8,15,19.0,187.5,1.9,18.5,198.0,201.13,159.58
2016,8,20,8,30,26.0,211.0,1.9,19.0,226.0,230.75,182.38
2016,8,20,8,45,31.5,233.5,1.9,19.5,253.0,270.75,212.78
2016,8,20,9,0,37.0,256.0,1.9,20.0,280.0,298.58,233.25
2016,8,20,9,15,51.5,285.0,1.95,20.0,321.0,341.65,265.94
2016,8,20,9,30,66.0,314.0,2.0,20.0,362.0,384.47,297.91
2016,8,20,9,45,61.0,326.5,2.05,20.5,372.5,390.6,300.94
2016,8,20,10,0,56.0,339.0,2.1,21.0,383.0,396.39,303.94
2016,8,20,10,15,76.5,365.0,2.15,21.0,427.5,440.05,336.38
2016,8,20,10,30,97.0,391.0,2.2,21.0,472.0,482.87,367.62
2016,8,20,10,45,202.5,396.0,2.3,21.5,569.5,591.75,448.07
2016,8,20,11,0,308.0,401.0,2.4,22.0,667.0,696.12,522.37
2016,8,20,11,15,499.5,314.0,2.45,22.0,753.5,780.34,585.38
2016,8,20,11,30,691.0,227.0,2.5,22.0,840.0,852.96,639.25
2016,8,20,11,45,697.0,225.5,2.6,22.5,848.5,838.2,627.68
2016,8,20,12,0,703.0,224.0,2.7,23.0,857.0,820.92,615.1
2016,8,20,12,15,703.0,223.5,2.75,23.0,856.5,797.22,598.79
2016,8,20,12,30,703.0,223.0,2.8,23.0,856.0,771.45,580.92
2016,8,20,12,45,686.5,231.0,2.9,23.0,843.5,739.0,558.04
2016,8,20,13,0,670.0,239.0,3.0,23.0,831.0,705.65,534.2
2016,8,20,13,15,665.0,237.0,3.0,22.5,816.0,670.73,509.77
2016,8,20,13,30,660.0,235.0,3.0,22.0,801.0,634.79,484.08
2016,8,20,13,45,660.5,227.5,3.05,22.0,781.0,596.57,455.55
2016,8,20,14,0,661.0,220.0,3.1,22.0,761.0,557.25,425.53
2016,8,20,14,15,650.5,216.0,3.1,21.5,732.0,514.27,392.65
2016,8,20,14,30,640.0,212.0,3.1,21.0,703.0,471.43,359.0
2016,8,20,14,45,634.5,203.0,3.1,21.0,670.0,426.82,322.49
2016,8,20,15,0,629.0,194.0,3.1,21.0,637.0,382.23,285.17
2016,8,20,15,15,548.5,207.0,3.1,20.5,576.0,332.87,245.6
2016,8,20,15,30,468.0,220.0,3.1,20.0,515.0,289.61,211.39
2016,8,20,15,45,516.5,190.5,3.1,20.0,493.5,248.91,175.1
2016,8,20,16,0,565.0,161.0,3.1,20.0,472.0,203.51,135.53
2016,8,20,16,15,536.0,152.5,3.1,19.5,425.0,160.95,104.49
2016,8,20,16,30,507.0,144.0,3.1,19.0,378.0,121.6,81.43
2016,8,20,16,45,477.0,131.5,3.1,19.0,331.0,88.98,72.04
2016,8,20,17,0,447.0,119.0,3.1,19.0,284.0,82.61,66.73
2016,8,20,17,15,399.5,106.0,3.1,18.5,236.0,75.41,60.68
2016,8,20,17,30,352.0,93.0,3.1,18.0,188.0,67.8,54.08
2016,8,20,17,45,295.5,76.0,3.1,17.5,144.0,56.63,44.12
2016,8,20,18,0,239.0,59.0,3.1,17.0,100.0,44.9,33.42
2016,8,20,18,15,164.0,39.5,3.0,16.5,63.0,30.56,20.11
2016,8,20,18,30,89.0,20.0,2.9,16.0,26.0,15.61,2.13
2016,8,20,18,45,44.5,10.0,2.85,16.0,13.0,9.53,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,14.5,18.0,36.83,0.0
2016,8,21,6,0,108.0,27.0,2.7,15.0,36.0,100.88,66.25
2016,8,21,6,15,180.5,46.0,2.8,15.0,74.0,179.81,142.78
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,251.71,206.34
2016,8,21,6,45,314.0,80.5,3.0,15.5,157.5,317.55,263.14
2016,8,21,7,0,375.0,96.0,3.1,16.0,203.0,387.84,321.83
2016,8,21,7,15,190.5,112.5,3.05,16.5,167.0,277.29,229.31
2016,8,21,7,30,6.0,129.0,3.0,17.0,131.0,132.86,105.76
2016,8,21,7,45,9.5,147.5,2.95,17.5,151.5,153.75,122.75
2016,8,21,8,0,13.0,166.0,2.9,18.0,172.0,174.76,139.29
2016,8,21,8,15,35.0,199.0,2.8,18.0,218.5,239.19,191.32
2016,8,21,8,30,57.0,232.0,2.7,18.0,265.0,293.9,234.48
2016,8,21,8,45,83.5,260.5,2.65,18.5,312.5,347.61,275.75
2016,8,21,9,0,110.0,289.0,2.6,19.0,360.0,401.64,316.33
2016,8,21,9,15,183.0,306.0,2.55,19.0,433.0,498.25,390.03
2016,8,21,9,30,256.0,323.0,2.5,19.0,506.0,595.74,461.93
2016,8,21,9,45,301.0,329.5,2.45,19.5,555.5,642.25,493.99
2016,8,21,10,0,346.0,336.0,2.4,20.0,605.0,688.11,525.28
2016,8,21,10,15,513.0,274.0,2.45,20.5,688.5,785.66,596.49
2016,8,21,10,30,680.0,212.0,2.5,21.0,772.0,874.81,658.94
2016,8,21,10,45,690.0,213.0,2.55,21.5,794.5,876.79,657.84
2016,8,21,11,0,700.0,214.0,2.6,22.0,817.0,875.99,655.78
2016,8,21,11,15,705.0,215.5,2.65,22.0,831.5,868.36,650.5
2016,8,21,11,30,710.0,217.0,2.7,22.0,846.0,858.02,643.53
2016,8,21,11,45,714.0,217.0,2.8,22.0,853.5,842.68,633.58
2016,8,21,12,0,718.0,217.0,2.9,22.0,861.0,824.82,621.78
2016,8,21,12,15,718.0,217.0,2.95,22.0,861.0,801.24,605.39
2016,8,21,12,30,718.0,217.0,3.0,22.0,861.0,775.53,587.38
2016,8,21,12,45,731.5,206.5,3.1,22.0,857.5,748.38,568.78
2016,8,21,13,0,745.0,196.0,3.2,22.0,854.0,718.69,548.0
2016,8,21,13,15,740.0,194.5,3.2,22.0,838.0,681.93,520.96
2016,8,21,13,30,735.0,193.0,3.2,22.0,822.0,643.91,492.57
2016,8,21,13,45,730.0,190.0,3.25,22.0,799.5,603.51,462.08
2016,8,21,14,0,725.0,187.0,3.3,22.0,777.0,562.23,430.22
2016,8,21,14,15,714.5,183.5,3.3,21.5,747.5,517.0,395.31
2016,8,21,14,30,704.0,180.0,3.3,21.0,718.0,471.76,359.43
2016,8,21,14,45,693.0,175.0,3.35,21.0,683.0,425.23,321.05
2016,8,21,15,0,682.0,170.0,3.4,21.0,648.0,379.13,282.13
2016,8,21,15,15,664.5,165.0,3.4,20.5,607.0,331.62,242.02
2016,8,21,15,30,647.0,160.0,3.4,20.0,566.0,285.57,202.66
2016,8,21,15,45,512.5,182.0,3.4,20.0,488.5,239.42,167.73
2016,8,21,16,0,378.0,204.0,3.4,20.0,411.0,212.03,150.38
2016,8,21,16,15,484.5,157.5,3.4,19.5,396.5,157.18,103.89
2016,8,21,16,30,591.0,111.0,3.4,19.0,382.0,97.03,60.13
2016,8,21,16,45,417.0,124.0,3.45,18.5,304.0,83.71,67.66
2016,8,21,17,0,243.0,137.0,3.5,18.0,226.0,100.96,82.98
2016,8,21,17,15,311.0,112.0,3.45,17.5,207.0,84.8,69.12
2016,8,21,17,30,379.0,87.0,3.4,17.0,188.0,63.48,50.48
2016,8,21,17,45,315.0,72.0,3.4,16.5,143.0,53.71,41.7
2016,8,21,18,0,251.0,57.0,3.4,16.0,98.0,43.47,32.25
2016,8,21,18,15,170.5,38.5,3.3,15.5,61.5,29.86,19.44
2016,8,21,18,30,90.0,20.0,3.2,15.0,25.0,15.67,0.2
2016,8,21,18,45,45.0,10.0,3.1,15.0,12.5,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.77,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,9.26,0.77
2016,8,22,6,15,0.0,21.0,2.8,14.5,21.0,19.47,10.44
2016,8,22,6,30,0.0,32.0,2.8,15.0,32.0,29.7,19.43
2016,8,22,6,45,0.0,45.0,2.85,15.5,45.0,41.81,29.91
2016,8,22,7,0,0.0,58.0,2.9,16.0,58.0,53.93,40.26
2016,8,22,7,15,0.0,72.0,2.8,16.0,72.0,67.68,51.88
2016,8,22,7,30,0.0,86.0,2.7,16.0,86.0,81.4,63.31
2016,8,22,7,45,0.0,108.5,2.65,16.5,108.5,103.98,81.81
2016,8,22,8,0,0.0,131.0,2.6,17.0,131.0,126.49,99.91
2016,8,22,8,15,4.5,157.5,2.5,17.5,160.0,156.86,124.27
2016,8,22,8,30,9.0,184.0,2.4,18.0,189.0,187.32,148.23
2016,8,22,8,45,10.5,199.0,2.35,18.5,205.5,203.01,159.96
2016,8,22,9,0,12.0,214.0,2.3,19.0,222.0,218.7,171.57
2016,8,22,9,15,22.0,247.0,2.3,19.5,262.5,260.74,203.96
2016,8,22,9,30,32.0,280.0,2.3,20.0,303.0,315.62,245.46
2016,8,22,9,45,38.0,302.0,2.35,20.5,330.5,342.5,264.9
2016,8,22,10,0,44.0,324.0,2.4,21.0,358.0,368.97,283.9
2016,8,22,10,15,88.5,360.5,2.45,21.0,432.0,446.16,342.25
2016,8,22,10,30,133.0,397.0,2.5,21.0,506.0,533.19,406.12
2016,8,22,10,45,185.5,406.0,2.6,21.5,563.0,585.4,443.72
2016,8,22,11,0,238.0,415.0,2.7,22.0,620.0,635.88,479.65
2016,8,22,11,15,313.0,398.0,2.75,22.0,672.0,686.13,516.53
2016,8,22,11,30,388.0,381.0,2.8,22.0,724.0,724.55,544.83
2016,8,22,11,45,556.0,294.5,2.9,22.0,790.5,778.13,586.77
2016,8,22,12,0,724.0,208.0,3.0,22.0,857.0,819.08,619.18
2016,8,22,12,15,724.0,207.5,3.05,22.0,856.0,794.95,601.99
2016,8,22,12,30,724.0,207.0,3.1,22.0,855.0,768.69,583.51
2016,8,22,12,45,690.5,225.0,3.2,22.0,838.0,732.2,557.02
2016,8,22,13,0,657.0,243.0,3.3,22.0,821.0,695.56,530.13
2016,8,22,13,15,652.5,240.5,3.3,22.0,805.5,660.89,504.64
2016,8,22,13,30,648.0,238.0,3.3,22.0,790.0,625.21,477.97
2016,8,22,13,45,646.5,231.5,3.35,22.0,769.5,587.01,449.2
2016,8,22,14,0,645.0,225.0,3.4,22.0,749.0,547.9,419.1
2016,8,22,14,15,634.5,221.0,3.4,21.5,720.0,505.58,386.5
2016,8,22,14,30,624.0,217.0,3.4,21.0,691.0,463.44,353.19
2016,8,22,14,45,616.0,209.0,3.45,21.0,657.5,419.33,317.0
2016,8,22,15,0,608.0,201.0,3.5,21.0,624.0,375.53,280.26
2016,8,22,15,15,589.5,194.5,3.5,20.5,584.5,330.23,242.41
2016,8,22,15,30,571.0,188.0,3.5,20.0,545.0,287.02,205.92
2016,8,22,15,45,554.5,177.5,3.5,19.5,502.5,242.11,168.39
2016,8,22,16,0,538.0,167.0,3.5,19.0,460.0,198.93,133.63
2016,8,22,16,15,344.5,181.0,3.45,18.5,362.0,166.71,118.0
2016,8,22,16,30,151.0,195.0,3.4,18.0,264.0,153.04,117.83
2016,8,22,16,45,150.0,169.0,3.35,18.0,230.0,127.82,105.89
2016,8,22,17,0,149.0,143.0,3.3,18.0,196.0,110.55,91.25
2016,8,22,17,15,236.0,118.0,3.2,17.5,187.0,88.7,72.51
2016,8,22,17,30,323.0,93.0,3.1,17.0,178.0,68.12,54.53
2016,8,22,17,45,267.5,75.0,3.05,16.5,134.5,56.13,43.78
2016,8,22,18,0,212.0,57.0,3.0,16.0,91.0,45.58,34.01
2016,8,22,18,15,139.5,37.0,2.85,15.5,56.0,30.23,19.53
2016,8,22,18,30,67.0,17.0,2.7,15.0,21.0,14.33,0.0
2016,8,22,18,45,33.5,8.5,2.6,15.0,10.5,8.1,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,2.2,14.5,19.0,44.08,0.0
2016,8,23,6,0,144.0,26.0,2.3,15.0,38.0,126.59,78.54
2016,8,23,6,15,232.5,42.0,2.3,15.5,77.0,201.58,159.38
2016,8,23,6,30,321.0,58.0,2.3,16.0,116.0,280.91,228.98
2016,8,23,6,45,387.5,70.0,2.3,16.5,163.0,348.42,286.85
2016,8,23,7,0,454.0,82.0,2.3,17.0,210.0,420.89,346.59
2016,8,23,7,15,270.0,116.0,2.2,17.0,196.5,337.2,277.51
2016,8,23,7,30,86.0,150.0,2.1,17.0,183.0,227.55,185.14
2016,8,23,7,45,89.0,173.0,2.05,17.5,211.5,256.39,207.93
2016,8,23,8,0,92.0,196.0,2.0,18.0,240.0,284.9,229.46
2016,8,23,8,15,72.0,212.0,1.95,18.5,248.5,285.56,227.98
2016,8,23,8,30,52.0,228.0,1.9,19.0,257.0,285.05,225.64
2016,8,23,8,45,81.5,257.0,1.85,19.5,307.0,341.77,269.18
2016,8,23,9,0,111.0,286.0,1.8,20.0,357.0,398.92,311.69
2016,8,23,9,15,179.0,304.0,1.8,20.0,427.0,491.78,381.55
2016,8,23,9,30,247.0,322.0,1.8,20.0,497.0,585.36,449.61
2016,8,23,9,45,275.5,333.5,1.8,20.5,538.0,621.8,473.73
2016,8,23,10,0,304.0,345.0,1.8,21.0,579.0,657.32,497.27
2016,8,23,10,15,531.0,257.5,1.85,21.5,685.0,782.44,588.8
2016,8,23,10,30,758.0,170.0,1.9,22.0,791.0,894.71,664.61
2016,8,23,10,45,766.5,171.0,1.95,22.5,813.5,895.53,662.45
2016,8,23,11,0,775.0,172.0,2.0,23.0,836.0,893.4,659.63
2016,8,23,11,15,779.5,173.0,2.05,23.0,850.5,884.68,653.87
2016,8,23,11,30,784.0,174.0,2.1,23.0,865.0,873.1,646.35
2016,8,23,11,45,787.5,174.0,2.2,23.0,872.5,856.85,636.24
2016,8,23,12,0,791.0,174.0,2.3,23.0,880.0,837.91,624.32
2016,8,23,12,15,791.0,174.0,2.35,23.0,879.5,813.51,608.3
2016,8,23,12,30,791.0,174.0,2.4,23.0,879.0,786.79,590.68
2016,8,23,12,45,788.5,173.0,2.45,23.5,870.0,755.08,567.91
2016,8,23,13,0,786.0,172.0,2.5,24.0,861.0,721.51,543.15
2016,8,23,13,15,781.0,171.0,2.55,23.5,845.0,684.52,517.62
2016,8,23,13,30,776.0,170.0,2.6,23.0,829.0,646.16,490.46
2016,8,23,13,45,770.0,167.5,2.7,23.0,806.0,604.7,459.62
2016,8,23,14,0,764.0,165.0,2.8,23.0,783.0,562.32,427.28
2016,8,23,14,15,754.0,162.0,2.8,22.5,753.0,516.77,392.22
2016,8,23,14,30,744.0,159.0,2.8,22.0,723.0,466.97,353.04
2016,8,23,14,45,732.5,155.0,2.85,22.0,687.0,419.24,313.73
2016,8,23,15,0,721.0,151.0,2.9,22.0,651.0,371.9,273.77
2016,8,23,15,15,586.0,186.5,2.9,21.5,576.5,320.09,233.03
2016,8,23,15,30,451.0,222.0,2.9,21.0,502.0,280.68,203.46
2016,8,23,15,45,549.0,176.0,2.95,21.0,490.5,237.41,163.55
2016,8,23,16,0,647.0,130.0,3.0,21.0,479.0,182.21,114.52
2016,8,23,16,15,618.0,123.5,3.0,20.5,431.0,137.59,83.19
2016,8,23,16,30,589.0,117.0,3.0,20.0,383.0,96.33,61.92
2016,8,23,16,45,354.5,129.0,3.05,19.5,283.5,87.47,70.66
2016,8,23,17,0,120.0,141.0,3.1,19.0,184.0,109.08,89.68
2016,8,23,17,15,267.5,110.0,3.1,18.5,185.0,83.36,67.57
2016,8,23,17,30,415.0,79.0,3.1,18.0,186.0,57.81,45.28
2016,8,23,17,45,347.5,65.5,3.1,17.5,141.0,49.01,37.35
2016,8,23,18,0,280.0,52.0,3.1,17.0,96.0,39.78,28.79
2016,8,23,18,15,188.5,35.0,3.0,16.5,59.5,27.24,16.71
2016,8,23,18,30,97.0,18.0,2.9,16.0,23.0,14.16,0.0
2016,8,23,18,45,48.5,9.0,2.85,16.0,11.5,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,96.0,12.5,2.15,13.5,20.0,54.0,0.0
2016,8,24,6,0,192.0,25.0,2.3,14.0,40.0,147.29,88.12
2016,8,24,6,15,292.5,39.0,2.3,14.5,81.5,230.58,182.88
2016,8,24,6,30,393.0,53.0,2.3,15.0,123.0,317.4,259.38
2016,8,24,6,45,463.0,63.0,2.35,15.5,172.0,389.26,321.09
2016,8,24,7,0,533.0,73.0,2.4,16.0,221.0,465.7,384.09
2016,8,24,7,15,266.5,76.0,2.35,16.0,150.0,295.98,246.01
2016,8,24,7,30,0.0,79.0,2.3,16.0,79.0,74.2,57.04
2016,8,24,7,45,0.0,90.5,2.3,16.5,90.5,85.32,66.29
2016,8,24,8,0,0.0,102.0,2.3,17.0,102.0,96.43,75.14
2016,8,24,8,15,0.0,113.0,2.25,17.5,113.0,107.02,83.43
2016,8,24,8,30,0.0,124.0,2.2,18.0,124.0,117.59,91.6
2016,8,24,8,45,0.0,139.0,2.2,18.5,139.0,132.17,102.92
2016,8,24,9,0,0.0,154.0,2.2,19.0,154.0,146.69,114.06
2016,8,24,9,15,3.5,179.5,2.15,19.0,182.5,174.86,136.31
2016,8,24,9,30,7.0,205.0,2.1,19.0,211.0,203.02,158.26
2016,8,24,9,45,18.5,252.5,2.1,19.5,267.5,260.69,202.84
2016,8,24,10,0,30.0,300.0,2.1,20.0,324.0,330.26,255.32
2016,8,24,10,15,139.0,343.5,2.1,20.5,457.0,486.14,373.65
2016,8,24,10,30,248.0,387.0,2.1,21.0,590.0,638.96,483.52
2016,8,24,10,45,567.0,253.5,2.15,21.5,733.5,799.57,602.23
2016,8,24,11,0,886.0,120.0,2.2,22.0,877.0,932.45,691.15
2016,8,24,11,15,889.5,121.0,2.25,22.0,891.5,922.55,683.21
2016,8,24,11,30,893.0,122.0,2.3,22.0,906.0,909.53,674.74
2016,8,24,11,45,891.5,124.0,2.35,22.0,912.5,890.12,662.08
2016,8,24,12,0,890.0,126.0,2.4,22.0,919.0,867.87,647.59
2016,8,24,12,15,890.0,126.0,2.45,22.0,917.5,842.27,630.83
2016,8,24,12,30,890.0,126.0,2.5,22.0,916.0,814.07,612.25
2016,8,24,12,45,870.5,135.5,2.6,22.5,902.0,777.39,586.91
2016,8,24,13,0,851.0,145.0,2.7,23.0,888.0,740.41,560.47
2016,8,24,13,15,846.5,144.0,2.75,22.5,871.5,701.58,533.47
2016,8,24,13,30,842.0,143.0,2.8,22.0,855.0,661.14,504.59
2016,8,24,13,45,835.0,141.5,2.9,22.0,831.0,617.38,471.73
2016,8,24,14,0,828.0,140.0,3.0,22.0,807.0,572.61,437.24
2016,8,24,14,15,818.5,138.0,3.05,22.0,776.0,525.36,399.81
2016,8,24,14,30,809.0,136.0,3.1,22.0,745.0,477.73,361.09
2016,8,24,14,45,796.0,133.0,3.15,22.0,708.0,427.7,319.56
2016,8,24,15,0,783.0,130.0,3.2,22.0,671.0,378.09,277.37
2016,8,24,15,15,766.5,127.0,3.2,21.5,629.0,328.06,234.64
2016,8,24,15,30,750.0,124.0,3.2,21.0,587.0,273.81,188.27
2016,8,24,15,45,729.0,119.5,3.2,21.0,540.5,223.86,145.66
2016,8,24,16,0,708.0,115.0,3.2,21.0,494.0,175.99,107.04
2016,8,24,16,15,679.0,109.5,3.2,20.5,444.5,128.96,74.44
2016,8,24,16,30,650.0,104.0,3.2,20.0,395.0,85.23,53.14
2016,8,24,16,45,612.5,97.0,3.2,19.5,344.0,64.06,50.41
2016,8,24,17,0,575.0,90.0,3.2,19.0,293.0,61.85,48.71
2016,8,24,17,15,521.5,81.5,3.15,18.5,242.5,58.16,45.61
2016,8,24,17,30,468.0,73.0,3.1,18.0,192.0,54.27,42.17
2016,8,24,17,45,393.0,61.0,3.1,17.5,145.0,45.73,34.45
2016,8,24,18,0,318.0,49.0,3.1,17.0,98.0,37.56,26.8
2016,8,24,18,15,212.0,33.5,3.05,16.5,60.5,26.14,15.5
2016,8,24,18,30,106.0,18.0,3.0,16.0,23.0,14.23,0.0
2016,8,24,18,45,53.0,9.0,2.95,15.5,11.5,8.58,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,14.5,19.5,55.75,0.0
2016,8,25,6,0,203.0,24.0,2.2,15.0,39.0,151.61,84.96
2016,8,25,6,15,306.0,36.5,2.15,15.0,80.0,234.53,185.08
2016,8,25,6,30,409.0,49.0,2.1,15.0,121.0,321.45,262.25
2016,8,25,6,45,204.5,42.5,2.1,15.5,78.5,195.26,161.28
2016,8,25,7,0,0.0,36.0,2.1,16.0,36.0,33.41,22.78
2016,8,25,7,15,0.0,44.0,2.05,16.5,44.0,40.87,29.15
2016,8,25,7,30,0.0,52.0,2.0,17.0,52.0,48.33,35.33
2016,8,25,7,45,0.0,59.5,2.0,17.5,59.5,55.33,41.02
2016,8,25,8,0,0.0,67.0,2.0,18.0,67.0,62.34,46.63
2016,8,25,8,15,0.0,82.5,2.0,18.0,82.5,76.83,58.46
2016,8,25,8,30,0.0,98.0,2.0,18.0,98.0,91.72,70.49
2016,8,25,8,45,0.0,109.5,2.0,18.5,109.5,102.84,79.17
2016,8,25,9,0,0.0,121.0,2.0,19.0,121.0,113.94,87.75
2016,8,25,9,15,0.0,138.0,2.0,19.0,138.0,130.42,100.74
2016,8,25,9,30,0.0,155.0,2.0,19.0,155.0,146.85,113.59
2016,8,25,9,45,2.0,169.5,2.05,19.5,171.0,162.6,125.68
2016,8,25,10,0,4.0,184.0,2.1,20.0,187.0,178.3,137.62
2016,8,25,10,15,6.0,196.5,2.15,20.0,201.5,191.97,148.15
2016,8,25,10,30,8.0,209.0,2.2,20.0,216.0,205.53,158.57
2016,8,25,10,45,12.0,245.5,2.25,20.5,256.0,244.09,187.96
2016,8,25,11,0,16.0,282.0,2.3,21.0,296.0,282.3,216.57
2016,8,25,11,15,19.0,302.5,2.3,21.0,319.5,303.63,232.48
2016,8,25,11,30,22.0,323.0,2.3,21.0,343.0,324.55,248.06
2016,8,25,11,45,23.0,325.0,2.35,21.5,346.0,325.68,248.31
2016,8,25,12,0,24.0,327.0,2.4,22.0,349.0,330.64,251.52
2016,8,25,12,15,155.5,374.5,2.4,22.0,512.5,481.27,366.19
2016,8,25,12,30,287.0,422.0,2.4,22.0,676.0,619.14,466.29
2016,8,25,12,45,335.0,400.0,2.45,22.0,694.0,619.29,466.55
2016,8,25,13,0,383.0,378.0,2.5,22.0,712.0,615.98,465.07
2016,8,25,13,15,407.0,358.5,2.55,22.0,707.0,593.66,449.42
2016,8,25,13,30,431.0,339.0,2.6,22.0,702.0,569.75,432.34
2016,8,25,13,45,658.5,224.5,2.65,22.0,761.5,580.81,442.74
2016,8,25,14,0,886.0,110.0,2.7,22.0,821.0,577.94,440.67
2016,8,25,14,15,877.5,108.5,2.75,21.5,790.0,529.88,403.04
2016,8,25,14,30,869.0,107.0,2.8,21.0,759.0,481.16,363.92
2016,8,25,14,45,857.5,105.0,2.85,21.0,721.5,430.39,321.37
2016,8,25,15,0,846.0,103.0,2.9,21.0,684.0,379.67,277.79
2016,8,25,15,15,561.5,182.5,2.95,20.5,558.0,304.61,222.05
2016,8,25,15,30,277.0,262.0,3.0,20.0,432.0,270.93,202.19
2016,8,25,15,45,527.0,177.0,3.1,20.0,468.5,228.99,158.16
2016,8,25,16,0,777.0,92.0,3.2,20.0,505.0,169.43,99.3
2016,8,25,16,15,750.5,88.0,3.2,19.5,454.5,120.56,65.91
2016,8,25,16,30,724.0,84.0,3.2,19.0,404.0,74.69,45.21
2016,8,25,16,45,687.5,79.0,3.2,18.5,352.0,50.93,39.16
2016,8,25,17,0,651.0,74.0,3.2,18.0,300.0,49.62,38.19
2016,8,25,17,15,599.5,67.5,3.15,17.5,248.5,46.98,35.96
2016,8,25,17,30,548.0,61.0,3.1,17.0,197.0,44.21,33.48
2016,8,25,17,45,469.0,52.0,3.05,16.5,148.5,39.07,28.72
2016,8,25,18,0,390.0,43.0,3.0,16.0,100.0,33.68,23.5
2016,8,25,18,15,268.5,29.5,2.85,15.5,61.5,23.61,13.17
2016,8,25,18,30,147.0,16.0,2.7,15.0,23.0,12.9,0.0
2016,8,25,18,45,73.5,8.0,2.55,15.0,11.5,7.63,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,1.9,14.5,19.0,54.91,0.0
2016,8,26,6,0,200.0,24.0,2.0,15.0,38.0,148.63,76.67
2016,8,26,6,15,308.0,37.0,2.05,15.0,79.5,235.49,185.15
2016,8,26,6,30,416.0,50.0,2.1,15.0,121.0,325.73,265.35
2016,8,26,6,45,208.0,62.0,2.15,15.5,97.5,212.42,175.11
2016,8,26,7,0,0.0,74.0,2.2,16.0,74.0,71.82,55.16
2016,8,26,7,15,0.0,91.5,2.2,16.5,91.5,89.25,69.88
2016,8,26,7,30,0.0,109.0,2.2,17.0,109.0,106.53,84.0
2016,8,26,7,45,2.5,130.5,2.2,17.5,131.5,130.0,103.03
2016,8,26,8,0,5.0,152.0,2.2,18.0,154.0,153.44,121.68
2016,8,26,8,15,2.5,155.0,2.15,18.0,156.0,152.84,120.64
2016,8,26,8,30,0.0,158.0,2.1,18.0,158.0,152.53,119.89
2016,8,26,8,45,7.0,186.5,2.05,18.5,191.0,187.05,147.19
2016,8,26,9,0,14.0,215.0,2.0,19.0,224.0,221.66,173.99
2016,8,26,9,15,41.5,262.0,2.0,19.5,290.5,306.91,240.23
2016,8,26,9,30,69.0,309.0,2.0,20.0,357.0,381.37,296.14
2016,8,26,9,45,103.5,335.5,2.0,20.5,412.5,439.11,338.64
2016,8,26,10,0,138.0,362.0,2.0,21.0,468.0,508.56,388.65
2016,8,26,10,15,98.0,361.0,2.05,21.0,437.5,454.77,347.35
2016,8,26,10,30,58.0,360.0,2.1,21.0,407.0,413.26,315.35
2016,8,26,10,45,96.0,387.5,2.15,21.5,468.0,472.68,359.33
2016,8,26,11,0,134.0,415.0,2.2,22.0,529.0,539.45,407.05
2016,8,26,11,15,100.5,408.5,2.25,22.0,495.0,488.5,368.9
2016,8,26,11,30,67.0,402.0,2.3,22.0,461.0,447.55,338.28
2016,8,26,11,45,68.0,404.0,2.35,22.0,464.5,445.46,336.9
2016,8,26,12,0,69.0,406.0,2.4,22.0,468.0,443.05,335.14
2016,8,26,12,15,458.5,278.0,2.45,22.0,683.5,639.0,487.1
2016,8,26,12,30,848.0,150.0,2.5,22.0,899.0,800.6,604.91
2016,8,26,12,45,852.5,145.5,2.6,22.0,892.0,769.07,582.55
2016,8,26,13,0,857.0,141.0,2.7,22.0,885.0,734.31,558.48
2016,8,26,13,15,852.5,140.0,2.7,22.0,868.0,695.96,530.29
2016,8,26,13,30,848.0,139.0,2.7,22.0,851.0,655.21,499.84
2016,8,26,13,45,843.0,136.5,2.75,22.0,827.0,611.41,466.72
2016,8,26,14,0,838.0,134.0,2.8,22.0,803.0,566.44,431.86
2016,8,26,14,15,828.5,132.0,2.8,21.5,772.0,518.69,394.61
2016,8,26,14,30,819.0,130.0,2.8,21.0,741.0,470.56,355.9
2016,8,26,14,45,809.0,126.0,2.8,21.0,704.5,420.37,313.88
2016,8,26,15,0,799.0,122.0,2.8,21.0,668.0,370.29,270.96
2016,8,26,15,15,782.5,119.0,2.75,20.5,625.5,319.47,227.29
2016,8,26,15,30,766.0,116.0,2.7,20.0,583.0,269.85,184.31
2016,8,26,15,45,747.0,111.0,2.7,20.0,536.5,214.05,137.08
2016,8,26,16,0,728.0,106.0,2.7,20.0,490.0,165.23,98.06
2016,8,26,16,15,699.5,101.0,2.7,19.5,440.0,117.73,66.24
2016,8,26,16,30,671.0,96.0,2.7,19.0,390.0,73.47,47.02
2016,8,26,16,45,633.5,89.5,2.7,19.0,339.0,58.9,46.05
2016,8,26,17,0,596.0,83.0,2.7,19.0,288.0,56.82,44.34
2016,8,26,17,15,542.0,75.0,2.65,18.5,237.0,53.3,41.35
2016,8,26,17,30,488.0,67.0,2.6,18.0,186.0,49.59,38.04
2016,8,26,17,45,409.5,56.0,2.55,17.5,139.0,42.89,31.89
2016,8,26,18,0,331.0,45.0,2.5,17.0,92.0,35.83,25.16
2016,8,26,18,15,217.0,29.5,2.4,16.5,55.5,23.07,12.19
2016,8,26,18,30,103.0,14.0,2.3,16.0,19.0,13.34,0.0
2016,8,26,18,45,51.5,7.0,2.2,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,2.0,14.5,4.0,3.81,0.0
2016,8,27,6,0,0.0,8.0,2.1,15.0,8.0,7.4,0.0
2016,8,27,6,15,0.0,18.0,2.15,15.0,18.0,16.69,7.93
2016,8,27,6,30,0.0,28.0,2.2,15.0,28.0,25.98,16.21
2016,8,27,6,45,0.0,40.0,2.3,15.5,40.0,37.15,25.91
2016,8,27,7,0,0.0,52.0,2.4,16.0,52.0,48.33,35.5
2016,8,27,7,15,0.0,65.0,2.4,16.0,65.0,60.57,45.9
2016,8,27,7,30,0.0,78.0,2.4,16.0,78.0,73.28,56.53
2016,8,27,7,45,0.0,95.0,2.4,16.5,95.0,90.09,70.31
2016,8,27,8,0,0.0,112.0,2.4,17.0,112.0,106.84,83.8
2016,8,27,8,15,4.5,147.0,2.4,17.5,149.5,146.05,115.6
2016,8,27,8,30,9.0,182.0,2.4,18.0,187.0,185.51,146.93
2016,8,27,8,45,9.0,192.0,2.4,18.5,197.5,194.6,153.36
2016,8,27,9,0,9.0,202.0,2.4,19.0,208.0,203.74,159.85
2016,8,27,9,15,13.5,225.0,2.35,19.0,235.0,230.34,180.5
2016,8,27,9,30,18.0,248.0,2.3,19.0,262.0,256.85,200.8
2016,8,27,9,45,15.0,245.5,2.3,19.5,257.5,250.37,194.77
2016,8,27,10,0,12.0,243.0,2.3,20.0,253.0,244.09,189.08
2016,8,27,10,15,36.5,302.5,2.3,20.0,332.0,336.19,260.09
2016,8,27,10,30,61.0,362.0,2.3,20.0,411.0,417.97,321.21
2016,8,27,10,45,127.5,388.0,2.35,20.5,494.5,511.53,390.57
2016,8,27,11,0,194.0,414.0,2.4,21.0,578.0,591.88,448.51
2016,8,27,11,15,198.0,421.5,2.45,21.0,591.5,595.35,450.23
2016,8,27,11,30,202.0,429.0,2.5,21.0,605.0,597.77,451.76
2016,8,27,11,45,207.5,428.0,2.6,21.5,610.0,592.17,447.1
2016,8,27,12,0,213.0,427.0,2.7,22.0,615.0,585.67,441.85
2016,8,27,12,15,228.0,423.5,2.75,22.0,625.0,583.47,440.62
2016,8,27,12,30,243.0,420.0,2.8,22.0,635.0,581.37,439.38
2016,8,27,12,45,235.5,420.5,2.85,22.0,627.0,561.69,425.0
2016,8,27,13,0,228.0,421.0,2.9,22.0,619.0,543.36,411.59
2016,8,27,13,15,337.5,375.0,2.95,21.5,661.0,560.24,426.75
2016,8,27,13,30,447.0,329.0,3.0,21.0,703.0,567.71,434.17
2016,8,27,13,45,636.0,233.5,3.05,21.0,748.5,570.48,437.67
2016,8,27,14,0,825.0,138.0,3.1,21.0,794.0,559.7,429.4
2016,8,27,14,15,815.5,136.0,3.1,21.0,763.0,512.49,391.25
2016,8,27,14,30,806.0,134.0,3.1,21.0,732.0,464.92,352.04
2016,8,27,14,45,799.0,128.5,3.1,21.0,696.5,415.22,310.21
2016,8,27,15,0,792.0,123.0,3.1,21.0,661.0,365.36,267.26
2016,8,27,15,15,775.5,119.5,3.1,20.5,618.5,314.49,223.5
2016,8,27,15,30,759.0,116.0,3.1,20.0,576.0,264.84,180.48
2016,8,27,15,45,745.0,109.5,3.1,20.0,531.0,209.14,133.18
2016,8,27,16,0,731.0,103.0,3.1,20.0,486.0,159.95,93.91
2016,8,27,16,15,702.5,98.5,3.1,19.5,436.0,112.77,62.96
2016,8,27,16,30,674.0,94.0,3.1,19.0,386.0,68.81,45.39
2016,8,27,16,45,643.5,86.0,3.1,18.5,336.0,56.53,44.09
2016,8,27,17,0,613.0,78.0,3.1,18.0,286.0,53.14,41.3
2016,8,27,17,15,559.5,70.5,3.0,17.5,235.0,49.86,38.49
2016,8,27,17,30,506.0,63.0,2.9,17.0,184.0,46.4,35.37
2016,8,27,17,45,433.0,52.0,2.85,16.5,137.5,39.55,29.07
2016,8,27,18,0,360.0,41.0,2.8,16.0,91.0,32.32,22.16
2016,8,27,18,15,239.0,27.0,2.7,15.5,54.0,21.68,10.57
2016,8,27,18,30,118.0,13.0,2.6,15.0,17.0,12.39,0.0
2016,8,27,18,45,59.0,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,1.65,13.5,5.5,5.24,0.0
2016,8,28,6,0,0.0,11.0,1.7,14.0,11.0,10.19,0.0
2016,8,28,6,15,0.0,24.5,1.65,14.5,24.5,22.74,12.83
2016,8,28,6,30,0.0,38.0,1.6,15.0,38.0,35.31,24.01
2016,8,28,6,45,0.0,53.5,1.6,15.5,53.5,50.96,37.56
2016,8,28,7,0,0.0,69.0,1.6,16.0,69.0,66.38,50.73
2016,8,28,7,15,0.0,85.5,1.55,16.0,85.5,82.75,64.55
2016,8,28,7,30,0.0,102.0,1.5,16.0,102.0,99.0,78.02
2016,8,28,7,45,4.0,128.5,1.5,16.5,130.5,129.14,102.72
2016,8,28,8,0,8.0,155.0,1.5,17.0,159.0,159.33,126.92
2016,8,28,8,15,36.5,191.0,1.45,17.5,211.0,231.61,185.14
2016,8,28,8,30,65.0,227.0,1.4,18.0,263.0,295.13,234.6
2016,8,28,8,45,65.0,248.0,1.4,18.5,286.5,316.99,249.94
2016,8,28,9,0,65.0,269.0,1.4,19.0,310.0,338.41,264.93
2016,8,28,9,15,465.5,184.5,1.45,19.5,507.0,638.61,497.34
2016,8,28,9,30,866.0,100.0,1.5,20.0,704.0,903.05,677.47
2016,8,28,9,45,871.5,104.5,1.55,20.5,738.5,917.56,681.87
2016,8,28,10,0,877.0,109.0,1.6,21.0,773.0,928.91,687.29
2016,8,28,10,15,884.5,110.5,1.7,21.0,802.0,935.64,691.77
2016,8,28,10,30,892.0,112.0,1.8,21.0,831.0,939.17,694.3
2016,8,28,10,45,898.0,112.5,1.9,21.5,853.5,937.04,691.92
2016,8,28,11,0,904.0,113.0,2.0,22.0,876.0,931.65,687.54
2016,8,28,11,15,907.5,114.0,2.1,22.0,890.5,921.3,681.3
2016,8,28,11,30,911.0,115.0,2.2,22.0,905.0,907.75,673.02
2016,8,28,11,45,913.0,114.5,2.3,22.5,912.0,888.33,659.58
2016,8,28,12,0,915.0,114.0,2.4,23.0,919.0,865.93,644.2
2016,8,28,12,15,915.0,114.0,2.45,23.0,917.5,839.52,626.94
2016,8,28,12,30,915.0,114.0,2.5,23.0,916.0,810.42,607.81
2016,8,28,12,45,925.0,106.5,2.6,23.0,910.0,779.17,587.42
2016,8,28,13,0,935.0,99.0,2.7,23.0,904.0,744.92,564.74
2016,8,28,13,15,931.5,98.0,2.75,22.5,887.0,704.72,536.84
2016,8,28,13,30,928.0,97.0,2.8,22.0,870.0,662.6,506.42
2016,8,28,13,45,922.5,96.0,2.85,22.0,845.5,617.58,472.04
2016,8,28,14,0,917.0,95.0,2.9,22.0,821.0,571.16,435.67
2016,8,28,14,15,909.0,93.5,2.9,22.0,789.5,521.91,396.04
2016,8,28,14,30,901.0,92.0,2.9,22.0,758.0,471.92,354.73
2016,8,28,14,45,890.5,90.0,2.9,22.0,720.5,420.0,310.87
2016,8,28,15,0,880.0,88.0,2.9,22.0,683.0,368.02,265.91
2016,8,28,15,15,866.0,86.0,2.9,21.5,639.5,315.2,220.1
2016,8,28,15,30,852.0,84.0,2.9,21.0,596.0,263.09,174.66
2016,8,28,15,45,833.0,81.5,2.9,20.5,548.5,203.8,124.79
2016,8,28,16,0,814.0,79.0,2.9,20.0,501.0,152.85,84.83
2016,8,28,16,15,788.0,75.5,2.85,19.5,450.5,102.64,52.73
2016,8,28,16,30,762.0,72.0,2.8,19.0,400.0,55.35,42.83
2016,8,28,16,45,726.0,68.0,2.75,19.0,347.0,48.18,36.72
2016,8,28,17,0,690.0,64.0,2.7,19.0,294.0,47.04,35.79
2016,8,28,17,15,638.0,58.0,2.6,18.5,242.0,40.17,29.82
2016,8,28,17,30,586.0,52.0,2.5,18.0,190.0,37.43,27.34
2016,8,28,17,45,502.5,44.0,2.45,17.5,141.0,32.8,23.02
2016,8,28,18,0,419.0,36.0,2.4,17.0,92.0,27.97,18.26
2016,8,28,18,15,282.5,24.0,2.35,16.5,54.5,19.07,7.83
2016,8,28,18,30,146.0,12.0,2.3,16.0,17.0,11.44,0.0
2016,8,28,18,45,73.0,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,11.0,2.5,13.5,17.0,53.64,0.0
2016,8,29,6,0,201.0,22.0,2.6,14.0,34.0,142.74,45.44
2016,8,29,6,15,315.5,33.5,2.7,14.5,75.0,233.84,182.25
2016,8,29,6,30,430.0,45.0,2.8,15.0,116.0,325.5,265.09
2016,8,29,6,45,274.0,73.5,2.95,15.5,125.0,280.57,231.28
2016,8,29,7,0,118.0,102.0,3.1,16.0,134.0,202.04,166.08
2016,8,29,7,15,132.0,123.0,3.1,16.0,166.0,238.42,196.97
2016,8,29,7,30,146.0,144.0,3.1,16.0,198.0,275.2,227.18
2016,8,29,7,45,73.0,134.0,3.1,16.5,161.0,196.26,160.24
2016,8,29,8,0,0.0,124.0,3.1,17.0,124.0,119.55,94.23
2016,8,29,8,15,4.5,152.0,3.05,17.5,154.5,151.49,120.15
2016,8,29,8,30,9.0,180.0,3.0,18.0,185.0,183.51,145.53
2016,8,29,8,45,88.5,230.5,3.0,18.5,285.5,316.85,253.28
2016,8,29,9,0,168.0,281.0,3.0,19.0,386.0,455.71,360.47
2016,8,29,9,15,515.0,188.0,2.95,19.0,539.5,685.53,539.74
2016,8,29,9,30,862.0,95.0,2.9,19.0,693.0,891.65,684.84
2016,8,29,9,45,882.0,92.0,2.85,19.5,731.0,910.93,693.23
2016,8,29,10,0,902.0,89.0,2.8,20.0,769.0,927.41,701.34
2016,8,29,10,15,909.5,90.0,2.8,20.5,798.5,933.86,703.12
2016,8,29,10,30,917.0,91.0,2.8,21.0,828.0,937.04,702.9
2016,8,29,10,45,923.0,91.0,2.85,21.5,850.5,934.46,699.38
2016,8,29,11,0,929.0,91.0,2.9,22.0,873.0,928.56,693.82
2016,8,29,11,15,932.5,91.5,2.95,22.0,887.5,917.65,686.37
2016,8,29,11,30,936.0,92.0,3.0,22.0,902.0,903.47,676.85
2016,8,29,11,45,939.0,92.0,3.05,22.0,909.5,885.14,664.61
2016,8,29,12,0,942.0,92.0,3.1,22.0,917.0,863.69,650.29
2016,8,29,12,15,941.5,92.0,3.15,22.0,915.5,836.42,631.99
2016,8,29,12,30,941.0,92.0,3.2,22.0,914.0,806.39,611.76
2016,8,29,12,45,922.5,101.5,3.25,22.0,900.5,769.47,586.61
2016,8,29,13,0,904.0,111.0,3.3,22.0,887.0,730.99,559.89
2016,8,29,13,15,900.0,110.0,3.35,22.0,870.0,691.42,530.54
2016,8,29,13,30,896.0,109.0,3.4,22.0,853.0,650.04,499.21
2016,8,29,13,45,894.5,105.5,3.45,22.0,830.0,606.29,465.43
2016,8,29,14,0,893.0,102.0,3.5,22.0,807.0,560.92,429.5
2016,8,29,14,15,885.0,100.5,3.5,22.0,775.5,512.66,390.28
2016,8,29,14,30,877.0,99.0,3.5,22.0,744.0,463.69,349.47
2016,8,29,14,45,680.0,166.0,3.55,22.0,650.5,389.84,291.09
2016,8,29,15,0,483.0,233.0,3.6,22.0,557.0,342.06,254.15
2016,8,29,15,15,489.5,214.5,3.6,21.5,524.5,300.38,219.22
2016,8,29,15,30,496.0,196.0,3.6,21.0,492.0,258.04,183.4
2016,8,29,15,45,649.0,138.0,3.6,21.0,492.5,208.26,135.73
2016,8,29,16,0,802.0,80.0,3.6,21.0,493.0,148.44,81.79
2016,8,29,16,15,776.0,76.5,3.6,20.5,442.5,98.94,51.08
2016,8,29,16,30,750.0,73.0,3.6,20.0,392.0,52.38,40.09
2016,8,29,16,45,714.5,68.5,3.6,19.5,340.0,48.76,37.15
2016,8,29,17,0,679.0,64.0,3.6,19.0,288.0,47.23,35.95
2016,8,29,17,15,625.5,58.0,3.5,18.5,236.0,40.34,29.95
2016,8,29,17,30,572.0,52.0,3.4,18.0,184.0,37.62,27.47
2016,8,29,17,45,485.0,44.5,3.3,17.5,136.0,33.44,23.53
2016,8,29,18,0,398.0,37.0,3.2,17.0,88.0,29.14,19.14
2016,8,29,18,15,199.0,26.0,3.15,16.5,51.5,20.45,7.7
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
