Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,3.0,15.5,7.5,7.15,0.0
2016,8,30,6,0,0.0,15.0,3.1,16.0,15.0,13.92,0.0
2016,8,30,6,15,0.0,33.5,3.1,16.0,33.5,34.04,21.55
2016,8,30,6,30,0.0,52.0,3.1,16.0,52.0,53.54,38.94
2016,8,30,6,45,8.5,72.0,3.1,16.5,74.5,79.3,61.24
2016,8,30,7,0,17.0,92.0,3.1,17.0,97.0,105.21,83.41
2016,8,30,7,15,23.0,112.5,3.0,17.5,120.5,138.96,111.57
2016,8,30,7,30,29.0,133.0,2.9,18.0,144.0,165.23,133.0
2016,8,30,7,45,243.5,138.5,2.85,18.5,248.0,354.13,290.44
2016,8,30,8,0,458.0,144.0,2.8,19.0,352.0,547.71,442.55
2016,8,30,8,15,648.5,108.5,2.75,19.5,439.5,677.14,538.53
2016,8,30,8,30,839.0,73.0,2.7,20.0,527.0,796.53,621.1
2016,8,30,8,45,858.0,74.5,2.65,20.5,574.0,830.51,640.73
2016,8,30,9,0,877.0,76.0,2.6,21.0,621.0,862.39,659.27
2016,8,30,9,15,889.5,77.5,2.6,21.5,662.0,886.12,672.38
2016,8,30,9,30,902.0,79.0,2.6,22.0,703.0,907.07,683.59
2016,8,30,9,45,911.0,80.5,2.65,22.5,738.5,921.89,691.1
2016,8,30,10,0,920.0,82.0,2.7,23.0,774.0,933.56,696.63
2016,8,30,10,15,926.5,83.0,2.75,23.0,803.0,939.14,699.56
2016,8,30,10,30,933.0,84.0,2.8,23.0,832.0,941.38,700.47
2016,8,30,10,45,939.5,83.5,2.9,23.0,854.0,938.63,698.6
2016,8,30,11,0,946.0,83.0,3.0,23.0,876.0,932.51,694.62
2016,8,30,11,15,948.5,83.5,3.1,23.0,890.0,920.54,686.82
2016,8,30,11,30,951.0,84.0,3.2,23.0,904.0,905.27,676.9
2016,8,30,11,45,953.5,83.5,3.3,23.5,911.0,885.75,662.86
2016,8,30,12,0,956.0,83.0,3.4,24.0,918.0,863.1,646.75
2016,8,30,12,15,955.5,83.0,3.45,24.0,916.0,835.51,628.25
2016,8,30,12,30,955.0,83.0,3.5,24.0,914.0,805.11,607.79
2016,8,30,12,45,949.5,85.0,3.6,24.0,903.5,770.3,584.37
2016,8,30,13,0,944.0,87.0,3.7,24.0,893.0,733.25,559.18
2016,8,30,13,15,940.0,86.5,3.7,23.5,876.0,692.84,530.39
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,650.51,499.06
2016,8,30,13,45,932.0,84.0,3.75,23.0,834.5,605.11,463.86
2016,8,30,14,0,928.0,82.0,3.8,23.0,810.0,558.19,426.57
2016,8,30,14,15,920.5,81.0,3.75,23.0,778.5,509.15,386.45
2016,8,30,14,30,913.0,80.0,3.7,23.0,747.0,459.29,344.63
2016,8,30,14,45,903.5,78.0,3.7,23.0,709.5,407.22,300.16
2016,8,30,15,0,894.0,76.0,3.7,23.0,672.0,354.99,254.56
2016,8,30,15,15,880.0,74.5,3.65,22.5,629.5,301.97,208.23
2016,8,30,15,30,866.0,73.0,3.6,22.0,587.0,249.67,162.48
2016,8,30,15,45,849.0,70.5,3.6,22.0,539.5,197.0,117.82
2016,8,30,16,0,832.0,68.0,3.6,22.0,492.0,145.78,78.44
2016,8,30,16,15,807.5,65.0,3.55,21.5,441.5,95.4,48.3
2016,8,30,16,30,783.0,62.0,3.5,21.0,391.0,42.17,31.09
2016,8,30,16,45,747.5,58.5,3.5,20.5,339.0,41.1,30.33
2016,8,30,17,0,712.0,55.0,3.5,20.0,287.0,40.0,29.49
2016,8,30,17,15,660.5,50.5,3.45,19.5,235.0,38.01,27.77
2016,8,30,17,30,609.0,46.0,3.4,19.0,183.0,36.0,25.91
2016,8,30,17,45,522.0,39.0,3.35,18.5,134.5,28.94,19.47
2016,8,30,18,0,435.0,32.0,3.3,18.0,86.0,24.79,15.26
2016,8,30,18,15,217.5,22.5,3.25,17.5,49.5,18.04,4.71
2016,8,30,18,30,0.0,13.0,3.2,17.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,3.2,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,9.5,2.9,14.5,16.5,64.19,0.0
2016,8,31,6,0,259.0,19.0,3.0,15.0,33.0,164.24,16.85
2016,8,31,6,15,382.5,28.5,3.1,15.0,75.5,261.36,201.37
2016,8,31,6,30,506.0,38.0,3.2,15.0,118.0,357.77,290.78
2016,8,31,6,45,575.5,44.5,3.3,15.5,168.0,423.66,349.54
2016,8,31,7,0,645.0,51.0,3.4,16.0,218.0,499.1,413.13
2016,8,31,7,15,690.5,55.5,3.4,16.5,270.5,559.44,461.64
2016,8,31,7,30,736.0,60.0,3.4,17.0,323.0,621.21,507.94
2016,8,31,7,45,767.0,63.5,3.45,17.5,375.0,671.81,544.21
2016,8,31,8,0,798.0,67.0,3.5,18.0,427.0,722.07,579.18
2016,8,31,8,15,820.5,69.5,3.45,18.0,477.0,756.8,602.53
2016,8,31,8,30,843.0,72.0,3.4,18.0,527.0,796.7,629.34
2016,8,31,8,45,859.0,74.5,3.4,18.5,573.0,829.34,649.51
2016,8,31,9,0,875.0,77.0,3.4,19.0,619.0,859.72,667.86
2016,8,31,9,15,887.5,79.0,3.4,19.5,660.0,883.9,681.68
2016,8,31,9,30,900.0,81.0,3.4,20.0,701.0,905.29,693.54
2016,8,31,9,45,905.0,84.5,3.4,20.5,735.5,918.64,699.85
2016,8,31,10,0,910.0,88.0,3.4,21.0,770.0,928.73,704.06
2016,8,31,10,15,917.0,89.0,3.4,21.0,799.0,934.56,706.85
2016,8,31,10,30,924.0,90.0,3.4,21.0,828.0,937.09,707.57
2016,8,31,10,45,929.0,91.0,3.45,21.5,850.0,934.46,703.92
2016,8,31,11,0,934.0,92.0,3.5,22.0,872.0,928.47,698.16
2016,8,31,11,15,937.0,92.5,3.5,22.0,886.0,916.85,689.77
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,901.96,679.3
2016,8,31,11,45,941.5,93.0,3.55,22.0,907.0,882.1,665.83
2016,8,31,12,0,943.0,93.0,3.6,22.0,914.0,859.17,650.31
2016,8,31,12,15,943.0,93.0,3.6,22.0,912.0,832.08,631.67
2016,8,31,12,30,943.0,93.0,3.6,22.0,910.0,802.2,611.08
2016,8,31,12,45,934.5,96.0,3.6,22.0,899.0,766.32,586.22
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,728.43,559.6
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.0,688.02,529.37
2016,8,31,13,30,918.0,97.0,3.7,22.0,852.0,645.76,497.1
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.0,600.94,462.15
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,554.64,425.16
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,505.36,384.81
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,455.4,342.86
2016,8,31,14,45,884.0,87.0,3.85,22.0,702.5,403.54,298.45
2016,8,31,15,0,875.0,84.0,3.9,22.0,665.0,351.5,252.9
2016,8,31,15,15,860.5,82.0,3.9,21.5,622.0,298.83,206.77
2016,8,31,15,30,846.0,80.0,3.9,21.0,579.0,246.94,161.39
2016,8,31,15,45,829.0,76.5,3.9,21.0,531.5,194.47,117.02
2016,8,31,16,0,812.0,73.0,3.9,21.0,484.0,136.41,72.42
2016,8,31,16,15,786.0,70.0,3.85,20.5,433.5,86.94,43.63
2016,8,31,16,30,760.0,67.0,3.8,20.0,383.0,46.04,34.6
2016,8,31,16,45,725.0,62.5,3.8,20.0,331.0,44.36,33.25
2016,8,31,17,0,690.0,58.0,3.8,20.0,279.0,42.61,31.77
2016,8,31,17,15,635.5,53.0,3.7,19.5,227.5,40.32,29.79
2016,8,31,17,30,581.0,48.0,3.6,19.0,176.0,34.73,24.78
2016,8,31,17,45,493.0,40.0,3.55,18.5,128.5,29.96,20.31
2016,8,31,18,0,405.0,32.0,3.5,18.0,81.0,24.98,15.28
2016,8,31,18,15,202.5,16.0,3.5,17.5,40.5,12.22,0.04
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,125.0,9.0,2.35,14.5,16.0,61.58,0.0
2016,9,1,6,0,250.0,18.0,2.4,15.0,32.0,157.48,0.0
2016,9,1,6,15,375.5,28.0,2.35,15.0,74.5,256.48,195.82
2016,9,1,6,30,501.0,38.0,2.3,15.0,117.0,354.02,286.3
2016,9,1,6,45,250.5,44.5,2.3,15.5,84.0,224.41,184.87
2016,9,1,7,0,0.0,51.0,2.3,16.0,51.0,47.4,34.55
2016,9,1,7,15,0.0,63.0,2.15,16.5,63.0,58.71,44.23
2016,9,1,7,30,0.0,75.0,2.0,17.0,75.0,70.38,53.9
2016,9,1,7,45,0.0,85.5,1.9,17.5,85.5,80.48,62.07
2016,9,1,8,0,0.0,96.0,1.8,18.0,96.0,90.57,70.09
2016,9,1,8,15,0.0,99.5,1.75,18.0,99.5,93.6,72.34
2016,9,1,8,30,0.0,103.0,1.7,18.0,103.0,96.74,74.67
2016,9,1,8,45,0.0,129.0,1.65,18.5,129.0,122.31,95.06
2016,9,1,9,0,0.0,155.0,1.6,19.0,155.0,147.91,115.09
2016,9,1,9,15,0.0,158.5,1.65,19.0,158.5,150.84,117.07
2016,9,1,9,30,0.0,162.0,1.7,19.0,162.0,153.85,119.18
2016,9,1,9,45,4.5,190.5,1.75,19.5,194.0,185.65,144.0
2016,9,1,10,0,9.0,219.0,1.8,20.0,226.0,217.39,168.31
2016,9,1,10,15,10.0,230.5,1.9,20.0,239.0,228.93,176.97
2016,9,1,10,30,11.0,242.0,2.0,20.0,252.0,240.37,185.6
2016,9,1,10,45,14.0,263.0,2.1,20.5,275.5,262.73,202.29
2016,9,1,11,0,17.0,284.0,2.2,21.0,299.0,284.78,218.56
2016,9,1,11,15,15.5,279.0,2.35,21.0,293.0,277.46,212.82
2016,9,1,11,30,14.0,274.0,2.5,21.0,287.0,270.25,207.29
2016,9,1,11,45,14.5,275.5,2.65,21.0,288.5,270.97,207.88
2016,9,1,12,0,15.0,277.0,2.8,21.0,290.0,271.6,208.41
2016,9,1,12,15,61.0,345.5,2.8,21.0,398.0,372.75,286.06
2016,9,1,12,30,107.0,414.0,2.8,21.0,506.0,465.71,355.26
2016,9,1,12,45,104.5,411.0,2.85,21.0,500.5,453.79,345.99
2016,9,1,13,0,102.0,408.0,2.9,21.0,495.0,441.78,337.16
2016,9,1,13,15,104.0,398.0,2.85,21.0,485.0,426.48,325.84
2016,9,1,13,30,106.0,388.0,2.8,21.0,475.0,410.96,314.31
2016,9,1,13,45,106.5,376.5,2.75,21.0,461.5,393.1,300.94
2016,9,1,14,0,107.0,365.0,2.7,21.0,448.0,375.12,287.4
2016,9,1,14,15,324.5,299.5,2.75,20.5,537.0,404.57,310.23
2016,9,1,14,30,542.0,234.0,2.8,20.0,626.0,417.58,317.58
2016,9,1,14,45,540.0,220.5,2.85,20.0,594.0,374.88,282.03
2016,9,1,15,0,538.0,207.0,2.9,20.0,562.0,332.07,245.89
2016,9,1,15,15,525.0,196.0,2.9,20.0,523.5,288.28,208.8
2016,9,1,15,30,512.0,185.0,2.9,20.0,485.0,245.68,172.85
2016,9,1,15,45,490.5,176.0,2.95,20.0,444.0,204.55,139.59
2016,9,1,16,0,469.0,167.0,3.0,20.0,403.0,165.7,110.84
2016,9,1,16,15,362.0,163.5,3.0,19.5,334.0,136.78,97.61
2016,9,1,16,30,255.0,160.0,3.0,19.0,265.0,115.31,94.72
2016,9,1,16,45,235.5,141.0,3.0,18.5,227.5,103.59,85.04
2016,9,1,17,0,216.0,122.0,3.0,18.0,190.0,91.32,74.65
2016,9,1,17,15,373.5,88.0,3.0,17.5,179.5,64.23,51.03
2016,9,1,17,30,531.0,54.0,3.0,17.0,169.0,39.97,29.57
2016,9,1,17,45,429.5,45.0,3.0,16.5,121.5,34.57,24.46
2016,9,1,18,0,328.0,36.0,3.0,16.0,74.0,28.97,18.61
2016,9,1,18,15,164.0,18.0,2.95,15.5,37.0,14.16,0.0
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,12.5,37.71,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,25.0,102.15,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,63.5,198.66,150.26
2016,9,2,6,30,374.0,45.0,2.2,15.0,102.0,290.65,235.03
2016,9,2,6,45,449.5,54.5,2.2,15.5,149.5,362.8,297.97
2016,9,2,7,0,525.0,64.0,2.2,16.0,197.0,440.09,362.52
2016,9,2,7,15,576.0,70.5,2.1,16.5,247.5,501.61,411.69
2016,9,2,7,30,627.0,77.0,2.0,17.0,298.0,565.22,460.2
2016,9,2,7,45,664.0,81.5,1.9,17.5,349.0,617.48,496.97
2016,9,2,8,0,701.0,86.0,1.8,18.0,400.0,670.02,532.49
2016,9,2,8,15,727.5,90.0,1.75,18.5,448.5,709.95,558.01
2016,9,2,8,30,754.0,94.0,1.7,19.0,497.0,752.52,584.81
2016,9,2,8,45,775.0,97.0,1.65,19.5,542.5,787.8,605.83
2016,9,2,9,0,796.0,100.0,1.6,20.0,588.0,821.14,625.15
2016,9,2,9,15,810.5,102.5,1.65,20.5,628.5,845.97,639.48
2016,9,2,9,30,825.0,105.0,1.7,21.0,669.0,868.22,652.09
2016,9,2,9,45,639.5,192.5,1.75,21.5,644.0,805.87,607.59
2016,9,2,10,0,454.0,280.0,1.8,22.0,619.0,725.93,546.46
2016,9,2,10,15,676.0,187.0,1.85,22.0,712.5,828.46,622.08
2016,9,2,10,30,898.0,94.0,1.9,22.0,806.0,912.62,677.03
2016,9,2,10,45,682.0,206.5,1.95,22.5,756.0,839.22,625.63
2016,9,2,11,0,466.0,319.0,2.0,23.0,706.0,747.86,557.01
2016,9,2,11,15,689.0,208.5,2.05,23.0,791.0,821.81,614.11
2016,9,2,11,30,912.0,98.0,2.1,23.0,876.0,877.07,650.62
2016,9,2,11,45,912.5,98.5,2.2,23.5,882.0,857.21,636.2
2016,9,2,12,0,913.0,99.0,2.3,24.0,888.0,834.39,620.52
2016,9,2,12,15,913.0,99.0,2.35,24.0,886.5,807.85,603.12
2016,9,2,12,30,913.0,99.0,2.4,24.0,885.0,778.62,583.82
2016,9,2,12,45,895.0,107.5,2.5,24.0,871.0,741.83,559.5
2016,9,2,13,0,877.0,116.0,2.6,24.0,857.0,703.57,532.66
2016,9,2,13,15,873.0,115.5,2.7,24.0,840.0,665.14,504.64
2016,9,2,13,30,869.0,115.0,2.8,24.0,823.0,624.96,474.63
2016,9,2,13,45,866.0,112.0,2.9,24.0,799.5,581.6,441.52
2016,9,2,14,0,863.0,109.0,3.0,24.0,776.0,536.81,406.36
2016,9,2,14,15,854.0,107.5,3.1,23.5,745.0,489.23,368.79
2016,9,2,14,30,845.0,106.0,3.2,23.0,714.0,441.1,329.52
2016,9,2,14,45,835.5,102.5,3.3,23.0,677.0,385.57,282.92
2016,9,2,15,0,826.0,99.0,3.4,23.0,640.0,334.74,238.84
2016,9,2,15,15,810.0,96.5,3.45,22.5,597.5,283.28,194.26
2016,9,2,15,30,794.0,94.0,3.5,22.0,555.0,232.91,150.83
2016,9,2,15,45,775.5,90.0,3.55,21.5,509.0,182.29,109.1
2016,9,2,16,0,757.0,86.0,3.6,21.0,463.0,133.47,73.27
2016,9,2,16,15,728.0,82.5,3.55,20.5,413.0,86.61,48.04
2016,9,2,16,30,699.0,79.0,3.5,20.0,363.0,50.38,38.41
2016,9,2,16,45,658.5,73.5,3.5,19.5,312.0,48.64,37.08
2016,9,2,17,0,618.0,68.0,3.5,19.0,261.0,46.78,35.56
2016,9,2,17,15,556.5,61.5,3.5,18.5,210.0,43.96,33.09
2016,9,2,17,30,495.0,55.0,3.5,18.0,159.0,41.06,30.36
2016,9,2,17,45,395.5,45.0,3.5,17.5,113.5,34.81,24.49
2016,9,2,18,0,296.0,35.0,3.5,17.0,68.0,28.28,17.69
2016,9,2,18,15,148.0,17.5,3.45,16.5,34.0,13.88,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,28.69,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.0,62.5,163.83,122.44
2016,9,3,6,30,358.0,47.0,2.8,14.0,101.0,282.92,229.79
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.5,353.74,292.22
2016,9,3,7,0,499.0,70.0,2.9,15.0,196.0,429.31,356.23
2016,9,3,7,15,249.5,86.0,2.8,15.5,149.0,279.61,232.98
2016,9,3,7,30,0.0,102.0,2.7,16.0,102.0,99.67,78.46
2016,9,3,7,45,0.0,115.0,2.6,16.5,115.0,111.91,88.53
2016,9,3,8,0,0.0,128.0,2.5,17.0,128.0,124.2,98.22
2016,9,3,8,15,8.0,158.0,2.4,17.0,162.0,161.14,128.39
2016,9,3,8,30,16.0,188.0,2.3,17.0,196.0,198.29,158.19
2016,9,3,8,45,24.0,212.5,2.2,17.5,226.5,229.58,182.5
2016,9,3,9,0,32.0,237.0,2.1,18.0,257.0,273.2,216.03
2016,9,3,9,15,37.5,259.0,2.1,18.0,284.0,300.04,236.33
2016,9,3,9,30,43.0,281.0,2.1,18.0,311.0,326.57,256.25
2016,9,3,9,45,46.5,299.0,2.1,18.5,332.5,346.54,270.43
2016,9,3,10,0,50.0,317.0,2.1,19.0,354.0,366.14,284.2
2016,9,3,10,15,107.0,349.5,2.2,19.0,433.0,448.78,347.56
2016,9,3,10,30,164.0,382.0,2.3,19.0,512.0,540.59,415.74
2016,9,3,10,45,147.0,392.0,2.45,19.5,511.0,530.03,406.02
2016,9,3,11,0,130.0,402.0,2.6,20.0,510.0,519.0,396.64
2016,9,3,11,15,141.0,410.5,2.75,20.0,529.5,530.29,405.21
2016,9,3,11,30,152.0,419.0,2.9,20.0,549.0,540.46,412.85
2016,9,3,11,45,98.5,396.0,3.05,20.0,480.5,460.52,352.96
2016,9,3,12,0,45.0,373.0,3.2,20.0,412.0,389.94,299.33
2016,9,3,12,15,46.5,371.0,3.3,20.0,411.5,384.83,295.86
2016,9,3,12,30,48.0,369.0,3.4,20.0,411.0,379.53,292.02
2016,9,3,12,45,246.0,347.5,3.5,20.0,555.5,496.79,384.48
2016,9,3,13,0,444.0,326.0,3.6,20.0,700.0,596.75,460.56
2016,9,3,13,15,433.5,327.5,3.6,20.0,686.5,568.48,438.3
2016,9,3,13,30,423.0,329.0,3.6,20.0,673.0,540.05,416.35
2016,9,3,13,45,357.5,340.0,3.65,20.0,625.0,492.2,379.34
2016,9,3,14,0,292.0,351.0,3.7,20.0,577.0,446.88,344.25
2016,9,3,14,15,406.5,295.5,3.7,19.5,595.0,431.44,332.32
2016,9,3,14,30,521.0,240.0,3.7,19.0,613.0,408.77,312.89
2016,9,3,14,45,677.0,171.0,3.7,19.0,628.5,377.5,283.47
2016,9,3,15,0,833.0,102.0,3.7,19.0,644.0,335.53,242.7
2016,9,3,15,15,817.5,99.5,3.75,18.5,601.5,283.81,197.11
2016,9,3,15,30,802.0,97.0,3.8,18.0,559.0,233.16,152.79
2016,9,3,15,45,779.5,94.0,3.85,18.0,511.5,182.35,110.5
2016,9,3,16,0,757.0,91.0,3.9,18.0,464.0,133.8,75.05
2016,9,3,16,15,727.5,87.0,3.95,17.5,413.5,81.03,45.73
2016,9,3,16,30,698.0,83.0,4.0,17.0,363.0,53.56,41.71
2016,9,3,16,45,647.5,79.0,4.05,17.0,310.5,53.09,41.4
2016,9,3,17,0,597.0,75.0,4.1,17.0,258.0,52.68,41.07
2016,9,3,17,15,533.0,67.0,4.0,16.5,207.0,48.88,37.7
2016,9,3,17,30,469.0,59.0,3.9,16.0,156.0,44.93,33.99
2016,9,3,17,45,357.5,48.5,3.85,15.5,109.5,38.4,27.75
2016,9,3,18,0,246.0,38.0,3.8,15.0,63.0,29.8,18.79
2016,9,3,18,15,123.0,19.0,3.75,14.5,31.5,15.04,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,8.0,2.75,12.5,9.5,20.81,0.0
2016,9,4,6,0,63.0,16.0,2.8,13.0,19.0,55.68,0.0
2016,9,4,6,15,164.5,35.0,2.8,13.5,56.0,155.81,115.07
2016,9,4,6,30,266.0,54.0,2.8,14.0,93.0,240.25,194.34
2016,9,4,6,45,349.0,67.0,2.8,14.5,140.5,314.18,259.32
2016,9,4,7,0,432.0,80.0,2.8,15.0,188.0,394.71,327.56
2016,9,4,7,15,488.5,90.0,2.65,15.0,239.0,459.15,380.81
2016,9,4,7,30,545.0,100.0,2.5,15.0,290.0,531.14,437.77
2016,9,4,7,45,596.0,104.5,2.45,15.5,342.5,591.59,483.39
2016,9,4,8,0,647.0,109.0,2.4,16.0,395.0,652.98,527.66
2016,9,4,8,15,677.0,114.5,2.3,16.5,444.5,699.33,558.52
2016,9,4,8,30,707.0,120.0,2.2,17.0,494.0,744.82,587.91
2016,9,4,8,45,737.5,121.0,2.1,17.5,541.5,784.23,612.15
2016,9,4,9,0,768.0,122.0,2.0,18.0,589.0,822.12,634.77
2016,9,4,9,15,784.5,125.0,1.95,18.0,630.5,844.33,647.74
2016,9,4,9,30,801.0,128.0,1.9,18.0,672.0,868.28,662.0
2016,9,4,9,45,841.0,117.0,1.9,18.5,714.0,894.97,677.29
2016,9,4,10,0,881.0,106.0,1.9,19.0,756.0,912.3,686.16
2016,9,4,10,15,888.5,107.0,1.95,19.5,785.0,917.91,687.89
2016,9,4,10,30,896.0,108.0,2.0,20.0,814.0,920.3,687.72
2016,9,4,10,45,900.5,109.5,2.05,20.5,835.5,917.27,684.1
2016,9,4,11,0,905.0,111.0,2.1,21.0,857.0,910.96,678.49
2016,9,4,11,15,908.5,112.0,2.2,21.0,871.0,900.01,671.69
2016,9,4,11,30,912.0,113.0,2.3,21.0,885.0,885.84,662.82
2016,9,4,11,45,913.0,113.0,2.4,21.0,891.0,865.48,649.79
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,842.17,634.75
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,814.84,616.87
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,784.84,597.03
2016,9,4,12,45,917.0,109.5,2.8,21.5,885.0,752.26,574.12
2016,9,4,13,0,921.0,106.0,2.9,22.0,877.0,717.03,547.98
2016,9,4,13,15,917.0,105.0,2.95,21.5,859.0,676.45,518.74
2016,9,4,13,30,913.0,104.0,3.0,21.0,841.0,634.03,487.34
2016,9,4,13,45,905.0,103.5,3.1,21.0,815.5,588.2,451.71
2016,9,4,14,0,897.0,103.0,3.2,21.0,790.0,541.24,414.21
2016,9,4,14,15,888.0,101.5,3.2,21.0,758.0,492.05,373.74
2016,9,4,14,30,879.0,100.0,3.2,21.0,726.0,442.27,331.72
2016,9,4,14,45,865.5,98.5,3.25,21.0,687.0,390.49,287.26
2016,9,4,15,0,852.0,97.0,3.3,21.0,648.0,333.22,237.74
2016,9,4,15,15,835.5,94.5,3.3,20.5,604.5,280.31,191.57
2016,9,4,15,30,819.0,92.0,3.3,20.0,561.0,228.54,146.8
2016,9,4,15,45,796.0,89.5,3.3,20.0,512.5,177.23,104.74
2016,9,4,16,0,773.0,87.0,3.3,20.0,464.0,128.21,69.91
2016,9,4,16,15,742.5,83.0,3.35,19.5,413.0,80.24,46.29
2016,9,4,16,30,712.0,79.0,3.4,19.0,362.0,50.93,39.07
2016,9,4,16,45,664.5,74.5,3.5,18.5,309.0,49.93,38.38
2016,9,4,17,0,617.0,70.0,3.6,18.0,256.0,48.92,37.59
2016,9,4,17,15,552.0,62.5,3.6,17.5,204.5,45.35,34.42
2016,9,4,17,30,487.0,55.0,3.6,17.0,153.0,41.64,30.93
2016,9,4,17,45,376.5,44.5,3.6,16.5,106.5,34.93,24.56
2016,9,4,18,0,266.0,34.0,3.6,16.0,60.0,27.92,16.76
2016,9,4,18,15,133.0,17.0,3.45,15.5,30.0,13.46,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.5,8.0,1.05,12.5,11.0,7.63,0.0
2016,9,5,6,0,129.0,16.0,1.0,13.0,22.0,92.52,0.0
2016,9,5,6,15,254.5,29.5,1.0,13.5,60.0,194.22,141.9
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,289.21,231.97
2016,9,5,6,45,461.5,52.0,1.0,14.5,146.5,363.99,296.59
2016,9,5,7,0,543.0,61.0,1.0,15.0,195.0,444.36,362.73
2016,9,5,7,15,595.5,68.0,0.9,15.5,246.5,507.74,412.04
2016,9,5,7,30,648.0,75.0,0.8,16.0,298.0,573.29,460.35
2016,9,5,7,45,686.5,79.5,0.75,16.5,350.0,626.98,496.93
2016,9,5,8,0,725.0,84.0,0.7,17.0,402.0,677.29,529.59
2016,9,5,8,15,751.5,87.5,0.65,17.5,451.0,720.74,556.26
2016,9,5,8,30,778.0,91.0,0.6,18.0,500.0,762.96,581.3
2016,9,5,8,45,799.0,93.5,0.6,19.0,546.0,797.85,600.4
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,830.71,617.82
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,855.62,631.85
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,870.94,639.72
2016,9,5,9,45,868.5,98.5,0.8,21.5,711.5,889.35,650.67
2016,9,5,10,0,888.0,96.0,0.9,22.0,749.0,904.94,659.79
2016,9,5,10,15,895.5,97.5,1.05,22.0,778.0,911.16,665.08
2016,9,5,10,30,903.0,99.0,1.2,22.0,807.0,914.12,668.38
2016,9,5,10,45,907.5,100.5,1.35,22.5,828.5,911.1,666.55
2016,9,5,11,0,912.0,102.0,1.5,23.0,850.0,904.78,662.59
2016,9,5,11,15,915.0,102.5,1.65,23.0,864.0,892.85,656.21
2016,9,5,11,30,918.0,103.0,1.8,23.0,878.0,877.72,647.69
2016,9,5,11,45,917.5,104.5,1.95,23.5,883.5,857.56,634.5
2016,9,5,12,0,917.0,106.0,2.1,24.0,889.0,834.45,619.25
2016,9,5,12,15,916.5,106.0,2.2,24.0,887.0,807.06,601.79
2016,9,5,12,30,916.0,106.0,2.3,24.0,885.0,776.99,582.37
2016,9,5,12,45,900.0,113.0,2.4,24.0,871.5,739.93,557.93
2016,9,5,13,0,884.0,120.0,2.5,24.0,858.0,701.33,530.21
2016,9,5,13,15,879.5,119.5,2.55,24.0,840.0,662.06,501.32
2016,9,5,13,30,875.0,119.0,2.6,24.0,822.0,621.08,470.48
2016,9,5,13,45,867.0,118.0,2.7,24.0,797.0,576.23,436.19
2016,9,5,14,0,859.0,117.0,2.8,24.0,772.0,530.34,400.13
2016,9,5,14,15,849.5,115.0,2.8,23.5,739.5,478.15,358.9
2016,9,5,14,30,840.0,113.0,2.8,23.0,707.0,428.86,318.51
2016,9,5,14,45,827.5,110.5,2.85,23.0,669.0,377.91,275.27
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,327.31,231.46
2016,9,5,15,15,797.5,105.0,2.85,22.5,588.0,275.64,186.98
2016,9,5,15,30,780.0,102.0,2.8,22.0,545.0,225.29,144.16
2016,9,5,15,45,759.5,97.5,2.8,22.0,497.5,174.84,103.53
2016,9,5,16,0,739.0,93.0,2.8,22.0,450.0,120.98,65.5
2016,9,5,16,15,708.0,88.5,2.7,21.5,400.0,74.17,43.55
2016,9,5,16,30,677.0,84.0,2.6,21.0,350.0,54.79,42.1
2016,9,5,16,45,636.0,77.5,2.55,20.5,298.5,52.45,40.26
2016,9,5,17,0,595.0,71.0,2.5,20.0,247.0,49.97,38.19
2016,9,5,17,15,530.0,62.5,2.45,19.0,196.5,45.59,34.4
2016,9,5,17,30,465.0,54.0,2.4,18.0,146.0,41.0,30.21
2016,9,5,17,45,363.0,42.5,2.35,17.5,101.0,33.33,23.01
2016,9,5,18,0,261.0,31.0,2.3,17.0,56.0,25.25,14.05
2016,9,5,18,15,130.5,15.5,2.3,16.5,28.0,14.77,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.5,0.9,13.5,10.0,7.15,0.0
2016,9,6,6,0,139.0,15.0,0.8,14.0,20.0,77.94,0.0
2016,9,6,6,15,268.0,27.5,0.7,14.5,58.5,198.4,141.99
2016,9,6,6,30,397.0,40.0,0.6,15.0,97.0,294.35,233.79
2016,9,6,6,45,477.5,48.5,0.55,15.5,145.5,368.17,296.75
2016,9,6,7,0,558.0,57.0,0.5,16.0,194.0,447.61,360.84
2016,9,6,7,15,610.0,63.5,0.5,16.5,245.0,510.34,409.39
2016,9,6,7,30,662.0,70.0,0.5,17.0,296.0,575.24,457.14
2016,9,6,7,45,698.5,74.5,0.5,18.0,347.5,627.75,491.82
2016,9,6,8,0,735.0,79.0,0.5,19.0,399.0,677.23,523.01
2016,9,6,8,15,761.0,82.5,0.55,19.5,448.5,720.4,550.51
2016,9,6,8,30,787.0,86.0,0.6,20.0,498.0,762.32,576.62
2016,9,6,8,45,805.5,89.0,0.7,21.0,543.5,795.8,596.27
2016,9,6,9,0,824.0,92.0,0.8,22.0,589.0,827.14,614.32
2016,9,6,9,15,839.0,94.5,0.8,22.5,630.0,852.48,627.79
2016,9,6,9,30,854.0,97.0,0.8,23.0,671.0,868.39,635.13
2016,9,6,9,45,862.5,100.0,0.8,24.0,706.0,883.15,640.64
2016,9,6,10,0,871.0,103.0,0.8,25.0,741.0,894.84,644.23
2016,9,6,10,15,879.0,104.0,0.85,25.0,770.0,900.75,647.67
2016,9,6,10,30,887.0,105.0,0.9,25.0,799.0,903.47,649.3
2016,9,6,10,45,893.0,106.0,1.0,25.5,820.5,901.17,647.47
2016,9,6,11,0,899.0,107.0,1.1,26.0,842.0,895.6,643.66
2016,9,6,11,15,902.5,108.0,1.25,26.0,856.0,884.62,638.42
2016,9,6,11,30,906.0,109.0,1.4,26.0,870.0,870.44,631.04
2016,9,6,11,45,907.0,109.0,1.6,26.5,876.0,850.1,618.86
2016,9,6,12,0,908.0,109.0,1.8,27.0,882.0,826.82,604.49
2016,9,6,12,15,908.0,109.0,1.9,27.0,880.0,799.94,587.78
2016,9,6,12,30,908.0,109.0,2.0,27.0,878.0,770.37,569.11
2016,9,6,12,45,901.0,111.0,2.15,27.0,867.0,735.2,546.71
2016,9,6,13,0,894.0,113.0,2.3,27.0,856.0,698.03,520.83
2016,9,6,13,15,890.0,112.0,2.35,26.5,838.5,658.28,492.95
2016,9,6,13,30,886.0,111.0,2.4,26.0,821.0,616.76,462.96
2016,9,6,13,45,881.0,109.0,2.5,26.0,796.0,572.23,429.2
2016,9,6,14,0,876.0,107.0,2.6,26.0,771.0,526.4,393.43
2016,9,6,14,15,866.5,105.5,2.6,26.0,739.0,477.87,354.34
2016,9,6,14,30,857.0,104.0,2.6,26.0,707.0,428.82,313.81
2016,9,6,14,45,846.5,101.0,2.6,26.0,669.5,372.6,266.98
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,321.27,222.91
2016,9,6,15,15,819.5,95.5,2.55,25.5,588.0,269.24,178.54
2016,9,6,15,30,803.0,93.0,2.5,25.0,544.0,218.38,135.78
2016,9,6,15,45,783.5,88.5,2.5,25.0,497.0,166.91,95.07
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,117.38,61.74
2016,9,6,16,15,733.0,80.0,2.45,24.5,399.0,70.12,41.48
2016,9,6,16,30,702.0,76.0,2.4,24.0,348.0,49.2,36.78
2016,9,6,16,45,662.0,70.0,2.35,23.5,296.5,46.97,35.03
2016,9,6,17,0,622.0,64.0,2.3,23.0,245.0,44.61,33.07
2016,9,6,17,15,557.5,56.5,2.15,22.0,194.5,40.81,29.81
2016,9,6,17,30,493.0,49.0,2.0,21.0,144.0,36.85,26.2
2016,9,6,17,45,391.0,38.5,1.9,20.5,99.0,29.92,19.72
2016,9,6,18,0,289.0,28.0,1.8,20.0,54.0,22.62,11.2
2016,9,6,18,15,144.5,14.0,1.75,19.5,27.0,13.34,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,132.0,13.0,1.1,17.0,18.0,72.55,0.0
2016,9,7,6,15,259.0,26.5,1.15,17.5,56.0,192.27,133.61
2016,9,7,6,30,386.0,40.0,1.2,18.0,94.0,287.44,226.61
2016,9,7,6,45,465.5,49.5,1.3,18.5,142.5,361.26,290.43
2016,9,7,7,0,545.0,59.0,1.4,19.0,191.0,440.67,355.89
2016,9,7,7,15,597.5,66.0,1.45,19.5,242.5,503.79,405.93
2016,9,7,7,30,650.0,73.0,1.5,20.0,294.0,569.09,455.47
2016,9,7,7,45,686.5,78.0,1.55,21.0,345.0,621.75,491.76
2016,9,7,8,0,723.0,83.0,1.6,22.0,396.0,670.92,524.11
2016,9,7,8,15,749.5,87.0,1.55,22.5,445.5,714.68,551.83
2016,9,7,8,30,776.0,91.0,1.5,23.0,495.0,757.22,577.92
2016,9,7,8,45,795.0,94.0,1.45,24.0,540.5,790.77,596.03
2016,9,7,9,0,814.0,97.0,1.4,25.0,586.0,822.22,612.33
2016,9,7,9,15,828.5,99.5,1.3,25.5,627.0,846.84,624.34
2016,9,7,9,30,843.0,102.0,1.2,26.0,668.0,868.78,634.4
2016,9,7,9,45,856.0,103.5,1.15,27.0,703.5,878.71,636.04
2016,9,7,10,0,869.0,105.0,1.1,28.0,739.0,892.57,640.35
2016,9,7,10,15,877.0,106.0,1.0,28.5,767.5,898.35,639.99
2016,9,7,10,30,885.0,107.0,0.9,29.0,796.0,900.94,637.74
2016,9,7,10,45,890.0,108.5,0.85,29.5,817.5,898.18,633.13
2016,9,7,11,0,895.0,110.0,0.8,30.0,839.0,892.15,626.71
2016,9,7,11,15,898.5,110.5,0.85,30.0,852.5,880.58,619.98
2016,9,7,11,30,902.0,111.0,0.9,30.0,866.0,865.84,611.39
2016,9,7,11,45,903.0,111.5,1.0,30.5,872.0,845.96,599.15
2016,9,7,12,0,904.0,112.0,1.1,31.0,878.0,823.13,585.0
2016,9,7,12,15,903.5,112.0,1.25,31.0,876.0,795.85,569.62
2016,9,7,12,30,903.0,112.0,1.4,31.0,874.0,765.93,552.18
2016,9,7,12,45,880.0,122.5,1.55,31.0,858.0,727.47,528.05
2016,9,7,13,0,857.0,133.0,1.7,31.0,842.0,687.86,501.3
2016,9,7,13,15,852.0,132.0,1.8,31.0,824.0,647.82,473.49
2016,9,7,13,30,847.0,131.0,1.9,31.0,806.0,606.2,443.74
2016,9,7,13,45,838.0,130.0,2.0,31.0,780.5,561.08,410.61
2016,9,7,14,0,829.0,129.0,2.1,31.0,755.0,515.14,375.87
2016,9,7,14,15,818.5,127.0,2.15,30.5,722.5,467.07,339.07
2016,9,7,14,30,808.0,125.0,2.2,30.0,690.0,418.76,300.89
2016,9,7,14,45,792.5,123.0,2.3,30.0,651.5,368.75,259.95
2016,9,7,15,0,777.0,121.0,2.4,30.0,613.0,319.46,218.8
2016,9,7,15,15,757.5,117.5,2.4,29.5,569.5,263.77,173.07
2016,9,7,15,30,738.0,114.0,2.4,29.0,526.0,214.37,132.79
2016,9,7,15,45,711.0,110.0,2.45,28.5,478.0,165.42,95.69
2016,9,7,16,0,684.0,106.0,2.5,28.0,430.0,119.29,66.16
2016,9,7,16,15,649.0,100.0,2.45,27.0,380.0,74.49,47.94
2016,9,7,16,30,614.0,94.0,2.4,26.0,330.0,62.95,48.16
2016,9,7,16,45,564.5,87.0,2.4,25.5,278.5,60.58,46.33
2016,9,7,17,0,515.0,80.0,2.4,25.0,227.0,58.11,44.31
2016,9,7,17,15,445.5,69.5,2.2,24.0,178.0,52.32,39.36
2016,9,7,17,30,376.0,59.0,2.0,23.0,129.0,44.64,32.54
2016,9,7,17,45,273.5,44.5,1.85,22.5,86.5,34.34,23.12
2016,9,7,18,0,171.0,30.0,1.7,22.0,44.0,23.61,10.9
2016,9,7,18,15,85.5,15.0,1.6,21.0,22.0,14.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,1.3,15.0,14.0,40.47,0.0
2016,9,8,6,15,170.0,29.0,1.35,15.5,49.0,148.61,100.9
2016,9,8,6,30,276.0,46.0,1.4,16.0,84.0,233.04,184.93
2016,9,8,6,45,358.5,58.5,1.45,16.5,130.0,305.72,248.31
2016,9,8,7,0,441.0,71.0,1.5,17.0,176.0,384.98,314.56
2016,9,8,7,15,496.5,80.5,1.5,17.5,226.0,452.49,368.72
2016,9,8,7,30,552.0,90.0,1.5,18.0,276.0,519.41,420.27
2016,9,8,7,45,593.5,96.5,1.5,18.5,326.5,574.55,460.89
2016,9,8,8,0,635.0,103.0,1.5,19.0,377.0,630.21,500.15
2016,9,8,8,15,396.0,163.5,1.5,19.0,341.5,521.9,414.15
2016,9,8,8,30,157.0,224.0,1.5,19.0,306.0,379.32,300.35
2016,9,8,8,45,160.0,246.0,1.55,19.5,336.0,406.64,320.57
2016,9,8,9,0,163.0,268.0,1.6,20.0,366.0,433.18,338.89
2016,9,8,9,15,253.5,273.5,1.6,20.5,437.5,528.46,409.83
2016,9,8,9,30,344.0,279.0,1.6,21.0,509.0,612.13,469.77
2016,9,8,9,45,571.5,206.5,1.65,21.5,612.0,748.78,569.19
2016,9,8,10,0,799.0,134.0,1.7,22.0,715.0,866.45,647.67
2016,9,8,10,15,808.0,136.0,1.75,22.0,743.0,873.47,650.59
2016,9,8,10,30,817.0,138.0,1.8,22.0,771.0,877.41,652.78
2016,9,8,10,45,825.5,138.5,1.85,22.5,793.0,876.19,650.45
2016,9,8,11,0,834.0,139.0,1.9,23.0,815.0,871.82,646.19
2016,9,8,11,15,838.0,139.5,1.95,23.0,828.5,860.46,638.67
2016,9,8,11,30,842.0,140.0,2.0,23.0,842.0,846.07,629.26
2016,9,8,11,45,845.5,139.5,2.05,23.0,848.5,827.29,616.97
2016,9,8,12,0,849.0,139.0,2.1,23.0,855.0,805.62,602.77
2016,9,8,12,15,848.5,138.5,2.15,23.0,853.0,778.14,584.6
2016,9,8,12,30,848.0,138.0,2.2,23.0,851.0,748.19,564.57
2016,9,8,12,45,494.0,270.0,2.25,23.0,684.0,593.12,449.01
2016,9,8,13,0,140.0,402.0,2.3,23.0,517.0,456.38,344.27
2016,9,8,13,15,117.5,387.5,2.3,23.0,483.0,419.59,317.69
2016,9,8,13,30,95.0,373.0,2.3,23.0,449.0,387.38,293.81
2016,9,8,13,45,236.0,344.5,2.35,23.0,524.0,423.05,321.4
2016,9,8,14,0,377.0,316.0,2.4,23.0,599.0,451.8,341.87
2016,9,8,14,15,398.5,294.5,2.4,22.5,582.0,421.17,318.04
2016,9,8,14,30,420.0,273.0,2.4,22.0,565.0,383.66,288.51
2016,9,8,14,45,601.0,194.0,2.45,22.0,586.0,355.19,261.41
2016,9,8,15,0,782.0,115.0,2.5,22.0,607.0,312.07,219.72
2016,9,8,15,15,763.5,111.5,2.5,21.5,563.5,261.58,176.41
2016,9,8,15,30,745.0,108.0,2.5,21.0,520.0,207.25,131.0
2016,9,8,15,45,724.0,102.5,2.55,21.0,473.5,157.65,92.07
2016,9,8,16,0,703.0,97.0,2.6,21.0,427.0,110.2,61.05
2016,9,8,16,15,669.0,91.5,2.55,20.5,377.0,64.93,50.85
2016,9,8,16,30,635.0,86.0,2.5,20.0,327.0,57.07,44.31
2016,9,8,16,45,592.0,78.5,2.5,20.0,276.5,54.01,41.72
2016,9,8,17,0,549.0,71.0,2.5,20.0,226.0,50.77,38.87
2016,9,8,17,15,480.5,62.0,2.45,19.0,176.5,45.99,34.67
2016,9,8,17,30,412.0,53.0,2.4,18.0,127.0,40.98,30.04
2016,9,8,17,45,309.5,40.0,2.35,17.5,85.0,31.84,21.41
2016,9,8,18,0,207.0,27.0,2.3,17.0,43.0,21.27,8.39
2016,9,8,18,15,103.5,13.5,2.35,16.5,21.5,12.87,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
