Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,45.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,91.0,12.0,1.5,14.0,15.0,52.52,0.0
2016,9,9,6,15,219.0,26.5,1.5,14.5,51.0,169.33,112.69
2016,9,9,6,30,347.0,41.0,1.5,15.0,87.0,265.53,211.26
2016,9,9,6,45,432.5,50.5,1.5,15.5,134.5,341.02,277.52
2016,9,9,7,0,518.0,60.0,1.5,16.0,182.0,422.47,345.59
2016,9,9,7,15,259.0,58.0,1.4,16.5,119.0,259.05,214.04
2016,9,9,7,30,0.0,56.0,1.3,17.0,56.0,52.06,38.32
2016,9,9,7,45,0.0,74.0,1.2,17.5,74.0,68.99,52.56
2016,9,9,8,0,0.0,92.0,1.1,18.0,92.0,86.77,67.03
2016,9,9,8,15,3.0,130.0,1.05,18.5,131.5,127.69,100.22
2016,9,9,8,30,6.0,168.0,1.0,19.0,171.0,169.02,132.88
2016,9,9,8,45,8.0,182.5,0.95,19.5,187.0,184.46,144.34
2016,9,9,9,0,10.0,197.0,0.9,20.0,203.0,199.93,155.75
2016,9,9,9,15,27.0,235.5,0.9,20.5,253.5,264.77,205.62
2016,9,9,9,30,44.0,274.0,0.9,21.0,304.0,319.51,246.27
2016,9,9,9,45,249.0,273.0,0.95,21.5,452.5,519.34,397.69
2016,9,9,10,0,454.0,272.0,1.0,22.0,601.0,707.11,529.87
2016,9,9,10,15,664.5,190.5,1.05,22.5,692.5,806.63,598.41
2016,9,9,10,30,875.0,109.0,1.1,23.0,784.0,888.41,649.51
2016,9,9,10,45,882.5,109.0,1.2,23.5,806.0,886.1,646.46
2016,9,9,11,0,890.0,109.0,1.3,24.0,828.0,880.56,642.43
2016,9,9,11,15,893.5,109.5,1.4,24.0,842.0,868.9,635.73
2016,9,9,11,30,897.0,110.0,1.5,24.0,856.0,854.08,627.01
2016,9,9,11,45,900.0,110.0,1.65,24.5,862.0,835.27,614.98
2016,9,9,12,0,903.0,110.0,1.8,25.0,868.0,813.45,600.83
2016,9,9,12,15,902.5,109.5,1.9,25.0,866.0,785.59,583.22
2016,9,9,12,30,902.0,109.0,2.0,25.0,864.0,755.12,563.69
2016,9,9,12,45,885.5,116.5,2.1,25.0,849.5,718.51,538.86
2016,9,9,13,0,869.0,124.0,2.2,25.0,835.0,680.42,511.52
2016,9,9,13,15,864.0,123.0,2.25,24.5,817.0,640.71,483.28
2016,9,9,13,30,859.0,122.0,2.3,24.0,799.0,599.37,453.02
2016,9,9,13,45,853.5,119.5,2.4,24.0,774.0,555.05,418.99
2016,9,9,14,0,848.0,117.0,2.5,24.0,749.0,506.16,380.62
2016,9,9,14,15,837.5,115.0,2.55,23.5,716.5,457.28,341.61
2016,9,9,14,30,827.0,113.0,2.6,23.0,684.0,408.13,301.13
2016,9,9,14,45,814.5,110.0,2.65,23.0,646.0,357.43,257.87
2016,9,9,15,0,802.0,107.0,2.7,23.0,608.0,307.12,214.21
2016,9,9,15,15,783.0,104.0,2.7,22.5,564.5,255.95,170.38
2016,9,9,15,30,764.0,101.0,2.7,22.0,521.0,206.3,128.84
2016,9,9,15,45,740.5,97.0,2.75,22.0,473.5,151.7,86.52
2016,9,9,16,0,717.0,93.0,2.8,22.0,426.0,104.44,56.77
2016,9,9,16,15,682.5,88.0,2.85,21.0,375.5,58.93,45.59
2016,9,9,16,30,648.0,83.0,2.9,20.0,325.0,55.11,42.61
2016,9,9,16,45,599.5,76.5,2.95,19.5,273.5,52.73,40.69
2016,9,9,17,0,551.0,70.0,3.0,19.0,222.0,50.25,38.56
2016,9,9,17,15,479.0,61.0,2.95,18.0,173.0,45.42,34.29
2016,9,9,17,30,407.0,52.0,2.9,17.0,124.0,40.39,29.58
2016,9,9,17,45,295.5,39.0,2.9,16.5,81.5,31.19,20.81
2016,9,9,18,0,184.0,26.0,2.9,16.0,39.0,20.52,6.33
2016,9,9,18,15,92.0,13.0,2.8,15.5,19.5,12.39,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.05,13.0,6.0,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.1,13.0,12.0,29.3,0.0
2016,9,10,6,15,152.5,27.0,2.15,13.5,45.5,134.39,85.79
2016,9,10,6,30,261.0,44.0,2.2,14.0,79.0,221.39,176.62
2016,9,10,6,45,343.5,57.0,2.25,14.5,124.0,293.65,240.92
2016,9,10,7,0,426.0,70.0,2.3,15.0,169.0,372.5,308.22
2016,9,10,7,15,213.0,69.5,2.25,15.5,119.0,244.1,202.73
2016,9,10,7,30,0.0,69.0,2.2,16.0,69.0,64.55,49.06
2016,9,10,7,45,0.0,87.0,2.2,16.5,87.0,82.45,64.07
2016,9,10,8,0,0.0,105.0,2.2,17.0,105.0,100.29,78.58
2016,9,10,8,15,0.0,124.0,2.1,17.5,124.0,119.09,93.62
2016,9,10,8,30,0.0,143.0,2.0,18.0,143.0,137.79,108.33
2016,9,10,8,45,15.0,185.5,1.95,18.5,195.0,193.5,153.09
2016,9,10,9,0,30.0,228.0,1.9,19.0,247.0,261.55,206.28
2016,9,10,9,15,36.5,250.0,1.9,19.5,274.0,289.12,226.65
2016,9,10,9,30,43.0,272.0,1.9,20.0,301.0,316.39,246.65
2016,9,10,9,45,204.0,288.0,1.95,20.5,434.0,483.61,376.2
2016,9,10,10,0,365.0,304.0,2.0,21.0,567.0,650.67,498.14
2016,9,10,10,15,427.5,291.5,2.05,21.0,611.5,697.99,531.04
2016,9,10,10,30,490.0,279.0,2.1,21.0,656.0,733.32,556.37
2016,9,10,10,45,655.0,209.5,2.2,21.5,728.0,799.96,605.41
2016,9,10,11,0,820.0,140.0,2.3,22.0,800.0,854.86,641.9
2016,9,10,11,15,823.5,141.0,2.35,22.0,813.0,843.61,633.66
2016,9,10,11,30,827.0,142.0,2.4,22.0,826.0,829.38,624.09
2016,9,10,11,45,828.5,142.5,2.45,22.5,831.5,810.11,609.97
2016,9,10,12,0,830.0,143.0,2.5,23.0,837.0,788.07,594.06
2016,9,10,12,15,829.5,143.0,2.55,23.0,835.0,761.4,576.1
2016,9,10,12,30,829.0,143.0,2.6,23.0,833.0,732.3,555.75
2016,9,10,12,45,822.5,144.0,2.65,23.0,821.5,697.76,530.66
2016,9,10,13,0,816.0,145.0,2.7,23.0,810.0,661.46,503.87
2016,9,10,13,15,810.5,143.5,2.7,22.5,792.0,621.95,474.98
2016,9,10,13,30,805.0,142.0,2.7,22.0,774.0,581.06,444.3
2016,9,10,13,45,797.5,140.0,2.75,22.0,749.0,537.47,410.13
2016,9,10,14,0,790.0,138.0,2.8,22.0,724.0,493.06,374.42
2016,9,10,14,15,778.5,135.5,2.8,22.0,691.5,445.89,335.6
2016,9,10,14,30,767.0,133.0,2.8,22.0,659.0,398.68,295.81
2016,9,10,14,45,752.0,130.0,2.85,22.0,621.5,345.46,250.78
2016,9,10,15,0,737.0,127.0,2.9,22.0,584.0,297.12,208.86
2016,9,10,15,15,717.0,123.0,2.9,21.5,541.0,247.83,166.79
2016,9,10,15,30,697.0,119.0,2.9,21.0,498.0,200.26,127.24
2016,9,10,15,45,670.5,113.5,2.9,21.0,451.0,152.7,90.96
2016,9,10,16,0,644.0,108.0,2.9,21.0,404.0,107.97,63.39
2016,9,10,16,15,607.5,101.5,2.9,20.5,355.0,66.48,52.22
2016,9,10,16,30,571.0,95.0,2.9,20.0,306.0,64.73,50.99
2016,9,10,16,45,521.5,86.5,2.9,19.5,256.5,61.16,48.04
2016,9,10,17,0,472.0,78.0,2.9,19.0,207.0,57.4,44.8
2016,9,10,17,15,401.0,67.0,2.85,18.5,159.5,49.84,38.03
2016,9,10,17,30,330.0,56.0,2.8,18.0,112.0,42.65,31.34
2016,9,10,17,45,230.0,40.0,2.75,17.5,72.5,31.04,20.41
2016,9,10,18,0,130.0,24.0,2.7,17.0,33.0,18.93,3.2
2016,9,10,18,15,65.0,12.0,2.65,16.5,16.5,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,4.5,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,0.0,9.0,2.6,14.0,9.0,8.58,0.0
2016,9,11,6,15,99.5,28.0,2.7,14.0,40.5,98.97,58.91
2016,9,11,6,30,199.0,47.0,2.8,14.0,72.0,192.32,152.7
2016,9,11,6,45,274.5,63.0,2.9,14.5,115.5,261.43,214.4
2016,9,11,7,0,350.0,79.0,3.0,15.0,159.0,336.51,279.05
2016,9,11,7,15,175.0,71.5,2.95,15.5,111.5,207.92,172.83
2016,9,11,7,30,0.0,64.0,2.9,16.0,64.0,59.53,44.89
2016,9,11,7,45,0.0,79.0,2.85,16.5,79.0,74.18,57.16
2016,9,11,8,0,0.0,94.0,2.8,17.0,94.0,88.9,69.16
2016,9,11,8,15,0.0,110.5,2.75,17.0,110.5,105.12,82.36
2016,9,11,8,30,0.0,127.0,2.7,17.0,127.0,121.26,95.36
2016,9,11,8,45,2.0,152.5,2.65,17.5,154.0,148.25,116.91
2016,9,11,9,0,4.0,178.0,2.6,18.0,181.0,175.2,138.07
2016,9,11,9,15,13.0,210.5,2.55,18.0,219.5,215.28,169.93
2016,9,11,9,30,22.0,243.0,2.5,18.0,258.0,255.32,201.26
2016,9,11,9,45,19.5,248.0,2.5,18.5,262.0,256.87,201.42
2016,9,11,10,0,17.0,253.0,2.5,19.0,266.0,258.46,201.77
2016,9,11,10,15,28.5,286.0,2.5,19.0,308.0,310.64,242.06
2016,9,11,10,30,40.0,319.0,2.5,19.0,350.0,352.29,273.58
2016,9,11,10,45,28.5,298.0,2.55,19.5,321.0,317.83,246.1
2016,9,11,11,0,17.0,277.0,2.6,20.0,292.0,277.39,214.29
2016,9,11,11,15,14.5,266.5,2.65,20.0,279.5,263.96,203.89
2016,9,11,11,30,12.0,256.0,2.7,20.0,267.0,250.8,193.62
2016,9,11,11,45,13.0,257.0,2.75,20.5,268.5,251.53,193.82
2016,9,11,12,0,14.0,258.0,2.8,21.0,270.0,252.16,193.93
2016,9,11,12,15,12.5,253.0,2.85,21.0,264.0,245.24,188.57
2016,9,11,12,30,11.0,248.0,2.9,21.0,258.0,238.43,183.34
2016,9,11,12,45,11.5,246.0,3.0,21.0,256.0,235.83,181.46
2016,9,11,13,0,12.0,244.0,3.1,21.0,254.0,233.16,179.53
2016,9,11,13,15,11.5,239.0,3.15,20.5,248.0,227.11,175.3
2016,9,11,13,30,11.0,234.0,3.2,20.0,242.0,221.08,171.1
2016,9,11,13,45,16.0,251.0,3.3,20.0,263.0,237.32,183.99
2016,9,11,14,0,21.0,268.0,3.4,20.0,284.0,252.49,195.97
2016,9,11,14,15,20.0,257.0,3.45,19.5,271.5,240.16,186.9
2016,9,11,14,30,19.0,246.0,3.5,19.0,259.0,227.91,177.92
2016,9,11,14,45,18.0,232.5,3.55,19.0,244.0,213.66,166.97
2016,9,11,15,0,17.0,219.0,3.6,19.0,229.0,199.53,156.08
2016,9,11,15,15,10.0,193.0,3.6,18.5,198.5,174.11,136.59
2016,9,11,15,30,3.0,167.0,3.6,18.0,168.0,149.65,117.74
2016,9,11,15,45,1.5,152.0,3.65,18.0,152.5,135.58,106.74
2016,9,11,16,0,0.0,137.0,3.7,18.0,137.0,121.73,95.79
2016,9,11,16,15,0.0,100.0,3.7,17.5,100.0,90.77,74.07
2016,9,11,16,30,0.0,63.0,3.7,17.0,63.0,58.59,46.21
2016,9,11,16,45,0.0,52.5,3.7,16.5,52.5,48.79,37.72
2016,9,11,17,0,0.0,42.0,3.7,16.0,42.0,39.01,29.07
2016,9,11,17,15,185.0,46.5,3.65,15.5,77.0,33.95,24.45
2016,9,11,17,30,370.0,51.0,3.6,15.0,112.0,40.11,29.46
2016,9,11,17,45,261.0,37.0,3.55,15.0,72.0,28.76,18.51
2016,9,11,18,0,152.0,23.0,3.5,15.0,32.0,18.21,0.0
2016,9,11,18,15,76.0,11.5,3.4,14.5,16.0,10.96,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.5,3.1,13.0,2.5,0.0,0.0
2016,9,12,6,0,0.0,5.0,3.2,13.0,5.0,4.77,0.0
2016,9,12,6,15,0.0,18.5,3.3,13.5,18.5,17.17,4.94
2016,9,12,6,30,0.0,32.0,3.4,14.0,32.0,30.37,19.32
2016,9,12,6,45,0.0,51.0,3.5,14.5,51.0,50.58,36.96
2016,9,12,7,0,0.0,70.0,3.6,15.0,70.0,70.07,53.82
2016,9,12,7,15,1.0,90.0,3.55,15.0,90.5,91.0,71.77
2016,9,12,7,30,2.0,110.0,3.5,15.0,111.0,111.68,89.23
2016,9,12,7,45,6.0,128.0,3.5,15.5,130.5,132.07,106.05
2016,9,12,8,0,10.0,146.0,3.5,16.0,150.0,152.62,122.7
2016,9,12,8,15,23.5,172.0,3.45,16.0,183.5,189.6,153.11
2016,9,12,8,30,37.0,198.0,3.4,16.0,217.0,238.57,192.71
2016,9,12,8,45,113.5,229.5,3.35,16.5,295.0,347.64,280.89
2016,9,12,9,0,190.0,261.0,3.3,17.0,373.0,446.23,357.89
2016,9,12,9,15,192.0,281.0,3.3,17.0,400.5,469.09,373.94
2016,9,12,9,30,194.0,301.0,3.3,17.0,428.0,490.96,389.46
2016,9,12,9,45,151.5,317.0,3.3,17.5,419.5,468.76,369.57
2016,9,12,10,0,109.0,333.0,3.3,18.0,411.0,434.02,340.57
2016,9,12,10,15,92.0,340.5,3.3,18.0,408.5,423.48,331.54
2016,9,12,10,30,75.0,348.0,3.3,18.0,406.0,412.75,322.32
2016,9,12,10,45,92.5,365.5,3.35,18.5,438.5,441.83,343.81
2016,9,12,11,0,110.0,383.0,3.4,19.0,471.0,469.85,364.11
2016,9,12,11,15,77.0,367.0,3.45,19.0,429.0,421.15,326.32
2016,9,12,11,30,44.0,351.0,3.5,19.0,387.0,373.99,289.71
2016,9,12,11,45,88.5,378.5,3.6,19.0,452.0,431.73,334.64
2016,9,12,12,0,133.0,406.0,3.7,19.0,517.0,490.0,378.88
2016,9,12,12,15,123.0,403.0,3.75,19.0,505.0,471.06,364.16
2016,9,12,12,30,113.0,400.0,3.8,19.0,493.0,450.98,348.92
2016,9,12,12,45,115.0,394.0,3.85,19.0,487.5,439.54,340.41
2016,9,12,13,0,117.0,388.0,3.9,19.0,482.0,426.35,330.52
2016,9,12,13,15,83.0,361.5,3.9,18.5,427.5,375.53,292.09
2016,9,12,13,30,49.0,335.0,3.9,18.0,373.0,327.16,255.29
2016,9,12,13,45,49.0,324.0,3.95,18.0,361.5,312.51,244.22
2016,9,12,14,0,49.0,313.0,4.0,18.0,350.0,297.89,233.01
2016,9,12,14,15,39.5,289.5,4.0,17.5,318.0,269.29,211.26
2016,9,12,14,30,30.0,266.0,4.0,17.0,286.0,241.98,190.41
2016,9,12,14,45,30.0,251.0,4.0,17.0,270.5,225.62,177.63
2016,9,12,15,0,30.0,236.0,4.0,17.0,255.0,209.35,164.84
2016,9,12,15,15,15.0,189.0,3.95,16.5,198.5,171.68,135.57
2016,9,12,15,30,0.0,142.0,3.9,16.0,142.0,128.46,101.48
2016,9,12,15,45,0.0,102.0,3.85,16.0,102.0,93.9,73.22
2016,9,12,16,0,0.0,62.0,3.8,16.0,62.0,57.67,43.13
2016,9,12,16,15,0.0,36.5,3.75,15.5,36.5,33.89,24.54
2016,9,12,16,30,0.0,11.0,3.7,15.0,11.0,10.19,3.48
2016,9,12,16,45,0.0,9.0,3.65,15.0,9.0,8.34,1.82
2016,9,12,17,0,0.0,7.0,3.6,15.0,7.0,6.48,0.14
2016,9,12,17,15,0.0,5.5,3.5,14.5,5.5,5.09,0.0
2016,9,12,17,30,0.0,4.0,3.4,14.0,4.0,3.7,0.0
2016,9,12,17,45,0.0,2.5,3.35,13.5,2.5,2.31,0.0
2016,9,12,18,0,0.0,1.0,3.3,13.0,1.0,0.92,0.0
2016,9,12,18,15,0.0,0.5,3.25,13.0,0.5,0.48,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,1.8,14.0,9.0,21.86,0.0
2016,9,13,6,15,141.5,26.5,1.85,14.0,42.0,125.13,65.97
2016,9,13,6,30,253.0,44.0,1.9,14.0,75.0,216.37,170.77
2016,9,13,6,45,334.5,58.0,1.95,14.5,120.5,288.07,235.13
2016,9,13,7,0,416.0,72.0,2.0,15.0,166.0,366.34,302.0
2016,9,13,7,15,475.5,82.0,1.95,15.5,215.5,430.56,355.03
2016,9,13,7,30,535.0,92.0,1.9,16.0,265.0,502.53,411.73
2016,9,13,7,45,577.0,99.5,1.85,16.5,315.0,558.09,453.51
2016,9,13,8,0,619.0,107.0,1.8,17.0,365.0,614.15,494.14
2016,9,13,8,15,650.0,113.0,1.75,17.0,413.5,660.08,526.35
2016,9,13,8,30,681.0,119.0,1.7,17.0,462.0,705.18,556.93
2016,9,13,8,45,705.5,123.0,1.7,17.5,507.0,741.48,579.88
2016,9,13,9,0,730.0,127.0,1.7,18.0,552.0,776.06,601.29
2016,9,13,9,15,747.5,130.5,1.75,18.0,592.5,802.13,618.12
2016,9,13,9,30,765.0,134.0,1.8,18.0,633.0,825.78,633.32
2016,9,13,9,45,777.0,137.0,1.85,18.5,667.0,837.63,639.22
2016,9,13,10,0,789.0,140.0,1.9,19.0,701.0,850.77,646.21
2016,9,13,10,15,798.5,142.0,1.9,19.0,729.0,857.68,649.75
2016,9,13,10,30,808.0,144.0,1.9,19.0,757.0,861.51,651.39
2016,9,13,10,45,821.5,142.0,1.9,19.5,780.0,861.47,649.33
2016,9,13,11,0,835.0,140.0,1.9,20.0,803.0,858.23,645.29
2016,9,13,11,15,839.0,140.5,1.85,20.0,816.5,846.4,636.34
2016,9,13,11,30,843.0,141.0,1.8,20.0,830.0,831.53,625.53
2016,9,13,11,45,852.0,137.0,1.8,20.5,837.0,813.14,611.78
2016,9,13,12,0,861.0,133.0,1.8,21.0,844.0,788.83,594.13
2016,9,13,12,15,860.5,133.0,1.75,21.0,841.5,761.98,575.52
2016,9,13,12,30,860.0,133.0,1.7,21.0,839.0,732.63,554.51
2016,9,13,12,45,860.5,130.5,1.7,21.5,829.0,699.32,529.32
2016,9,13,13,0,861.0,128.0,1.7,22.0,819.0,663.75,502.17
2016,9,13,13,15,855.5,127.0,1.7,22.0,800.0,622.65,471.49
2016,9,13,13,30,850.0,126.0,1.7,22.0,781.0,580.41,439.26
2016,9,13,13,45,845.5,122.5,1.7,22.0,756.0,535.14,404.02
2016,9,13,14,0,841.0,119.0,1.7,22.0,731.0,488.7,366.9
2016,9,13,14,15,830.0,117.0,1.7,22.0,698.0,439.9,326.98
2016,9,13,14,30,819.0,115.0,1.7,22.0,665.0,390.9,285.86
2016,9,13,14,45,807.0,111.0,1.7,22.0,627.0,339.95,242.38
2016,9,13,15,0,795.0,107.0,1.7,22.0,589.0,289.38,198.64
2016,9,13,15,15,775.5,103.5,1.7,21.5,545.0,238.28,155.34
2016,9,13,15,30,756.0,100.0,1.7,21.0,501.0,188.79,114.95
2016,9,13,15,45,730.5,96.0,1.75,21.0,453.0,134.61,75.03
2016,9,13,16,0,705.0,92.0,1.8,21.0,405.0,88.17,49.67
2016,9,13,16,15,668.5,86.5,1.8,20.5,354.5,56.23,43.41
2016,9,13,16,30,632.0,81.0,1.8,20.0,304.0,54.73,42.33
2016,9,13,16,45,579.0,74.0,1.85,20.0,253.0,51.89,39.88
2016,9,13,17,0,526.0,67.0,1.9,20.0,202.0,48.93,37.19
2016,9,13,17,15,449.0,57.5,1.8,19.0,154.0,43.56,32.38
2016,9,13,17,30,372.0,48.0,1.7,18.0,106.0,37.97,27.1
2016,9,13,17,45,252.5,33.5,1.6,17.5,66.0,26.13,15.58
2016,9,13,18,0,133.0,19.0,1.5,17.0,26.0,15.05,0.0
2016,9,13,18,15,66.5,9.5,1.5,16.5,13.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.5,22.0,0.85,14.5,34.5,99.51,46.12
2016,9,14,6,30,213.0,44.0,0.9,15.0,69.0,194.98,151.92
2016,9,14,6,45,295.0,59.5,0.95,15.5,113.5,266.98,215.54
2016,9,14,7,0,377.0,75.0,1.0,16.0,158.0,345.57,281.61
2016,9,14,7,15,435.5,86.5,1.0,16.5,207.0,409.32,333.41
2016,9,14,7,30,494.0,98.0,1.0,17.0,256.0,476.31,385.54
2016,9,14,7,45,538.5,106.0,1.0,17.5,305.5,536.03,429.9
2016,9,14,8,0,583.0,114.0,1.0,18.0,355.0,593.38,470.95
2016,9,14,8,15,615.0,120.5,1.0,18.0,403.0,639.68,503.5
2016,9,14,8,30,647.0,127.0,1.0,18.0,451.0,685.24,534.41
2016,9,14,8,45,673.5,131.5,1.0,18.5,496.5,722.98,557.92
2016,9,14,9,0,700.0,136.0,1.0,19.0,542.0,759.12,579.96
2016,9,14,9,15,718.0,140.0,1.05,19.5,582.0,785.62,595.74
2016,9,14,9,30,736.0,144.0,1.1,20.0,622.0,809.78,609.94
2016,9,14,9,45,803.0,122.0,1.15,20.5,668.5,841.06,628.89
2016,9,14,10,0,870.0,100.0,1.2,21.0,715.0,867.95,644.69
2016,9,14,10,15,878.0,101.0,1.2,21.0,743.5,873.09,646.71
2016,9,14,10,30,886.0,102.0,1.2,21.0,772.0,875.03,647.02
2016,9,14,10,45,893.0,102.5,1.3,21.5,793.5,872.32,644.62
2016,9,14,11,0,900.0,103.0,1.4,22.0,815.0,866.33,640.17
2016,9,14,11,15,903.5,103.5,1.45,22.0,828.5,854.15,632.33
2016,9,14,11,30,907.0,104.0,1.5,22.0,842.0,838.78,622.5
2016,9,14,11,45,909.5,103.5,1.6,22.5,847.5,818.51,608.8
2016,9,14,12,0,912.0,103.0,1.7,23.0,853.0,795.24,593.08
2016,9,14,12,15,912.0,103.0,1.75,23.0,850.5,767.69,575.09
2016,9,14,12,30,912.0,103.0,1.8,23.0,848.0,737.46,555.17
2016,9,14,12,45,902.0,106.5,1.85,23.0,835.5,701.25,529.38
2016,9,14,13,0,892.0,110.0,1.9,23.0,823.0,663.22,501.55
2016,9,14,13,15,887.0,109.0,1.95,23.0,804.5,622.53,471.26
2016,9,14,13,30,882.0,108.0,2.0,23.0,786.0,580.18,438.95
2016,9,14,13,45,877.0,106.0,2.05,23.0,760.5,535.48,403.98
2016,9,14,14,0,872.0,104.0,2.1,23.0,735.0,489.5,366.99
2016,9,14,14,15,862.0,102.0,2.1,23.0,702.0,440.39,326.47
2016,9,14,14,30,852.0,100.0,2.1,23.0,669.0,390.86,284.57
2016,9,14,14,45,840.0,97.0,2.15,23.0,630.5,334.28,236.57
2016,9,14,15,0,828.0,94.0,2.2,23.0,592.0,282.95,191.96
2016,9,14,15,15,809.5,91.5,2.2,22.5,548.0,231.26,147.93
2016,9,14,15,30,791.0,89.0,2.2,22.0,504.0,181.0,106.99
2016,9,14,15,45,768.5,84.5,2.2,22.0,456.0,130.43,70.55
2016,9,14,16,0,746.0,80.0,2.2,22.0,408.0,82.17,45.41
2016,9,14,16,15,711.0,75.5,2.15,21.5,357.5,53.66,41.03
2016,9,14,16,30,676.0,71.0,2.1,21.0,307.0,47.4,35.79
2016,9,14,16,45,628.0,65.0,2.1,20.5,255.5,45.01,33.79
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,42.51,31.59
2016,9,14,17,15,502.5,50.5,2.0,19.5,155.0,37.7,27.19
2016,9,14,17,30,425.0,42.0,1.9,19.0,106.0,32.69,22.38
2016,9,14,17,45,298.0,29.5,1.8,18.5,65.5,23.56,13.05
2016,9,14,18,0,171.0,17.0,1.7,18.0,25.0,13.86,0.0
2016,9,14,18,15,85.5,8.5,1.75,17.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,1.55,13.5,39.0,134.44,55.76
2016,9,15,6,30,384.0,33.0,1.6,14.0,78.0,271.12,212.59
2016,9,15,6,45,473.0,42.0,1.65,15.0,126.0,347.44,281.62
2016,9,15,7,0,562.0,51.0,1.7,16.0,174.0,430.33,351.32
2016,9,15,7,15,618.0,57.0,1.6,16.0,225.5,493.59,403.44
2016,9,15,7,30,674.0,63.0,1.5,16.0,277.0,555.52,452.19
2016,9,15,7,45,473.5,110.5,1.45,16.5,273.5,489.24,397.15
2016,9,15,8,0,273.0,158.0,1.4,17.0,270.0,396.39,320.85
2016,9,15,8,15,217.0,186.0,1.3,17.5,282.0,378.4,304.58
2016,9,15,8,30,161.0,214.0,1.2,18.0,294.0,368.49,293.69
2016,9,15,8,45,185.0,234.0,1.15,18.5,334.5,410.47,324.62
2016,9,15,9,0,209.0,254.0,1.1,19.0,375.0,452.42,354.42
2016,9,15,9,15,200.0,275.0,1.1,19.5,397.0,467.41,363.12
2016,9,15,9,30,191.0,296.0,1.1,20.0,419.0,481.1,370.99
2016,9,15,9,45,360.0,265.0,1.15,20.5,513.0,600.69,460.18
2016,9,15,10,0,529.0,234.0,1.2,21.0,607.0,721.53,545.59
2016,9,15,10,15,721.0,162.5,1.25,21.5,692.5,810.94,606.68
2016,9,15,10,30,913.0,91.0,1.3,22.0,778.0,883.03,652.11
2016,9,15,10,45,689.5,195.5,1.4,22.5,722.5,802.26,596.86
2016,9,15,11,0,466.0,300.0,1.5,23.0,667.0,705.46,525.48
2016,9,15,11,15,698.0,197.0,1.6,23.0,757.0,783.76,585.8
2016,9,15,11,30,930.0,94.0,1.7,23.0,847.0,843.48,626.3
2016,9,15,11,45,930.5,94.5,1.85,23.0,852.0,822.21,612.67
2016,9,15,12,0,931.0,95.0,2.0,23.0,857.0,797.93,597.66
2016,9,15,12,15,931.0,95.0,2.1,23.0,854.0,769.9,579.51
2016,9,15,12,30,931.0,95.0,2.2,23.0,851.0,739.11,559.31
2016,9,15,12,45,914.0,102.0,2.3,23.0,836.5,701.0,532.11
2016,9,15,13,0,897.0,109.0,2.4,23.0,822.0,661.4,502.91
2016,9,15,13,15,892.5,108.0,2.45,23.0,803.5,620.77,472.23
2016,9,15,13,30,888.0,107.0,2.5,23.0,785.0,578.43,439.48
2016,9,15,13,45,880.0,106.0,2.55,23.0,758.5,532.81,403.4
2016,9,15,14,0,872.0,105.0,2.6,23.0,732.0,486.15,365.51
2016,9,15,14,15,861.5,103.0,2.65,22.5,699.0,436.81,325.18
2016,9,15,14,30,851.0,101.0,2.7,22.0,666.0,382.19,279.67
2016,9,15,14,45,836.5,99.0,2.75,22.0,626.5,330.69,235.0
2016,9,15,15,0,822.0,97.0,2.8,22.0,587.0,279.75,190.37
2016,9,15,15,15,803.0,94.0,2.8,21.5,543.0,227.91,146.06
2016,9,15,15,30,784.0,91.0,2.8,21.0,499.0,177.58,105.14
2016,9,15,15,45,757.5,87.5,2.8,21.0,450.5,127.93,70.03
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,75.62,42.52
2016,9,15,16,15,694.5,79.0,2.8,20.5,351.0,51.31,39.18
2016,9,15,16,30,658.0,74.0,2.8,20.0,300.0,49.93,38.15
2016,9,15,16,45,604.5,67.5,2.85,19.5,248.5,47.23,35.88
2016,9,15,17,0,551.0,61.0,2.9,19.0,197.0,44.43,33.38
2016,9,15,17,15,468.5,52.0,2.85,18.5,148.0,39.27,28.62
2016,9,15,17,30,386.0,43.0,2.8,18.0,99.0,33.9,23.42
2016,9,15,17,45,252.5,29.5,2.8,17.5,60.0,23.82,12.79
2016,9,15,18,0,119.0,16.0,2.8,17.0,21.0,15.25,0.0
2016,9,15,18,15,59.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.0,0.7,13.5,17.0,15.78,0.31
2016,9,16,6,30,0.0,34.0,0.6,14.0,34.0,34.29,22.2
2016,9,16,6,45,5.0,54.5,0.55,14.5,55.5,59.32,44.22
2016,9,16,7,0,10.0,75.0,0.5,15.0,77.0,83.68,65.27
2016,9,16,7,15,17.5,95.5,0.4,15.5,100.5,109.46,87.14
2016,9,16,7,30,25.0,116.0,0.3,16.0,124.0,144.2,115.75
2016,9,16,7,45,29.5,136.0,0.25,16.5,147.5,168.52,135.03
2016,9,16,8,0,34.0,156.0,0.2,17.0,171.0,192.82,153.82
2016,9,16,8,15,37.5,175.5,0.15,17.5,193.5,215.72,170.98
2016,9,16,8,30,41.0,195.0,0.1,18.0,216.0,238.5,187.67
2016,9,16,8,45,115.0,225.0,0.1,19.0,289.5,342.72,267.54
2016,9,16,9,0,189.0,255.0,0.1,20.0,363.0,436.54,335.37
2016,9,16,9,15,524.0,173.0,0.15,20.5,503.0,648.84,490.97
2016,9,16,9,30,859.0,91.0,0.2,21.0,643.0,838.99,614.48
2016,9,16,9,45,872.5,91.5,0.3,21.5,678.5,854.34,620.57
2016,9,16,10,0,886.0,92.0,0.4,22.0,714.0,866.7,627.8
2016,9,16,10,15,894.0,93.5,0.5,22.5,742.0,872.29,630.9
2016,9,16,10,30,902.0,95.0,0.6,23.0,770.0,874.6,632.12
2016,9,16,10,45,907.5,95.5,0.7,23.5,791.0,870.4,629.3
2016,9,16,11,0,913.0,96.0,0.8,24.0,812.0,862.89,624.5
2016,9,16,11,15,916.5,97.0,0.95,24.0,825.5,850.96,618.88
2016,9,16,11,30,920.0,98.0,1.1,24.0,839.0,835.78,611.02
2016,9,16,11,45,921.0,98.0,1.25,24.5,844.0,814.48,597.79
2016,9,16,12,0,922.0,98.0,1.4,25.0,849.0,790.19,582.42
2016,9,16,12,15,921.5,98.0,1.45,25.0,846.5,761.93,564.3
2016,9,16,12,30,921.0,98.0,1.5,25.0,844.0,730.98,544.26
2016,9,16,12,45,912.0,101.0,1.6,25.5,831.0,694.68,517.94
2016,9,16,13,0,903.0,104.0,1.7,26.0,818.0,656.49,489.73
2016,9,16,13,15,898.5,103.0,1.75,26.0,799.5,615.65,459.67
2016,9,16,13,30,894.0,102.0,1.8,26.0,781.0,573.08,427.52
2016,9,16,13,45,886.5,101.0,1.85,26.0,754.5,527.48,392.23
2016,9,16,14,0,879.0,100.0,1.9,26.0,728.0,480.79,355.05
2016,9,16,14,15,869.0,98.5,1.9,25.5,695.0,431.79,315.56
2016,9,16,14,30,859.0,97.0,1.9,25.0,662.0,382.37,274.55
2016,9,16,14,45,844.5,95.0,1.95,25.0,623.0,325.5,226.68
2016,9,16,15,0,830.0,93.0,2.0,25.0,584.0,274.21,182.56
2016,9,16,15,15,811.5,90.0,2.0,24.5,539.5,222.13,138.83
2016,9,16,15,30,793.0,87.0,2.0,24.0,495.0,171.5,98.57
2016,9,16,15,45,768.0,83.0,2.05,24.0,447.0,121.2,64.1
2016,9,16,16,0,743.0,79.0,2.1,24.0,399.0,73.5,42.16
2016,9,16,16,15,706.5,74.5,2.1,23.5,348.0,48.3,36.1
2016,9,16,16,30,670.0,70.0,2.1,23.0,297.0,47.14,35.26
2016,9,16,16,45,617.5,64.0,2.1,22.5,245.5,44.71,33.23
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,42.19,30.99
2016,9,16,17,15,482.5,49.0,2.05,21.0,145.0,36.91,26.23
2016,9,16,17,30,400.0,40.0,2.0,20.0,96.0,31.4,20.99
2016,9,16,17,45,263.0,27.0,1.95,19.5,57.5,21.69,10.37
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,13.34,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,0.75,14.5,36.0,124.83,28.86
2016,9,17,6,30,354.0,33.0,0.6,15.0,72.0,253.58,194.79
2016,9,17,6,45,450.0,41.5,0.5,15.5,119.5,331.5,264.6
2016,9,17,7,0,546.0,50.0,0.4,16.0,167.0,416.49,334.23
2016,9,17,7,15,273.0,68.0,0.35,16.5,126.5,277.55,225.17
2016,9,17,7,30,0.0,86.0,0.3,17.0,86.0,83.51,64.17
2016,9,17,7,45,0.0,103.0,0.3,17.5,103.0,100.28,78.43
2016,9,17,8,0,0.0,120.0,0.3,18.0,120.0,116.93,91.65
2016,9,17,8,15,3.0,141.5,0.3,18.5,143.0,140.65,110.39
2016,9,17,8,30,6.0,163.0,0.3,19.0,166.0,164.34,128.69
2016,9,17,8,45,33.5,201.5,0.35,19.5,220.5,237.17,185.88
2016,9,17,9,0,61.0,240.0,0.4,20.0,275.0,301.17,234.26
2016,9,17,9,15,84.5,265.0,0.45,20.5,317.0,346.3,267.3
2016,9,17,9,30,108.0,290.0,0.5,21.0,359.0,391.24,299.69
2016,9,17,9,45,500.0,188.5,0.55,22.0,534.5,645.82,488.86
2016,9,17,10,0,892.0,87.0,0.6,23.0,710.0,863.07,630.1
2016,9,17,10,15,899.5,88.5,0.65,23.5,738.0,868.21,628.9
2016,9,17,10,30,907.0,90.0,0.7,24.0,766.0,870.05,628.83
2016,9,17,10,45,912.5,90.5,0.8,24.5,786.5,865.79,625.89
2016,9,17,11,0,918.0,91.0,0.9,25.0,807.0,858.21,620.93
2016,9,17,11,15,921.0,91.5,1.0,25.0,820.0,845.28,613.76
2016,9,17,11,30,924.0,92.0,1.1,25.0,833.0,829.11,604.51
2016,9,17,11,45,925.0,92.0,1.2,25.5,838.0,807.74,590.64
2016,9,17,12,0,926.0,92.0,1.3,26.0,843.0,783.36,574.74
2016,9,17,12,15,925.0,92.0,1.4,26.0,839.5,754.65,556.93
2016,9,17,12,30,924.0,92.0,1.5,26.0,836.0,723.27,537.1
2016,9,17,12,45,909.5,97.5,1.6,26.5,821.5,685.71,509.82
2016,9,17,13,0,895.0,103.0,1.7,27.0,807.0,646.55,480.86
2016,9,17,13,15,890.0,102.5,1.75,26.5,788.0,606.15,452.0
2016,9,17,13,30,885.0,102.0,1.8,26.0,769.0,564.07,420.96
2016,9,17,13,45,877.0,100.5,1.9,26.0,742.5,518.17,385.53
2016,9,17,14,0,869.0,99.0,2.0,26.0,716.0,471.26,348.2
2016,9,17,14,15,858.5,97.5,2.0,26.0,683.0,422.56,308.15
2016,9,17,14,30,848.0,96.0,2.0,26.0,650.0,373.49,266.82
2016,9,17,14,45,833.0,94.0,2.05,26.0,611.0,317.06,219.37
2016,9,17,15,0,818.0,92.0,2.1,26.0,572.0,266.3,175.82
2016,9,17,15,15,798.5,89.0,2.1,25.5,527.5,214.74,132.83
2016,9,17,15,30,779.0,86.0,2.1,25.0,483.0,164.76,93.58
2016,9,17,15,45,751.5,82.5,2.15,25.0,435.0,115.54,60.81
2016,9,17,16,0,724.0,79.0,2.2,25.0,387.0,69.21,41.06
2016,9,17,16,15,687.5,74.5,2.15,24.5,336.5,48.49,36.12
2016,9,17,16,30,651.0,70.0,2.1,24.0,286.0,47.35,35.29
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,44.52,32.91
2016,9,17,17,0,543.0,57.0,2.1,23.0,185.0,41.58,30.3
2016,9,17,17,15,459.0,48.0,1.95,22.0,137.0,36.27,25.52
2016,9,17,17,30,375.0,39.0,1.8,21.0,89.0,30.73,20.23
2016,9,17,17,45,238.5,26.0,1.7,20.5,52.5,20.98,8.89
2016,9,17,18,0,102.0,13.0,1.6,20.0,16.0,12.39,0.0
2016,9,17,18,15,51.0,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,35.0,121.67,12.76
2016,9,18,6,30,352.0,31.0,0.9,17.0,70.0,249.4,189.45
2016,9,18,6,45,446.0,40.0,1.0,17.5,116.0,326.22,259.81
2016,9,18,7,0,540.0,49.0,1.1,18.0,162.0,410.16,330.26
2016,9,18,7,15,598.0,55.0,1.05,18.5,212.5,473.25,381.07
2016,9,18,7,30,656.0,61.0,1.0,19.0,263.0,538.95,431.26
2016,9,18,7,45,695.0,65.5,0.95,20.0,314.0,588.16,465.32
2016,9,18,8,0,734.0,70.0,0.9,21.0,365.0,641.19,499.93
2016,9,18,8,15,761.5,73.5,0.9,22.0,413.5,683.98,526.34
2016,9,18,8,30,789.0,77.0,0.9,23.0,462.0,725.56,551.12
2016,9,18,8,45,809.5,79.5,0.9,24.0,507.0,758.75,569.5
2016,9,18,9,0,830.0,82.0,0.9,25.0,552.0,789.84,586.13
2016,9,18,9,15,844.5,84.0,0.85,25.5,592.5,806.77,593.56
2016,9,18,9,30,859.0,86.0,0.8,26.0,633.0,827.37,603.48
2016,9,18,9,45,878.5,84.0,0.75,27.0,669.5,844.79,610.0
2016,9,18,10,0,898.0,82.0,0.7,28.0,706.0,859.32,614.62
2016,9,18,10,15,906.0,83.0,0.6,28.5,734.0,864.31,613.57
2016,9,18,10,30,914.0,84.0,0.5,29.0,762.0,865.99,610.63
2016,9,18,10,45,918.5,85.0,0.45,29.5,782.5,861.37,604.89
2016,9,18,11,0,923.0,86.0,0.4,30.0,803.0,853.42,597.33
2016,9,18,11,15,926.5,86.5,0.5,30.5,816.0,840.8,589.82
2016,9,18,11,30,930.0,87.0,0.6,31.0,829.0,824.93,580.35
2016,9,18,11,45,931.0,87.0,0.7,31.5,833.5,803.42,567.31
2016,9,18,12,0,932.0,87.0,0.8,32.0,838.0,778.89,552.31
2016,9,18,12,15,931.5,87.0,0.95,32.0,835.0,750.38,536.3
2016,9,18,12,30,931.0,87.0,1.1,32.0,832.0,719.14,518.06
2016,9,18,12,45,924.0,89.0,1.25,32.0,820.0,683.0,494.33
2016,9,18,13,0,917.0,91.0,1.4,32.0,808.0,644.82,468.36
2016,9,18,13,15,912.5,90.0,1.5,32.0,789.0,603.51,439.03
2016,9,18,13,30,908.0,89.0,1.6,32.0,770.0,560.44,407.49
2016,9,18,13,45,901.0,88.0,1.7,32.0,744.0,514.59,372.9
2016,9,18,14,0,894.0,87.0,1.8,32.0,718.0,467.58,336.3
2016,9,18,14,15,884.0,85.5,1.85,31.5,684.5,418.03,297.17
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,368.04,256.46
2016,9,18,14,45,861.0,82.0,2.0,31.0,612.0,316.55,213.34
2016,9,18,15,0,848.0,80.0,2.1,31.0,573.0,265.36,170.15
2016,9,18,15,15,829.5,77.5,2.15,30.5,529.0,213.29,127.59
2016,9,18,15,30,811.0,75.0,2.2,30.0,485.0,155.93,83.69
2016,9,18,15,45,786.0,72.0,2.25,30.0,436.5,105.72,51.61
2016,9,18,16,0,761.0,69.0,2.3,30.0,388.0,58.06,33.52
2016,9,18,16,15,725.5,65.0,2.25,29.0,337.5,46.17,33.46
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,44.85,32.55
2016,9,18,16,45,638.0,55.5,2.2,27.5,236.0,42.19,30.34
2016,9,18,17,0,586.0,50.0,2.2,27.0,185.0,36.03,25.03
2016,9,18,17,15,502.0,42.0,2.1,26.0,136.5,31.31,20.82
2016,9,18,17,30,418.0,34.0,2.0,25.0,88.0,26.4,16.15
2016,9,18,17,45,272.0,22.5,1.9,24.0,51.0,17.9,5.5
2016,9,18,18,0,126.0,11.0,1.8,23.0,14.0,10.48,0.0
2016,9,18,18,15,63.0,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,145.0,16.5,1.05,17.5,32.0,107.2,0.0
2016,9,19,6,30,290.0,33.0,1.1,18.0,64.0,218.65,164.35
2016,9,19,6,45,385.0,43.5,1.15,18.5,109.0,295.27,234.56
