Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,0,480.0,54.0,1.2,19.0,154.0,379.07,304.83
2016,9,19,7,15,540.5,61.5,1.15,19.5,203.0,443.44,356.89
2016,9,19,7,30,601.0,69.0,1.1,20.0,252.0,510.6,408.56
2016,9,19,7,45,645.0,73.5,1.05,20.5,302.5,564.6,448.05
2016,9,19,8,0,689.0,78.0,1.0,21.0,353.0,619.26,485.44
2016,9,19,8,15,718.5,82.0,1.0,21.5,401.0,659.27,511.29
2016,9,19,8,30,748.0,86.0,1.0,22.0,449.0,701.88,538.37
2016,9,19,8,45,772.0,88.5,1.05,23.0,494.5,736.92,559.06
2016,9,19,9,0,796.0,91.0,1.1,24.0,540.0,770.06,578.12
2016,9,19,9,15,812.0,93.0,1.1,24.5,580.0,793.81,591.1
2016,9,19,9,30,828.0,95.0,1.1,25.0,620.0,814.94,602.34
2016,9,19,9,45,835.0,99.0,1.15,26.0,652.5,827.97,607.71
2016,9,19,10,0,842.0,103.0,1.2,27.0,685.0,831.98,607.33
2016,9,19,10,15,851.0,104.5,1.2,27.5,713.0,837.97,609.0
2016,9,19,10,30,860.0,106.0,1.2,28.0,741.0,840.82,608.73
2016,9,19,10,45,869.0,105.5,1.3,28.5,762.0,838.36,606.46
2016,9,19,11,0,878.0,105.0,1.4,29.0,783.0,832.69,602.23
2016,9,19,11,15,881.5,105.5,1.5,29.0,796.0,820.37,594.93
2016,9,19,11,30,885.0,106.0,1.6,29.0,809.0,804.93,585.66
2016,9,19,11,45,890.0,104.5,1.75,29.5,815.0,785.61,573.1
2016,9,19,12,0,895.0,103.0,1.9,30.0,821.0,763.27,558.45
2016,9,19,12,15,894.5,103.0,1.95,30.0,818.0,735.49,540.43
2016,9,19,12,30,894.0,103.0,2.0,30.0,815.0,705.11,519.72
2016,9,19,12,45,885.0,105.5,2.15,30.0,802.5,669.12,494.61
2016,9,19,13,0,876.0,108.0,2.3,30.0,790.0,631.32,467.54
2016,9,19,13,15,871.5,107.0,2.35,30.0,771.5,591.37,437.83
2016,9,19,13,30,867.0,106.0,2.4,30.0,753.0,549.76,406.13
2016,9,19,13,45,863.5,103.0,2.5,30.0,728.0,505.41,371.72
2016,9,19,14,0,860.0,100.0,2.6,30.0,703.0,459.72,335.22
2016,9,19,14,15,849.0,98.5,2.65,29.5,670.0,411.24,296.16
2016,9,19,14,30,838.0,97.0,2.7,29.0,637.0,357.44,252.06
2016,9,19,14,45,828.0,93.0,2.75,29.0,599.0,306.37,208.58
2016,9,19,15,0,818.0,89.0,2.8,29.0,561.0,255.46,165.05
2016,9,19,15,15,798.5,86.0,2.8,28.5,517.0,204.07,122.77
2016,9,19,15,30,779.0,83.0,2.8,28.0,473.0,154.25,84.74
2016,9,19,15,45,757.0,78.5,2.85,27.5,426.0,104.85,53.6
2016,9,19,16,0,735.0,74.0,2.9,27.0,379.0,57.73,43.44
2016,9,19,16,15,698.0,69.5,2.85,26.0,328.5,50.0,37.19
2016,9,19,16,30,661.0,65.0,2.8,25.0,278.0,44.03,32.29
2016,9,19,16,45,610.0,58.5,2.75,24.5,227.5,41.03,29.75
2016,9,19,17,0,559.0,52.0,2.7,24.0,177.0,37.9,26.95
2016,9,19,17,15,472.0,43.5,2.6,23.0,129.5,32.83,22.36
2016,9,19,17,30,385.0,35.0,2.5,22.0,82.0,27.56,17.23
2016,9,19,17,45,238.5,22.5,2.4,21.5,47.0,18.12,4.14
2016,9,19,18,0,92.0,10.0,2.3,21.0,12.0,9.53,0.0
2016,9,19,18,15,46.0,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,147.5,17.0,2.6,14.5,32.0,107.77,0.0
2016,9,20,6,30,295.0,34.0,2.7,15.0,64.0,221.24,167.62
2016,9,20,6,45,400.0,44.0,2.8,15.5,110.5,303.07,245.01
2016,9,20,7,0,505.0,54.0,2.9,16.0,157.0,392.58,322.23
2016,9,20,7,15,567.0,60.5,2.9,16.5,207.5,457.42,376.93
2016,9,20,7,30,629.0,67.0,2.9,17.0,258.0,525.0,431.45
2016,9,20,7,45,673.5,71.5,2.95,17.5,309.0,580.04,474.18
2016,9,20,8,0,718.0,76.0,3.0,18.0,360.0,632.22,512.12
2016,9,20,8,15,746.0,79.5,2.95,18.0,408.5,674.76,542.27
2016,9,20,8,30,774.0,83.0,2.9,18.0,457.0,716.08,570.88
2016,9,20,8,45,797.5,85.0,2.85,18.5,502.0,750.49,592.77
2016,9,20,9,0,821.0,87.0,2.8,19.0,547.0,782.91,612.86
2016,9,20,9,15,490.5,188.0,2.8,19.5,468.5,630.78,496.54
2016,9,20,9,30,160.0,289.0,2.8,20.0,390.0,444.45,347.92
2016,9,20,9,45,310.5,272.0,2.8,20.5,481.0,560.34,437.89
2016,9,20,10,0,461.0,255.0,2.8,21.0,572.0,676.31,523.11
2016,9,20,10,15,676.0,175.5,2.8,21.0,661.0,773.11,595.52
2016,9,20,10,30,891.0,96.0,2.8,21.0,750.0,852.68,649.56
2016,9,20,10,45,896.5,96.5,2.85,21.5,770.5,848.16,644.1
2016,9,20,11,0,902.0,97.0,2.9,22.0,791.0,840.37,637.24
2016,9,20,11,15,905.0,97.5,2.95,22.0,803.5,827.32,628.12
2016,9,20,11,30,908.0,98.0,3.0,22.0,816.0,811.1,616.92
2016,9,20,11,45,908.0,98.5,3.05,22.5,820.0,789.48,600.87
2016,9,20,12,0,908.0,99.0,3.1,23.0,824.0,764.96,582.89
2016,9,20,12,15,907.0,99.0,3.15,23.0,820.5,736.46,563.24
2016,9,20,12,30,906.0,99.0,3.2,23.0,817.0,705.34,540.72
2016,9,20,12,45,900.5,100.0,3.25,23.0,805.0,669.82,513.96
2016,9,20,13,0,895.0,101.0,3.3,23.0,793.0,632.25,485.16
2016,9,20,13,15,666.0,196.0,3.3,23.0,704.0,548.45,419.71
2016,9,20,13,30,437.0,291.0,3.3,23.0,615.0,479.66,365.72
2016,9,20,13,45,459.5,270.5,3.35,23.0,600.5,448.56,341.41
2016,9,20,14,0,482.0,250.0,3.4,23.0,586.0,415.06,314.32
2016,9,20,14,15,528.0,220.0,3.4,22.5,571.5,380.24,285.54
2016,9,20,14,30,574.0,190.0,3.4,22.0,557.0,340.83,251.85
2016,9,20,14,45,692.0,140.5,3.45,22.0,556.0,299.42,212.83
2016,9,20,15,0,810.0,91.0,3.5,22.0,555.0,251.13,166.47
2016,9,20,15,15,713.5,105.5,3.5,21.5,490.5,196.44,123.7
2016,9,20,15,30,617.0,120.0,3.5,21.0,426.0,155.59,95.49
2016,9,20,15,45,664.5,99.0,3.55,21.0,398.0,105.94,60.21
2016,9,20,16,0,712.0,78.0,3.6,21.0,370.0,57.0,43.95
2016,9,20,16,15,673.0,73.5,3.55,20.5,320.0,48.49,36.78
2016,9,20,16,30,634.0,69.0,3.5,20.0,270.0,47.34,35.9
2016,9,20,16,45,575.5,62.5,3.5,19.5,219.5,44.48,33.42
2016,9,20,17,0,517.0,56.0,3.5,19.0,169.0,41.54,30.71
2016,9,20,17,15,426.0,46.0,3.45,18.5,122.5,35.3,24.9
2016,9,20,17,30,335.0,36.0,3.4,18.0,76.0,28.77,18.39
2016,9,20,17,45,167.5,18.0,3.35,17.5,38.0,14.05,0.22
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,17.0,3.6,14.0,31.0,101.38,0.0
2016,9,21,6,30,281.0,34.0,3.8,14.0,62.0,213.09,160.61
2016,9,21,6,45,387.0,44.0,4.0,14.5,107.5,294.73,239.48
2016,9,21,7,0,493.0,54.0,4.2,15.0,153.0,384.02,317.68
2016,9,21,7,15,556.5,61.0,4.3,15.0,203.5,449.8,374.98
2016,9,21,7,30,620.0,68.0,4.4,15.0,254.0,518.43,432.63
2016,9,21,7,45,310.0,97.0,4.5,15.5,190.0,350.61,293.05
2016,9,21,8,0,0.0,126.0,4.6,16.0,126.0,124.08,98.74
2016,9,21,8,15,0.0,134.0,4.6,16.0,134.0,130.68,104.18
2016,9,21,8,30,0.0,142.0,4.6,16.0,142.0,137.57,109.56
2016,9,21,8,45,139.0,188.5,4.65,16.5,266.0,317.59,259.89
2016,9,21,9,0,278.0,235.0,4.7,17.0,390.0,495.0,401.13
2016,9,21,9,15,237.0,260.0,4.7,17.0,399.0,477.15,384.49
2016,9,21,9,30,196.0,285.0,4.7,17.0,408.0,469.34,376.19
2016,9,21,9,45,538.0,189.5,4.75,17.5,552.0,671.17,537.92
2016,9,21,10,0,880.0,94.0,4.8,18.0,696.0,847.61,667.47
2016,9,21,10,15,889.0,95.5,4.8,18.0,725.0,853.47,669.56
2016,9,21,10,30,898.0,97.0,4.8,18.0,754.0,856.06,670.46
2016,9,21,10,45,905.0,97.5,4.8,18.5,775.0,852.6,665.87
2016,9,21,11,0,912.0,98.0,4.8,19.0,796.0,845.81,659.09
2016,9,21,11,15,916.5,99.0,4.8,19.0,810.0,834.19,650.29
2016,9,21,11,30,921.0,100.0,4.8,19.0,824.0,819.3,639.28
2016,9,21,11,45,923.5,100.0,4.85,19.0,830.0,798.68,624.51
2016,9,21,12,0,926.0,100.0,4.9,19.0,836.0,774.99,607.57
2016,9,21,12,15,927.0,100.0,4.95,19.0,833.5,747.29,587.69
2016,9,21,12,30,928.0,100.0,5.0,19.0,831.0,716.79,564.49
2016,9,21,12,45,925.0,100.5,5.05,19.0,820.5,681.56,536.87
2016,9,21,13,0,922.0,101.0,5.1,19.0,810.0,644.07,506.98
2016,9,21,13,15,918.5,100.0,5.15,19.0,791.5,602.85,473.62
2016,9,21,13,30,915.0,99.0,5.2,19.0,773.0,559.79,438.01
2016,9,21,13,45,911.5,97.0,5.3,19.0,747.5,514.19,399.62
2016,9,21,14,0,908.0,95.0,5.4,19.0,722.0,467.13,358.99
2016,9,21,14,15,761.0,134.5,5.45,19.0,643.0,392.43,297.71
2016,9,21,14,30,614.0,174.0,5.5,19.0,564.0,337.16,252.44
2016,9,21,14,45,740.0,129.5,5.55,19.0,570.0,299.85,215.07
2016,9,21,15,0,866.0,85.0,5.6,19.0,576.0,254.26,169.2
2016,9,21,15,15,846.5,82.5,5.6,18.5,530.5,200.9,123.39
2016,9,21,15,30,827.0,80.0,5.6,18.0,485.0,149.06,82.9
2016,9,21,15,45,803.5,75.5,5.6,18.0,436.0,97.18,50.66
2016,9,21,16,0,780.0,71.0,5.6,18.0,387.0,49.81,38.23
2016,9,21,16,15,741.5,67.0,5.5,17.5,334.5,48.58,37.34
2016,9,21,16,30,703.0,63.0,5.4,17.0,282.0,47.37,36.38
2016,9,21,16,45,644.5,57.0,5.35,17.0,229.5,40.4,30.14
2016,9,21,17,0,586.0,51.0,5.3,17.0,177.0,37.62,27.48
2016,9,21,17,15,488.5,42.5,5.2,16.5,127.5,32.5,22.62
2016,9,21,17,30,391.0,34.0,5.1,16.0,78.0,27.21,17.03
2016,9,21,17,45,195.5,17.0,5.05,15.5,39.0,13.33,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,140.0,16.5,3.8,13.0,30.0,101.13,0.0
2016,9,22,6,30,280.0,33.0,3.9,13.0,60.0,210.79,157.56
2016,9,22,6,45,386.5,43.5,4.05,13.5,106.0,292.75,238.34
2016,9,22,7,0,493.0,54.0,4.2,14.0,152.0,382.57,317.35
2016,9,22,7,15,558.0,61.0,4.1,14.5,202.5,449.1,374.5
2016,9,22,7,30,623.0,68.0,4.0,15.0,253.0,518.56,431.65
2016,9,22,7,45,673.5,71.5,3.95,15.5,305.0,575.96,477.12
2016,9,22,8,0,724.0,75.0,3.9,16.0,357.0,630.8,517.95
2016,9,22,8,15,753.5,79.0,3.7,16.5,406.5,674.92,548.53
2016,9,22,8,30,783.0,83.0,3.5,17.0,456.0,717.86,577.26
2016,9,22,8,45,809.5,84.0,3.35,17.5,502.5,753.35,599.87
2016,9,22,9,0,836.0,85.0,3.2,18.0,549.0,786.89,620.56
2016,9,22,9,15,851.0,87.5,3.1,18.0,589.5,810.59,635.25
2016,9,22,9,30,866.0,90.0,3.0,18.0,630.0,825.49,643.63
2016,9,22,9,45,884.0,89.0,2.9,18.5,666.0,842.2,652.13
2016,9,22,10,0,902.0,88.0,2.8,19.0,702.0,855.94,658.5
2016,9,22,10,15,909.5,89.0,2.75,19.0,729.5,859.96,659.76
2016,9,22,10,30,917.0,90.0,2.7,19.0,757.0,860.66,658.94
2016,9,22,10,45,922.5,90.5,2.65,19.5,777.5,855.82,653.19
2016,9,22,11,0,928.0,91.0,2.6,20.0,798.0,847.62,645.35
2016,9,22,11,15,930.5,91.5,2.65,20.0,810.5,833.69,635.66
2016,9,22,11,30,933.0,92.0,2.7,20.0,823.0,816.52,623.84
2016,9,22,11,45,933.0,93.0,2.75,20.5,827.0,794.79,607.75
2016,9,22,12,0,933.0,94.0,2.8,21.0,831.0,770.07,589.64
2016,9,22,12,15,932.0,93.5,2.8,21.0,827.0,740.32,568.86
2016,9,22,12,30,931.0,93.0,2.8,21.0,823.0,707.9,544.95
2016,9,22,12,45,925.0,94.0,2.85,21.0,810.5,671.22,517.24
2016,9,22,13,0,919.0,95.0,2.9,21.0,798.0,632.47,487.44
2016,9,22,13,15,914.0,94.5,2.95,21.0,778.5,591.04,454.96
2016,9,22,13,30,909.0,94.0,3.0,21.0,759.0,547.89,420.32
2016,9,22,13,45,899.0,94.0,3.05,21.0,731.5,501.33,382.16
2016,9,22,14,0,889.0,94.0,3.1,21.0,704.0,453.88,342.27
2016,9,22,14,15,878.0,92.0,3.2,21.0,670.0,403.69,299.34
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,353.19,255.17
2016,9,22,14,45,849.0,89.0,3.4,21.0,595.5,295.96,205.36
2016,9,22,15,0,831.0,88.0,3.5,21.0,555.0,244.81,160.47
2016,9,22,15,15,810.5,85.0,3.6,20.5,510.0,192.8,116.9
2016,9,22,15,30,790.0,82.0,3.7,20.0,465.0,142.48,78.7
2016,9,22,15,45,757.0,79.5,3.85,20.0,415.5,93.84,50.37
2016,9,22,16,0,724.0,77.0,4.0,20.0,366.0,54.73,42.2
2016,9,22,16,15,683.0,72.5,4.05,19.5,315.0,48.31,36.79
2016,9,22,16,30,642.0,68.0,4.1,19.0,264.0,47.12,35.86
2016,9,22,16,45,576.5,61.5,4.2,18.5,213.0,44.23,33.3
2016,9,22,17,0,511.0,55.0,4.3,18.0,162.0,41.27,30.52
2016,9,22,17,15,411.5,45.0,4.15,17.0,115.5,34.98,24.66
2016,9,22,17,30,312.0,35.0,4.0,16.0,69.0,28.44,17.78
2016,9,22,17,45,156.0,17.5,3.9,15.5,34.5,13.97,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,170.5,13.5,1.85,12.5,29.5,110.4,0.0
2016,9,23,6,30,341.0,27.0,1.9,13.0,59.0,234.83,172.63
2016,9,23,6,45,441.5,36.0,1.95,14.0,105.0,312.82,252.04
2016,9,23,7,0,542.0,45.0,2.0,15.0,151.0,398.74,326.12
2016,9,23,7,15,601.5,51.0,1.9,15.5,201.0,461.71,379.02
2016,9,23,7,30,661.0,57.0,1.8,16.0,251.0,523.94,428.8
2016,9,23,7,45,700.5,61.0,1.75,16.5,301.0,575.84,468.01
2016,9,23,8,0,740.0,65.0,1.7,17.0,351.0,627.87,504.77
2016,9,23,8,15,767.0,68.0,1.65,17.5,399.0,669.1,532.22
2016,9,23,8,30,794.0,71.0,1.6,18.0,447.0,709.07,557.97
2016,9,23,8,45,814.0,73.5,1.6,19.0,491.0,741.33,576.9
2016,9,23,9,0,834.0,76.0,1.6,20.0,535.0,765.41,589.74
2016,9,23,9,15,848.5,78.0,1.55,20.5,574.5,788.21,602.21
2016,9,23,9,30,863.0,80.0,1.5,21.0,614.0,808.32,612.7
2016,9,23,9,45,874.0,81.0,1.5,21.5,647.5,821.5,618.98
2016,9,23,10,0,885.0,82.0,1.5,22.0,681.0,831.63,623.34
2016,9,23,10,15,892.0,83.0,1.55,22.0,708.0,835.27,625.22
2016,9,23,10,30,899.0,84.0,1.6,22.0,735.0,835.66,625.12
2016,9,23,10,45,903.5,85.0,1.65,22.5,754.5,830.7,620.39
2016,9,23,11,0,908.0,86.0,1.7,23.0,774.0,822.46,613.63
2016,9,23,11,15,910.5,86.5,1.8,23.0,786.0,808.85,605.04
2016,9,23,11,30,913.0,87.0,1.9,23.0,798.0,792.07,594.35
2016,9,23,11,45,912.5,87.5,2.0,23.0,801.5,769.95,579.99
2016,9,23,12,0,912.0,88.0,2.1,23.0,805.0,744.94,563.58
2016,9,23,12,15,910.5,88.0,2.25,23.0,801.0,715.97,544.62
2016,9,23,12,30,909.0,88.0,2.4,23.0,797.0,684.41,522.27
2016,9,23,12,45,902.5,89.5,2.55,23.0,784.5,648.69,495.96
2016,9,23,13,0,896.0,91.0,2.7,23.0,772.0,611.0,467.5
2016,9,23,13,15,891.0,90.0,2.8,23.0,752.5,570.07,435.73
2016,9,23,13,30,886.0,89.0,2.9,23.0,733.0,527.49,401.82
2016,9,23,13,45,876.5,88.5,3.05,23.0,706.0,481.83,364.72
2016,9,23,14,0,867.0,88.0,3.2,23.0,679.0,435.28,325.83
2016,9,23,14,15,857.0,86.5,3.25,22.5,646.0,387.04,285.01
2016,9,23,14,30,847.0,85.0,3.3,22.0,613.0,338.41,242.84
2016,9,23,14,45,695.5,125.5,3.4,22.0,541.5,277.37,194.28
2016,9,23,15,0,544.0,166.0,3.5,22.0,470.0,239.91,166.43
2016,9,23,15,15,663.5,120.0,3.5,21.5,459.5,188.97,119.49
2016,9,23,15,30,783.0,74.0,3.5,21.0,449.0,131.27,70.06
2016,9,23,15,45,755.0,71.0,3.55,21.0,401.5,83.01,42.92
2016,9,23,16,0,727.0,68.0,3.6,21.0,354.0,47.71,35.95
2016,9,23,16,15,687.5,63.5,3.6,20.5,304.5,45.99,34.63
2016,9,23,16,30,648.0,59.0,3.6,20.0,255.0,44.25,33.19
2016,9,23,16,45,590.0,53.0,3.6,19.5,205.0,37.5,27.27
2016,9,23,17,0,532.0,47.0,3.6,19.0,155.0,34.6,24.55
2016,9,23,17,15,435.0,38.5,3.55,18.5,109.5,29.35,19.59
2016,9,23,17,30,338.0,30.0,3.5,18.0,64.0,23.91,13.59
2016,9,23,17,45,169.0,15.0,3.45,17.5,32.0,11.82,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.5,1.35,14.5,29.5,96.58,0.0
2016,9,24,6,30,369.0,25.0,1.4,15.0,59.0,245.59,175.8
2016,9,24,6,45,469.0,33.0,1.5,16.0,105.0,317.63,252.87
2016,9,24,7,0,569.0,41.0,1.6,17.0,151.0,403.37,326.26
2016,9,24,7,15,628.5,46.5,1.65,17.5,201.5,467.18,379.7
2016,9,24,7,30,688.0,52.0,1.7,18.0,252.0,533.4,432.51
2016,9,24,7,45,727.5,55.5,1.75,18.5,302.5,585.23,471.55
2016,9,24,8,0,767.0,59.0,1.8,19.0,353.0,637.2,508.52
2016,9,24,8,15,794.5,62.0,1.9,19.5,402.0,679.34,537.44
2016,9,24,8,30,822.0,65.0,2.0,20.0,451.0,714.17,560.47
2016,9,24,8,45,842.5,67.0,2.1,20.5,496.0,746.73,581.53
2016,9,24,9,0,863.0,69.0,2.2,21.0,541.0,777.17,600.82
2016,9,24,9,15,877.5,70.5,2.2,21.5,581.5,799.75,613.68
2016,9,24,9,30,892.0,72.0,2.2,22.0,622.0,819.55,624.6
2016,9,24,9,45,906.0,72.0,2.2,23.0,657.0,834.22,630.78
2016,9,24,10,0,920.0,72.0,2.2,24.0,692.0,845.8,634.9
2016,9,24,10,15,927.5,73.0,2.15,24.5,719.5,849.86,634.84
2016,9,24,10,30,935.0,74.0,2.1,25.0,747.0,850.54,632.71
2016,9,24,10,45,940.5,74.5,2.1,25.5,767.5,845.61,627.43
2016,9,24,11,0,946.0,75.0,2.1,26.0,788.0,837.27,620.08
2016,9,24,11,15,949.5,75.5,2.05,26.0,800.5,823.95,610.34
2016,9,24,11,30,953.0,76.0,2.0,26.0,813.0,807.28,598.54
2016,9,24,11,45,954.0,76.0,1.95,26.5,817.5,784.97,581.91
2016,9,24,12,0,955.0,76.0,1.9,27.0,822.0,759.59,563.36
2016,9,24,12,15,954.5,76.0,1.9,27.0,818.5,730.19,543.65
2016,9,24,12,30,954.0,76.0,1.9,27.0,815.0,698.01,520.89
2016,9,24,12,45,942.0,81.0,1.95,27.5,801.5,660.82,492.76
2016,9,24,13,0,930.0,86.0,2.0,28.0,788.0,621.81,462.85
2016,9,24,13,15,925.0,85.0,2.05,28.0,768.0,579.56,430.99
2016,9,24,13,30,920.0,84.0,2.1,28.0,748.0,535.59,396.97
2016,9,24,13,45,911.5,83.5,2.15,28.0,721.0,488.93,359.97
2016,9,24,14,0,903.0,83.0,2.2,28.0,694.0,441.24,321.11
2016,9,24,14,15,892.5,81.5,2.2,27.5,660.0,391.15,279.88
2016,9,24,14,30,882.0,80.0,2.2,27.0,626.0,340.69,237.29
2016,9,24,14,45,867.0,78.0,2.25,27.0,586.0,288.49,192.5
2016,9,24,15,0,852.0,76.0,2.3,27.0,546.0,236.82,148.46
2016,9,24,15,15,832.0,73.5,2.3,26.5,501.0,184.74,106.47
2016,9,24,15,30,812.0,71.0,2.3,26.0,456.0,127.59,65.03
2016,9,24,15,45,784.0,68.0,2.35,26.0,407.5,77.91,38.88
2016,9,24,16,0,756.0,65.0,2.4,26.0,359.0,45.66,33.45
2016,9,24,16,15,716.5,61.0,2.35,25.0,308.0,44.25,32.47
2016,9,24,16,30,677.0,57.0,2.3,24.0,257.0,42.84,31.4
2016,9,24,16,45,615.5,51.0,2.3,23.5,206.0,39.6,28.58
2016,9,24,17,0,554.0,45.0,2.3,23.0,155.0,33.17,22.86
2016,9,24,17,15,453.0,36.5,2.25,22.0,108.5,27.83,17.92
2016,9,24,17,30,352.0,28.0,2.2,21.0,62.0,22.29,11.7
2016,9,24,17,45,176.0,14.0,2.2,20.0,31.0,11.07,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,29.0,96.55,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,58.0,245.74,171.72
2016,9,25,6,45,477.5,33.0,1.9,17.0,105.0,320.77,254.35
2016,9,25,7,0,584.0,41.0,2.0,18.0,152.0,410.33,331.03
2016,9,25,7,15,644.5,46.5,2.05,18.5,203.5,475.13,385.46
2016,9,25,7,30,705.0,52.0,2.1,19.0,255.0,542.32,439.2
2016,9,25,7,45,744.5,56.0,2.15,20.0,306.5,595.16,478.27
2016,9,25,8,0,784.0,60.0,2.2,21.0,358.0,648.07,514.93
2016,9,25,8,15,810.5,63.0,2.2,21.5,407.0,689.75,542.79
2016,9,25,8,30,837.0,66.0,2.2,22.0,456.0,724.02,564.62
2016,9,25,8,45,856.0,68.5,2.25,23.0,501.5,756.15,583.72
2016,9,25,9,0,875.0,71.0,2.3,24.0,547.0,786.03,600.88
2016,9,25,9,15,888.5,72.5,2.25,25.0,587.0,807.78,611.41
2016,9,25,9,30,902.0,74.0,2.2,26.0,627.0,826.69,619.91
2016,9,25,9,45,916.0,73.5,2.2,27.0,661.5,840.68,625.44
2016,9,25,10,0,930.0,73.0,2.2,28.0,696.0,851.54,628.93
2016,9,25,10,15,936.5,74.0,2.15,28.5,723.5,854.64,628.2
2016,9,25,10,30,943.0,75.0,2.1,29.0,751.0,854.33,625.41
2016,9,25,10,45,946.0,76.5,2.1,29.5,770.5,848.28,619.46
2016,9,25,11,0,949.0,78.0,2.1,30.0,790.0,838.82,611.46
2016,9,25,11,15,951.5,78.5,2.0,30.5,802.0,824.52,599.64
2016,9,25,11,30,954.0,79.0,1.9,31.0,814.0,806.93,585.84
2016,9,25,11,45,953.0,80.0,1.85,31.5,817.5,784.01,569.14
2016,9,25,12,0,952.0,81.0,1.8,32.0,821.0,758.09,550.61
2016,9,25,12,15,951.0,81.0,1.7,32.5,817.0,728.3,529.24
2016,9,25,12,30,950.0,81.0,1.6,33.0,813.0,695.77,504.68
2016,9,25,12,45,941.5,83.0,1.5,33.5,799.5,657.94,476.02
2016,9,25,13,0,933.0,85.0,1.4,34.0,786.0,618.15,445.69
2016,9,25,13,15,927.5,84.5,1.25,34.0,766.0,575.96,413.83
2016,9,25,13,30,922.0,84.0,1.1,34.0,746.0,532.06,380.1
2016,9,25,13,45,911.0,84.0,1.0,34.0,717.5,484.63,343.45
2016,9,25,14,0,900.0,84.0,0.9,34.0,689.0,436.39,305.31
2016,9,25,14,15,889.0,82.5,0.8,33.5,655.0,386.28,265.52
2016,9,25,14,30,878.0,81.0,0.7,33.0,621.0,335.84,224.54
2016,9,25,14,45,859.5,80.5,0.6,33.0,580.0,284.22,181.99
2016,9,25,15,0,841.0,80.0,0.5,33.0,539.0,227.42,136.15
2016,9,25,15,15,820.5,77.0,0.55,32.5,494.0,175.21,96.16
2016,9,25,15,30,800.0,74.0,0.6,32.0,449.0,124.67,61.88
2016,9,25,15,45,767.5,71.5,0.65,32.0,400.0,75.99,38.47
2016,9,25,16,0,735.0,69.0,0.7,32.0,351.0,49.03,35.33
2016,9,25,16,15,693.5,64.5,0.8,31.0,300.0,47.35,34.19
2016,9,25,16,30,652.0,60.0,0.9,30.0,249.0,41.57,29.49
2016,9,25,16,45,586.5,53.5,1.05,29.0,198.0,38.38,26.83
2016,9,25,17,0,521.0,47.0,1.2,28.0,147.0,35.09,23.9
2016,9,25,17,15,417.5,37.5,1.3,26.5,101.5,28.94,18.38
2016,9,25,17,30,314.0,28.0,1.4,25.0,56.0,22.53,11.08
2016,9,25,17,45,157.0,14.0,1.5,24.0,28.0,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,0.45,18.5,24.0,66.18,0.0
2016,9,26,6,30,233.0,28.0,0.4,19.0,48.0,178.3,118.51
2016,9,26,6,45,335.5,41.0,0.35,20.0,91.5,257.85,199.38
2016,9,26,7,0,438.0,54.0,0.3,21.0,135.0,344.67,270.48
2016,9,26,7,15,505.0,63.0,0.3,21.5,184.5,412.04,324.19
2016,9,26,7,30,572.0,72.0,0.3,22.0,234.0,482.53,377.76
2016,9,26,7,45,617.5,78.5,0.3,22.5,284.5,537.99,417.89
2016,9,26,8,0,663.0,85.0,0.3,23.0,335.0,594.11,456.85
2016,9,26,8,15,695.5,90.0,0.25,24.0,383.5,639.07,484.38
2016,9,26,8,30,728.0,95.0,0.2,25.0,432.0,683.18,510.02
2016,9,26,8,45,751.5,99.0,0.2,26.0,477.0,717.87,529.16
2016,9,26,9,0,775.0,103.0,0.2,27.0,522.0,747.4,544.55
2016,9,26,9,15,792.5,106.0,0.3,27.5,562.0,772.32,559.38
2016,9,26,9,30,810.0,109.0,0.4,28.0,602.0,794.64,572.65
2016,9,26,9,45,823.5,111.0,0.55,29.0,636.5,809.78,581.1
2016,9,26,10,0,837.0,113.0,0.7,30.0,671.0,821.93,587.71
2016,9,26,10,15,846.5,115.0,0.75,30.0,698.5,827.67,591.05
2016,9,26,10,30,856.0,117.0,0.8,30.0,726.0,830.2,592.55
2016,9,26,10,45,863.0,117.5,0.9,30.5,746.5,825.84,589.4
2016,9,26,11,0,870.0,118.0,1.0,31.0,767.0,813.96,581.55
2016,9,26,11,15,874.0,119.0,1.1,31.0,779.5,801.85,574.8
2016,9,26,11,30,878.0,120.0,1.2,31.0,792.0,786.63,566.01
2016,9,26,11,45,880.5,119.5,1.3,31.5,797.0,765.8,552.41
2016,9,26,12,0,883.0,119.0,1.4,32.0,802.0,742.08,536.81
2016,9,26,12,15,882.0,118.5,1.5,32.0,798.0,713.18,517.56
2016,9,26,12,30,881.0,118.0,1.6,32.0,794.0,681.77,496.15
2016,9,26,12,45,903.0,105.5,1.75,32.5,789.0,651.0,474.25
2016,9,26,13,0,925.0,93.0,1.9,33.0,784.0,616.47,448.96
2016,9,26,13,15,920.0,92.5,1.95,32.5,764.0,574.72,418.83
2016,9,26,13,30,915.0,92.0,2.0,32.0,744.0,531.25,386.47
2016,9,26,13,45,908.5,90.0,2.1,32.0,717.0,484.27,349.91
2016,9,26,14,0,902.0,88.0,2.2,32.0,690.0,436.12,311.33
2016,9,26,14,15,891.0,86.0,2.2,31.5,655.5,385.45,270.21
2016,9,26,14,30,880.0,84.0,2.2,31.0,621.0,334.47,227.83
2016,9,26,14,45,867.5,81.0,2.25,31.0,581.5,282.2,183.66
2016,9,26,15,0,855.0,78.0,2.3,31.0,542.0,230.22,140.23
2016,9,26,15,15,834.5,75.5,2.25,30.5,496.5,171.73,94.57
2016,9,26,15,30,814.0,73.0,2.2,30.0,451.0,120.94,60.06
2016,9,26,15,45,786.0,69.5,2.15,30.0,402.0,71.02,36.62
2016,9,26,16,0,758.0,66.0,2.1,30.0,353.0,46.93,33.92
2016,9,26,16,15,717.0,61.5,1.9,29.0,301.5,45.14,32.64
2016,9,26,16,30,676.0,57.0,1.7,28.0,250.0,43.33,31.24
2016,9,26,16,45,613.5,50.5,1.55,27.0,199.0,36.2,25.21
2016,9,26,17,0,551.0,44.0,1.4,26.0,148.0,32.78,22.14
2016,9,26,17,15,447.0,35.0,1.35,25.0,101.5,26.96,16.78
2016,9,26,17,30,343.0,26.0,1.3,24.0,55.0,20.89,9.22
2016,9,26,17,45,171.5,13.0,1.3,23.0,27.5,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,124.5,13.5,0.25,17.5,23.5,69.0,0.0
2016,9,27,6,30,249.0,27.0,0.2,18.0,47.0,183.17,117.99
2016,9,27,6,45,344.0,39.5,0.2,19.0,90.0,259.74,200.58
2016,9,27,7,0,439.0,52.0,0.2,20.0,133.0,341.64,268.39
2016,9,27,7,15,506.0,61.0,0.2,20.5,182.0,408.69,322.09
2016,9,27,7,30,573.0,70.0,0.2,21.0,231.0,478.93,375.66
2016,9,27,7,45,613.0,77.5,0.2,21.5,280.0,531.69,413.9
2016,9,27,8,0,653.0,85.0,0.2,22.0,329.0,584.81,450.85
2016,9,27,8,15,685.5,90.0,0.2,22.5,377.0,629.36,480.02
2016,9,27,8,30,718.0,95.0,0.2,23.0,425.0,673.07,507.33
2016,9,27,8,45,740.5,99.5,0.25,24.0,469.5,707.25,527.15
2016,9,27,9,0,763.0,104.0,0.3,25.0,514.0,736.16,543.2
2016,9,27,9,15,780.5,107.0,0.35,25.5,553.5,760.81,557.37
2016,9,27,9,30,798.0,110.0,0.4,26.0,593.0,782.89,569.85
2016,9,27,9,45,838.0,101.0,0.5,26.5,634.0,807.08,584.56
2016,9,27,10,0,878.0,92.0,0.6,27.0,675.0,823.12,594.01
2016,9,27,10,15,886.5,93.5,0.65,27.5,702.0,827.96,595.61
2016,9,27,10,30,895.0,95.0,0.7,28.0,729.0,829.53,595.38
2016,9,27,10,45,895.0,98.5,0.8,28.5,747.5,823.11,590.99
2016,9,27,11,0,895.0,102.0,0.9,29.0,766.0,813.44,584.65
2016,9,27,11,15,898.5,102.5,0.95,29.0,778.0,800.22,576.53
2016,9,27,11,30,902.0,103.0,1.0,29.0,790.0,783.85,566.45
2016,9,27,11,45,898.5,105.0,1.1,29.5,792.5,760.76,551.5
2016,9,27,12,0,895.0,107.0,1.2,30.0,795.0,734.93,534.7
2016,9,27,12,15,894.0,107.0,1.3,30.0,791.0,706.28,515.73
2016,9,27,12,30,893.0,107.0,1.4,30.0,787.0,675.07,494.37
2016,9,27,12,45,899.5,101.5,1.5,30.0,777.5,640.91,470.5
2016,9,27,13,0,906.0,96.0,1.6,30.0,768.0,604.02,443.95
2016,9,27,13,15,900.5,95.0,1.65,30.0,748.0,562.26,412.76
2016,9,27,13,30,895.0,94.0,1.7,30.0,728.0,518.88,379.49
2016,9,27,13,45,882.0,94.5,1.75,30.0,699.5,472.09,342.78
2016,9,27,14,0,869.0,95.0,1.8,30.0,671.0,424.71,304.58
2016,9,27,14,15,677.0,152.0,1.85,29.5,587.0,355.14,252.74
2016,9,27,14,30,485.0,209.0,1.9,29.0,503.0,308.79,219.47
2016,9,27,14,45,650.0,147.5,2.0,29.0,513.0,270.17,182.46
2016,9,27,15,0,815.0,86.0,2.1,29.0,523.0,218.83,133.8
2016,9,27,15,15,793.0,83.0,2.15,28.5,478.0,167.93,94.2
2016,9,27,15,30,771.0,80.0,2.2,28.0,433.0,118.93,61.41
2016,9,27,15,45,745.5,75.0,2.25,27.5,385.5,70.32,39.36
2016,9,27,16,0,720.0,70.0,2.3,27.0,338.0,50.31,37.27
2016,9,27,16,15,677.0,65.0,2.25,26.0,287.5,43.85,31.99
2016,9,27,16,30,634.0,60.0,2.2,25.0,237.0,42.02,30.54
2016,9,27,16,45,574.0,52.5,2.2,24.5,187.5,38.02,27.03
2016,9,27,17,0,514.0,45.0,2.2,24.0,138.0,33.85,23.2
2016,9,27,17,15,408.0,35.0,2.15,23.0,93.5,27.17,17.01
2016,9,27,17,30,302.0,25.0,2.1,22.0,49.0,20.16,7.82
2016,9,27,17,45,151.0,12.5,2.05,21.0,24.5,11.91,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.5,13.5,1.75,14.5,22.5,64.19,0.0
2016,9,28,6,30,229.0,27.0,1.8,15.0,45.0,171.19,107.45
2016,9,28,6,45,338.0,38.5,1.9,15.5,88.0,254.38,201.34
2016,9,28,7,0,447.0,50.0,2.0,16.0,131.0,342.55,278.28
2016,9,28,7,15,515.0,58.0,1.9,16.5,179.5,408.97,334.54
2016,9,28,7,30,583.0,66.0,1.8,17.0,228.0,478.63,390.77
2016,9,28,7,45,632.5,71.0,1.75,17.5,278.5,534.75,434.22
2016,9,28,8,0,682.0,76.0,1.7,18.0,329.0,591.79,476.54
2016,9,28,8,15,714.0,80.0,1.65,18.5,377.0,635.28,506.21
2016,9,28,8,30,746.0,84.0,1.6,19.0,425.0,674.87,532.1
2016,9,28,8,45,569.5,142.0,1.6,19.5,417.5,621.54,488.98
2016,9,28,9,0,393.0,200.0,1.6,20.0,410.0,537.9,422.52
2016,9,28,9,15,610.5,147.5,1.65,20.0,502.0,671.71,524.29
2016,9,28,9,30,828.0,95.0,1.7,20.0,594.0,786.89,604.24
2016,9,28,9,45,838.0,98.0,1.75,20.5,627.0,800.32,610.39
2016,9,28,10,0,848.0,101.0,1.8,21.0,660.0,810.68,615.55
2016,9,28,10,15,857.0,102.5,1.85,21.5,687.0,810.24,613.42
2016,9,28,10,30,866.0,104.0,1.9,22.0,714.0,812.12,613.14
2016,9,28,10,45,868.0,107.0,2.0,22.5,733.0,806.78,608.45
2016,9,28,11,0,870.0,110.0,2.1,23.0,752.0,798.27,601.75
2016,9,28,11,15,874.0,110.5,2.2,23.0,764.0,785.63,593.48
2016,9,28,11,30,878.0,111.0,2.3,23.0,776.0,769.91,583.13
2016,9,28,11,45,689.0,195.0,2.4,23.0,718.5,697.08,529.73
2016,9,28,12,0,500.0,279.0,2.5,23.0,661.0,620.96,472.06
2016,9,28,12,15,686.5,196.5,2.55,23.0,718.0,649.93,496.06
2016,9,28,12,30,873.0,114.0,2.6,23.0,775.0,664.69,508.25
2016,9,28,12,45,868.0,114.0,2.7,23.0,762.5,629.22,481.21
2016,9,28,13,0,863.0,114.0,2.8,23.0,750.0,591.81,452.43
2016,9,28,13,15,655.0,192.5,2.85,22.5,667.5,513.29,392.25
2016,9,28,13,30,447.0,271.0,2.9,22.0,585.0,449.16,342.96
2016,9,28,13,45,452.5,257.5,3.0,22.0,565.5,415.32,316.09
2016,9,28,14,0,458.0,244.0,3.1,22.0,546.0,380.49,287.61
2016,9,28,14,15,458.0,231.0,3.1,21.5,519.0,343.25,257.1
2016,9,28,14,30,458.0,218.0,3.1,21.0,492.0,305.64,225.7
2016,9,28,14,45,326.5,225.5,3.15,21.0,414.0,257.62,190.0
2016,9,28,15,0,195.0,233.0,3.2,21.0,336.0,223.18,166.89
2016,9,28,15,15,262.5,202.5,3.25,20.5,329.0,188.94,137.24
2016,9,28,15,30,330.0,172.0,3.3,20.0,322.0,153.9,109.03
2016,9,28,15,45,339.0,150.5,3.35,20.0,289.5,116.98,86.84
2016,9,28,16,0,348.0,129.0,3.4,20.0,257.0,89.67,72.54
2016,9,28,16,15,318.0,114.0,3.35,19.0,217.5,86.15,69.89
2016,9,28,16,30,288.0,99.0,3.3,18.0,178.0,75.96,61.21
2016,9,28,16,45,255.5,80.5,3.3,17.5,139.5,62.9,49.62
2016,9,28,17,0,223.0,62.0,3.3,17.0,101.0,49.34,37.34
2016,9,28,17,15,161.0,44.0,3.25,16.5,67.5,35.63,24.6
2016,9,28,17,30,99.0,26.0,3.2,16.0,34.0,21.5,7.54
2016,9,28,17,45,49.5,13.0,3.15,15.5,17.0,12.39,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,13.5,2.5,12.5,21.5,60.1,0.0
2016,9,29,6,30,212.0,27.0,2.6,13.0,43.0,161.09,96.24
2016,9,29,6,45,325.5,39.0,2.75,13.5,86.0,247.16,196.93
2016,9,29,7,0,439.0,51.0,2.9,14.0,129.0,337.64,277.09
2016,9,29,7,15,509.0,59.5,2.85,14.0,178.0,405.45,336.35
2016,9,29,7,30,579.0,68.0,2.8,14.0,227.0,476.58,396.09
2016,9,29,7,45,289.5,85.5,2.8,14.5,165.0,314.83,262.82
2016,9,29,8,0,0.0,103.0,2.8,15.0,103.0,99.78,78.77
