Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,15,0.0,120.0,2.8,15.5,120.0,116.46,92.61
2016,9,29,8,30,0.0,137.0,2.8,16.0,137.0,133.03,105.86
2016,9,29,8,45,0.0,146.5,2.8,16.5,146.5,141.6,112.35
2016,9,29,9,0,0.0,156.0,2.8,17.0,156.0,150.25,118.86
2016,9,29,9,15,12.0,191.0,2.8,17.5,198.5,194.8,154.68
2016,9,29,9,30,24.0,226.0,2.8,18.0,241.0,239.35,189.77
2016,9,29,9,45,61.5,262.5,2.8,18.5,303.0,316.88,250.75
2016,9,29,10,0,99.0,299.0,2.8,19.0,365.0,383.6,301.8
2016,9,29,10,15,72.5,298.0,2.8,19.0,347.5,357.56,280.28
2016,9,29,10,30,46.0,297.0,2.8,19.0,330.0,331.88,259.42
2016,9,29,10,45,152.5,319.5,2.85,19.5,431.0,443.95,346.77
2016,9,29,11,0,259.0,342.0,2.9,20.0,532.0,550.81,426.73
2016,9,29,11,15,306.5,336.0,2.95,20.0,565.0,571.49,441.99
2016,9,29,11,30,354.0,330.0,3.0,20.0,598.0,589.6,455.69
2016,9,29,11,45,361.0,327.0,3.05,20.5,600.5,578.57,446.4
2016,9,29,12,0,368.0,324.0,3.1,21.0,603.0,566.11,436.2
2016,9,29,12,15,438.5,296.5,3.15,21.0,627.5,573.99,442.81
2016,9,29,12,30,509.0,269.0,3.2,21.0,652.0,573.82,443.04
2016,9,29,12,45,703.0,181.0,3.25,21.0,701.0,587.34,454.62
2016,9,29,13,0,897.0,93.0,3.3,21.0,750.0,587.52,454.78
2016,9,29,13,15,891.0,92.0,3.3,20.5,730.0,545.88,421.75
2016,9,29,13,30,885.0,91.0,3.3,20.0,710.0,502.69,386.77
2016,9,29,13,45,876.5,90.0,3.35,20.0,682.5,457.07,348.3
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,410.51,308.09
2016,9,29,14,15,856.0,87.5,3.45,20.0,621.5,361.64,265.2
2016,9,29,14,30,844.0,86.0,3.5,20.0,588.0,312.59,221.51
2016,9,29,14,45,827.5,83.5,3.55,20.0,548.0,256.11,172.02
2016,9,29,15,0,811.0,81.0,3.6,20.0,508.0,205.71,128.35
2016,9,29,15,15,788.5,78.5,3.65,19.5,463.5,155.62,88.47
2016,9,29,15,30,766.0,76.0,3.7,19.0,419.0,107.46,56.55
2016,9,29,15,45,734.0,72.5,3.75,18.5,371.0,60.52,38.0
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,49.94,38.45
2016,9,29,16,15,657.5,64.0,3.75,17.5,273.5,43.51,32.91
2016,9,29,16,30,613.0,59.0,3.7,17.0,224.0,41.66,31.29
2016,9,29,16,45,541.0,52.0,3.7,16.5,174.5,38.04,27.97
2016,9,29,17,0,469.0,45.0,3.7,16.0,125.0,34.32,24.36
2016,9,29,17,15,354.0,34.5,3.55,15.5,82.5,27.18,17.38
2016,9,29,17,30,239.0,24.0,3.4,15.0,40.0,19.69,4.48
2016,9,29,17,45,119.5,12.0,3.3,14.5,20.0,11.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,12.5,3.35,12.0,21.0,63.29,0.0
2016,9,30,6,30,232.0,25.0,3.5,12.0,42.0,166.73,93.1
2016,9,30,6,45,345.0,36.5,3.65,12.5,84.5,253.73,202.62
2016,9,30,7,0,458.0,48.0,3.8,13.0,127.0,343.57,283.4
2016,9,30,7,15,527.0,55.5,3.85,13.5,176.0,409.81,341.71
2016,9,30,7,30,596.0,63.0,3.9,14.0,225.0,479.32,400.38
2016,9,30,7,45,644.0,68.0,4.0,14.5,275.0,534.37,445.36
2016,9,30,8,0,692.0,73.0,4.1,15.0,325.0,590.24,489.36
2016,9,30,8,15,723.0,77.0,4.1,15.5,372.5,629.73,518.06
2016,9,30,8,30,754.0,81.0,4.1,16.0,420.0,671.82,547.91
2016,9,30,8,45,779.0,83.0,4.2,16.5,464.5,705.57,571.09
2016,9,30,9,0,804.0,85.0,4.3,17.0,509.0,737.39,592.59
2016,9,30,9,15,820.5,87.5,4.3,17.0,548.5,760.87,608.37
2016,9,30,9,30,837.0,90.0,4.3,17.0,588.0,781.69,622.19
2016,9,30,9,45,851.5,90.5,4.3,17.5,622.0,790.29,625.85
2016,9,30,10,0,866.0,91.0,4.3,18.0,656.0,801.67,631.71
2016,9,30,10,15,875.0,92.5,4.25,18.0,683.0,806.63,634.04
2016,9,30,10,30,884.0,94.0,4.2,18.0,710.0,808.38,634.18
2016,9,30,10,45,889.0,95.5,4.2,18.5,729.5,803.69,628.85
2016,9,30,11,0,894.0,97.0,4.2,19.0,749.0,795.75,621.36
2016,9,30,11,15,897.5,97.5,4.25,19.0,761.0,782.4,611.51
2016,9,30,11,30,901.0,98.0,4.3,19.0,773.0,765.9,599.46
2016,9,30,11,45,902.5,98.0,4.35,19.0,777.0,744.39,584.0
2016,9,30,12,0,904.0,98.0,4.4,19.0,781.0,719.95,566.24
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.5,690.56,543.25
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,658.6,518.0
2016,9,30,12,45,897.0,97.5,4.45,19.0,759.5,622.8,489.54
2016,9,30,13,0,892.0,98.0,4.5,19.0,747.0,584.97,458.92
2016,9,30,13,15,886.0,97.0,4.5,18.5,726.5,543.45,425.46
2016,9,30,13,30,880.0,96.0,4.5,18.0,706.0,500.4,389.85
2016,9,30,13,45,872.5,94.0,4.55,18.0,679.0,454.5,350.42
2016,9,30,14,0,865.0,92.0,4.6,18.0,652.0,407.6,309.2
2016,9,30,14,15,853.0,90.0,4.55,18.0,618.0,358.44,265.26
2016,9,30,14,30,841.0,88.0,4.5,18.0,584.0,303.94,216.58
2016,9,30,14,45,826.5,85.0,4.5,18.0,545.0,252.93,170.78
2016,9,30,15,0,812.0,82.0,4.5,18.0,506.0,202.58,126.76
2016,9,30,15,15,790.0,79.0,4.45,17.5,461.5,152.19,86.63
2016,9,30,15,30,768.0,76.0,4.4,17.0,417.0,103.7,54.98
2016,9,30,15,45,738.5,72.0,4.35,17.0,369.0,56.44,44.23
2016,9,30,16,0,709.0,68.0,4.3,17.0,321.0,49.39,38.14
2016,9,30,16,15,664.0,63.0,4.2,16.5,271.0,43.0,32.59
2016,9,30,16,30,619.0,58.0,4.1,16.0,221.0,41.11,30.93
2016,9,30,16,45,547.5,51.0,4.05,16.0,172.0,37.46,27.48
2016,9,30,17,0,476.0,44.0,4.0,16.0,123.0,33.71,23.76
2016,9,30,17,15,358.0,33.0,3.85,15.5,80.0,26.05,16.25
2016,9,30,17,30,240.0,22.0,3.7,15.0,37.0,17.98,0.95
2016,9,30,17,45,120.0,11.0,3.55,14.5,18.5,10.48,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.5,12.0,2.05,12.5,20.5,66.67,0.0
2016,10,1,6,30,251.0,24.0,2.1,13.0,41.0,172.92,86.93
2016,10,1,6,45,371.5,34.5,2.2,13.5,85.0,264.26,208.64
2016,10,1,7,0,492.0,45.0,2.3,14.0,129.0,357.66,291.78
2016,10,1,7,15,562.5,52.0,2.35,14.5,179.0,424.95,350.14
2016,10,1,7,30,633.0,59.0,2.4,15.0,229.0,495.64,408.72
2016,10,1,7,45,681.0,63.5,2.45,15.5,280.0,547.22,450.1
2016,10,1,8,0,729.0,68.0,2.5,16.0,331.0,603.8,493.29
2016,10,1,8,15,760.5,71.5,2.4,16.5,379.5,647.43,523.61
2016,10,1,8,30,792.0,75.0,2.3,17.0,428.0,689.93,552.11
2016,10,1,8,45,816.0,77.5,2.25,17.5,473.5,724.06,573.96
2016,10,1,9,0,840.0,80.0,2.2,18.0,519.0,756.12,593.89
2016,10,1,9,15,856.0,82.0,2.15,18.0,559.0,773.24,603.98
2016,10,1,9,30,872.0,84.0,2.1,18.0,599.0,793.49,616.4
2016,10,1,9,45,888.5,83.5,2.1,18.5,634.0,808.39,624.22
2016,10,1,10,0,905.0,83.0,2.1,19.0,669.0,820.27,630.02
2016,10,1,10,15,913.5,84.0,2.1,19.0,696.5,824.23,631.63
2016,10,1,10,30,922.0,85.0,2.1,19.0,724.0,824.86,631.15
2016,10,1,10,45,927.0,86.0,2.1,19.5,743.5,819.35,625.4
2016,10,1,11,0,932.0,87.0,2.1,20.0,763.0,810.48,617.54
2016,10,1,11,15,935.5,87.5,2.2,20.0,775.0,796.59,608.35
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,779.44,596.93
2016,10,1,11,45,939.5,88.5,2.4,20.5,791.0,756.94,580.66
2016,10,1,12,0,940.0,89.0,2.5,21.0,795.0,731.43,562.29
2016,10,1,12,15,939.0,89.0,2.6,21.0,790.5,701.56,540.24
2016,10,1,12,30,938.0,89.0,2.7,21.0,786.0,669.0,515.76
2016,10,1,12,45,933.5,89.0,2.85,21.0,773.5,631.87,487.52
2016,10,1,13,0,929.0,89.0,3.0,21.0,761.0,592.59,456.9
2016,10,1,13,15,923.5,88.0,3.05,21.0,740.5,549.96,422.61
2016,10,1,13,30,918.0,87.0,3.1,21.0,720.0,505.66,386.13
2016,10,1,13,45,909.0,86.5,3.2,21.0,692.0,458.87,346.83
2016,10,1,14,0,900.0,86.0,3.3,21.0,664.0,411.12,305.69
2016,10,1,14,15,888.5,84.0,3.35,21.0,629.5,360.55,261.41
2016,10,1,14,30,877.0,82.0,3.4,21.0,595.0,309.73,216.29
2016,10,1,14,45,860.0,80.0,3.5,21.0,554.0,257.67,170.45
2016,10,1,15,0,843.0,78.0,3.6,21.0,513.0,200.4,121.82
2016,10,1,15,15,820.5,75.5,3.65,20.5,467.5,148.84,81.81
2016,10,1,15,30,798.0,73.0,3.7,20.0,422.0,99.2,50.85
2016,10,1,15,45,765.5,69.5,3.75,19.5,373.0,50.85,38.92
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,48.05,36.66
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,45.86,34.83
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,39.78,29.47
2016,10,1,16,45,565.5,49.0,3.7,18.0,171.5,36.04,25.97
2016,10,1,17,0,491.0,42.0,3.7,18.0,121.0,32.19,22.18
2016,10,1,17,15,362.5,31.5,3.6,17.0,78.0,24.91,14.96
2016,10,1,17,30,234.0,21.0,3.5,16.0,35.0,17.26,0.0
2016,10,1,17,45,117.0,10.5,3.45,15.5,17.5,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,11.5,2.35,12.5,19.5,62.14,0.0
2016,10,2,6,30,234.0,23.0,2.5,13.0,39.0,161.79,70.34
2016,10,2,6,45,349.5,34.0,2.65,13.5,81.0,251.11,197.57
2016,10,2,7,0,465.0,45.0,2.8,14.0,123.0,340.99,278.56
2016,10,2,7,15,536.0,52.0,2.9,14.5,171.5,407.36,336.73
2016,10,2,7,30,607.0,59.0,3.0,15.0,220.0,477.18,395.34
2016,10,2,7,45,332.5,99.5,3.15,15.5,191.0,358.19,297.34
2016,10,2,8,0,58.0,140.0,3.3,16.0,162.0,192.13,156.57
2016,10,2,8,15,94.5,163.5,3.35,16.0,203.5,243.89,200.0
2016,10,2,8,30,131.0,187.0,3.4,16.0,245.0,307.74,251.87
2016,10,2,8,45,65.5,155.5,3.45,16.5,184.5,209.0,169.52
2016,10,2,9,0,0.0,124.0,3.5,17.0,124.0,117.71,92.31
2016,10,2,9,15,0.0,143.5,3.5,17.0,143.5,136.75,107.76
2016,10,2,9,30,0.0,163.0,3.5,17.0,163.0,155.69,122.87
2016,10,2,9,45,166.5,218.5,3.55,17.5,325.5,362.06,291.76
2016,10,2,10,0,333.0,274.0,3.6,18.0,488.0,561.69,445.85
2016,10,2,10,15,182.0,273.5,3.6,18.0,391.0,426.99,338.57
2016,10,2,10,30,31.0,273.0,3.6,18.0,294.0,294.72,231.81
2016,10,2,10,45,99.0,309.0,3.65,18.0,379.5,381.5,301.1
2016,10,2,11,0,167.0,345.0,3.7,18.0,465.0,472.68,371.42
2016,10,2,11,15,89.5,293.5,3.7,18.0,358.5,350.48,275.82
2016,10,2,11,30,12.0,242.0,3.7,18.0,252.0,236.13,184.83
2016,10,2,11,45,244.0,261.0,3.75,18.0,443.5,427.64,339.22
2016,10,2,12,0,476.0,280.0,3.8,18.0,635.0,595.71,467.96
2016,10,2,12,15,684.5,191.0,3.85,18.0,698.5,630.14,495.59
2016,10,2,12,30,893.0,102.0,3.9,18.0,762.0,649.16,511.24
2016,10,2,12,45,891.5,101.0,3.95,18.5,751.0,614.2,482.12
2016,10,2,13,0,890.0,100.0,4.0,19.0,740.0,577.03,451.09
2016,10,2,13,15,884.5,99.0,4.05,19.0,720.0,535.8,417.14
2016,10,2,13,30,879.0,98.0,4.1,19.0,700.0,493.01,381.11
2016,10,2,13,45,873.0,95.5,4.2,19.0,673.5,447.33,341.98
2016,10,2,14,0,867.0,93.0,4.3,19.0,647.0,400.54,301.03
2016,10,2,14,15,854.5,91.5,4.3,18.5,612.5,346.89,254.31
2016,10,2,14,30,842.0,90.0,4.3,18.0,578.0,297.42,210.13
2016,10,2,14,45,823.0,88.0,4.35,18.0,537.5,246.34,164.65
2016,10,2,15,0,804.0,86.0,4.4,18.0,497.0,196.37,121.65
2016,10,2,15,15,780.0,82.5,4.35,17.5,452.0,145.98,82.61
2016,10,2,15,30,756.0,79.0,4.3,17.0,407.0,97.74,52.99
2016,10,2,15,45,719.5,75.5,4.3,17.0,358.0,53.93,42.05
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,48.28,37.17
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.0,46.19,35.41
2016,10,2,16,30,583.0,61.0,4.1,16.0,209.0,44.06,33.51
2016,10,2,16,45,505.0,53.0,4.0,16.0,160.5,39.68,29.36
2016,10,2,17,0,427.0,45.0,3.9,16.0,112.0,35.16,24.89
2016,10,2,17,15,298.0,33.0,3.7,15.5,71.0,26.58,16.17
2016,10,2,17,30,169.0,21.0,3.5,15.0,30.0,16.7,0.0
2016,10,2,17,45,84.5,10.5,3.3,14.5,15.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.55,12.5,7.5,7.15,0.0
2016,10,3,6,30,0.0,15.0,1.6,13.0,15.0,13.92,0.0
2016,10,3,6,45,0.0,32.0,1.7,13.5,32.0,31.45,19.88
2016,10,3,7,0,0.0,49.0,1.8,14.0,49.0,49.12,35.64
2016,10,3,7,15,0.0,69.0,1.8,14.0,69.0,69.95,53.79
2016,10,3,7,30,0.0,89.0,1.8,14.0,89.0,90.22,71.25
2016,10,3,7,45,5.5,107.0,1.85,14.5,109.5,111.37,89.13
2016,10,3,8,0,11.0,125.0,1.9,15.0,130.0,132.71,106.82
2016,10,3,8,15,5.5,84.0,1.9,15.0,86.5,82.85,64.82
2016,10,3,8,30,0.0,43.0,1.9,15.0,43.0,39.95,28.37
2016,10,3,8,45,0.0,50.5,1.9,15.5,50.5,46.95,34.15
2016,10,3,9,0,0.0,58.0,1.9,16.0,58.0,53.95,39.84
2016,10,3,9,15,55.0,159.5,1.9,16.0,192.0,203.0,163.94
2016,10,3,9,30,110.0,261.0,1.9,16.0,326.0,356.1,285.16
2016,10,3,9,45,70.5,256.5,1.95,16.5,299.0,316.86,251.76
2016,10,3,10,0,31.0,252.0,2.0,17.0,272.0,277.96,219.46
2016,10,3,10,15,15.5,176.0,2.05,17.0,186.0,178.98,140.82
2016,10,3,10,30,0.0,100.0,2.1,17.0,100.0,93.36,71.29
2016,10,3,10,45,4.5,160.0,2.15,17.5,163.5,153.99,120.28
2016,10,3,11,0,9.0,220.0,2.2,18.0,227.0,214.64,168.01
2016,10,3,11,15,41.5,278.0,2.25,18.0,309.0,299.21,234.51
2016,10,3,11,30,74.0,336.0,2.3,18.0,391.0,376.02,293.44
2016,10,3,11,45,37.0,248.0,2.35,18.0,276.0,261.3,204.32
2016,10,3,12,0,0.0,160.0,2.4,18.0,161.0,149.32,115.56
2016,10,3,12,15,5.5,196.5,2.4,18.0,201.5,186.46,145.45
2016,10,3,12,30,11.0,233.0,2.4,18.0,242.0,222.68,174.04
2016,10,3,12,45,9.5,225.5,2.45,18.0,233.5,213.84,167.05
2016,10,3,13,0,8.0,218.0,2.5,18.0,225.0,205.15,160.32
2016,10,3,13,15,4.0,173.0,2.45,18.0,176.5,161.71,125.95
2016,10,3,13,30,0.0,128.0,2.4,18.0,128.0,118.72,91.63
2016,10,3,13,45,5.0,168.5,2.4,18.0,171.5,156.8,122.48
2016,10,3,14,0,10.0,209.0,2.4,18.0,215.0,192.91,151.36
2016,10,3,14,15,5.0,186.5,2.35,17.5,189.5,170.49,133.94
2016,10,3,14,30,0.0,164.0,2.3,17.0,164.0,148.75,117.09
2016,10,3,14,45,0.0,127.5,2.3,17.0,127.5,116.72,91.31
2016,10,3,15,0,0.0,91.0,2.3,17.0,91.0,84.51,65.05
2016,10,3,15,15,0.0,78.5,2.25,17.0,78.5,73.08,55.77
2016,10,3,15,30,0.0,66.0,2.2,17.0,66.0,61.4,46.16
2016,10,3,15,45,0.0,57.5,2.15,17.0,57.5,53.46,41.68
2016,10,3,16,0,0.0,49.0,2.1,17.0,49.0,45.53,34.76
2016,10,3,16,15,0.0,41.0,1.95,16.5,41.0,38.07,28.24
2016,10,3,16,30,0.0,33.0,1.8,16.0,33.0,30.62,21.61
2016,10,3,16,45,192.0,39.0,1.7,16.0,68.0,28.64,19.65
2016,10,3,17,0,384.0,45.0,1.6,16.0,103.0,35.44,25.08
2016,10,3,17,15,257.5,32.0,1.5,16.0,64.5,25.87,15.21
2016,10,3,17,30,131.0,19.0,1.4,16.0,26.0,15.1,0.0
2016,10,3,17,45,65.5,9.5,1.3,16.0,13.0,9.05,0.0
2016,10,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.5,1.7,13.0,6.5,6.2,0.0
2016,10,4,6,30,0.0,13.0,1.8,13.0,13.0,12.05,0.0
2016,10,4,6,45,0.0,29.5,1.95,13.5,29.5,28.32,17.22
2016,10,4,7,0,0.0,46.0,2.1,14.0,46.0,45.52,32.57
2016,10,4,7,15,0.0,66.0,2.1,14.0,66.0,66.46,50.81
2016,10,4,7,30,0.0,86.0,2.1,14.0,86.0,86.83,68.38
2016,10,4,7,45,5.5,105.0,2.1,14.5,107.0,109.23,87.36
2016,10,4,8,0,11.0,124.0,2.1,15.0,128.0,131.74,106.06
2016,10,4,8,15,108.0,152.5,2.0,15.5,199.0,250.27,205.45
2016,10,4,8,30,205.0,181.0,1.9,16.0,270.0,353.64,288.77
2016,10,4,8,45,246.5,195.5,1.85,16.5,314.0,412.82,333.81
2016,10,4,9,0,288.0,210.0,1.8,17.0,358.0,460.98,369.6
2016,10,4,9,15,343.5,216.5,1.7,17.0,406.0,510.69,406.75
2016,10,4,9,30,399.0,223.0,1.6,17.0,454.0,560.32,442.96
2016,10,4,9,45,625.0,161.5,1.55,17.5,547.5,685.38,536.18
2016,10,4,10,0,851.0,100.0,1.5,18.0,641.0,790.53,607.84
2016,10,4,10,15,861.0,101.5,1.45,18.0,668.0,795.42,608.53
2016,10,4,10,30,871.0,103.0,1.4,18.0,695.0,792.6,605.11
2016,10,4,10,45,882.5,101.5,1.4,18.5,716.0,789.39,601.1
2016,10,4,11,0,894.0,100.0,1.4,19.0,737.0,782.91,594.98
2016,10,4,11,15,898.0,100.5,1.5,19.0,749.0,769.59,586.49
2016,10,4,11,30,902.0,101.0,1.6,19.0,761.0,753.12,575.87
2016,10,4,11,45,909.0,98.5,1.7,19.5,766.0,732.65,561.37
2016,10,4,12,0,916.0,96.0,1.8,20.0,771.0,709.05,543.63
2016,10,4,12,15,915.0,95.5,1.95,20.0,766.5,679.18,522.13
2016,10,4,12,30,914.0,95.0,2.1,20.0,762.0,646.72,498.14
2016,10,4,12,45,910.5,94.5,2.3,20.0,749.0,610.39,470.81
2016,10,4,13,0,907.0,94.0,2.5,20.0,736.0,571.94,440.98
2016,10,4,13,15,901.0,93.0,2.65,20.0,715.5,529.86,407.26
2016,10,4,13,30,895.0,92.0,2.8,20.0,695.0,486.23,371.31
2016,10,4,13,45,886.5,90.5,2.95,20.0,667.5,439.79,332.12
2016,10,4,14,0,878.0,89.0,3.1,20.0,640.0,392.42,291.09
2016,10,4,14,15,865.5,87.0,3.2,20.0,605.5,342.68,247.31
2016,10,4,14,30,853.0,85.0,3.3,20.0,571.0,287.61,198.87
2016,10,4,14,45,836.0,82.5,3.4,20.0,530.5,236.19,153.68
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,185.67,111.06
2016,10,4,15,15,795.5,77.0,3.55,19.5,445.0,135.23,73.4
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,86.85,46.11
2016,10,4,15,45,736.5,70.5,3.7,19.0,351.0,50.41,38.65
2016,10,4,16,0,701.0,67.0,3.8,19.0,302.0,49.58,38.01
2016,10,4,16,15,650.5,61.5,3.8,18.5,252.0,42.76,32.09
2016,10,4,16,30,600.0,56.0,3.8,18.0,202.0,40.44,30.0
2016,10,4,16,45,513.0,49.0,3.8,17.5,153.0,36.72,26.51
2016,10,4,17,0,426.0,42.0,3.8,17.0,104.0,32.97,22.73
2016,10,4,17,15,286.5,30.0,3.7,16.5,64.0,24.24,13.36
2016,10,4,17,30,147.0,18.0,3.6,16.0,24.0,17.16,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,107.0,10.5,2.15,11.5,16.5,55.93,0.0
2016,10,5,6,30,214.0,21.0,2.2,12.0,33.0,144.6,15.75
2016,10,5,6,45,350.5,31.5,2.25,12.5,76.0,245.46,189.98
2016,10,5,7,0,487.0,42.0,2.3,13.0,119.0,344.87,280.68
2016,10,5,7,15,562.0,49.0,2.3,13.5,169.0,413.41,340.8
2016,10,5,7,30,637.0,56.0,2.3,14.0,219.0,485.66,401.23
2016,10,5,7,45,689.5,60.0,2.3,15.0,270.0,538.89,443.49
2016,10,5,8,0,742.0,64.0,2.3,16.0,321.0,597.21,487.55
2016,10,5,8,15,774.0,67.5,2.3,16.5,370.0,640.8,518.55
2016,10,5,8,30,806.0,71.0,2.3,17.0,419.0,683.24,547.7
2016,10,5,8,45,832.0,72.5,2.3,17.5,465.0,717.29,569.95
2016,10,5,9,0,858.0,74.0,2.3,18.0,511.0,743.69,586.28
2016,10,5,9,15,874.0,76.0,2.15,18.5,551.0,766.42,598.75
2016,10,5,9,30,890.0,78.0,2.0,19.0,591.0,786.39,608.99
2016,10,5,9,45,903.0,79.0,1.9,19.5,625.0,799.9,614.97
2016,10,5,10,0,916.0,80.0,1.8,20.0,659.0,810.27,618.79
2016,10,5,10,15,924.0,81.5,1.75,20.0,686.0,814.01,619.77
2016,10,5,10,30,932.0,83.0,1.7,20.0,713.0,814.37,618.62
2016,10,5,10,45,938.5,83.0,1.65,20.5,733.0,808.54,612.23
2016,10,5,11,0,945.0,83.0,1.6,21.0,753.0,799.31,603.74
2016,10,5,11,15,948.0,83.5,1.65,21.0,764.5,784.63,593.84
2016,10,5,11,30,951.0,84.0,1.7,21.0,776.0,766.66,581.78
2016,10,5,11,45,952.0,84.0,1.8,21.0,779.0,743.58,566.64
2016,10,5,12,0,953.0,84.0,1.9,21.0,782.0,717.45,548.49
2016,10,5,12,15,951.5,84.0,1.95,21.0,777.0,686.8,525.76
2016,10,5,12,30,950.0,84.0,2.0,21.0,772.0,653.48,500.62
2016,10,5,12,45,938.0,87.0,2.15,21.5,757.0,614.52,470.31
2016,10,5,13,0,926.0,90.0,2.3,22.0,742.0,573.87,438.0
2016,10,5,13,15,919.5,89.0,2.35,22.0,721.0,530.85,403.57
2016,10,5,13,30,913.0,88.0,2.4,22.0,700.0,486.26,366.99
2016,10,5,13,45,902.5,87.5,2.5,22.0,671.0,439.17,327.6
2016,10,5,14,0,892.0,87.0,2.6,22.0,642.0,391.28,286.51
2016,10,5,14,15,879.0,85.0,2.65,21.5,607.0,340.78,242.99
2016,10,5,14,30,866.0,83.0,2.7,21.0,572.0,290.22,198.79
2016,10,5,14,45,845.5,81.5,2.8,21.0,530.5,233.11,149.66
2016,10,5,15,0,825.0,80.0,2.9,21.0,489.0,182.49,107.65
2016,10,5,15,15,800.0,77.0,2.95,20.5,443.0,131.71,70.59
2016,10,5,15,30,775.0,74.0,3.0,20.0,397.0,83.16,44.49
2016,10,5,15,45,736.5,70.5,3.05,20.0,347.5,50.66,38.72
2016,10,5,16,0,698.0,67.0,3.1,20.0,298.0,45.26,34.09
2016,10,5,16,15,645.0,61.5,3.05,19.5,247.5,43.0,32.16
2016,10,5,16,30,592.0,56.0,3.0,19.0,197.0,40.68,30.07
2016,10,5,16,45,506.0,48.5,3.0,18.5,148.0,36.54,26.2
2016,10,5,17,0,420.0,41.0,3.0,18.0,99.0,32.32,21.98
2016,10,5,17,15,276.5,28.5,3.05,17.0,60.0,23.06,11.79
2016,10,5,17,30,133.0,16.0,3.1,16.0,21.0,15.25,0.0
2016,10,5,17,45,66.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,10.0,1.45,12.5,15.5,54.09,0.0
2016,10,6,6,30,209.0,20.0,1.5,13.0,31.0,139.48,0.0
2016,10,6,6,45,344.5,30.0,1.55,13.5,73.0,239.6,182.7
2016,10,6,7,0,480.0,40.0,1.6,14.0,115.0,337.0,271.83
2016,10,6,7,15,554.5,47.0,1.7,14.5,164.0,404.58,330.85
2016,10,6,7,30,629.0,54.0,1.8,15.0,213.0,475.93,390.36
2016,10,6,7,45,679.0,58.5,1.9,15.5,263.0,527.82,432.44
2016,10,6,8,0,729.0,63.0,2.0,16.0,313.0,584.5,476.42
2016,10,6,8,15,760.5,66.5,1.95,16.5,361.0,627.24,506.67
2016,10,6,8,30,792.0,70.0,1.9,17.0,409.0,668.85,534.86
2016,10,6,8,45,816.0,72.0,1.9,17.5,453.5,701.61,556.12
2016,10,6,9,0,840.0,74.0,1.9,18.0,498.0,732.32,575.54
2016,10,6,9,15,856.0,76.0,1.85,18.5,537.5,749.14,584.37
2016,10,6,9,30,872.0,78.0,1.8,19.0,577.0,768.84,595.26
2016,10,6,9,45,889.0,77.5,1.75,20.0,611.5,783.54,601.4
2016,10,6,10,0,906.0,77.0,1.7,21.0,646.0,795.22,605.45
2016,10,6,10,15,914.0,78.0,1.6,21.0,672.5,798.39,605.54
2016,10,6,10,30,922.0,79.0,1.5,21.0,699.0,798.24,603.52
2016,10,6,10,45,927.5,79.5,1.45,21.5,718.0,792.27,597.06
2016,10,6,11,0,933.0,80.0,1.4,22.0,737.0,782.94,588.55
2016,10,6,11,15,936.0,80.5,1.35,22.0,748.5,768.45,577.83
2016,10,6,11,30,939.0,81.0,1.3,22.0,760.0,750.71,565.07
2016,10,6,11,45,940.0,81.0,1.3,22.5,763.5,727.91,548.41
2016,10,6,12,0,941.0,81.0,1.3,23.0,767.0,702.11,528.84
2016,10,6,12,15,940.0,81.0,1.35,23.0,762.0,672.15,507.12
2016,10,6,12,30,939.0,81.0,1.4,23.0,757.0,639.53,483.02
2016,10,6,12,45,934.5,81.0,1.5,23.5,744.0,602.41,454.54
2016,10,6,13,0,930.0,81.0,1.6,24.0,731.0,563.18,423.76
2016,10,6,13,15,924.5,80.0,1.65,24.0,710.0,520.61,390.26
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,476.4,354.51
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,429.42,315.63
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,381.58,275.04
2016,10,6,14,15,887.0,76.0,1.85,23.5,598.5,331.24,232.15
2016,10,6,14,30,875.0,74.0,1.9,23.0,564.0,280.73,188.48
2016,10,6,14,45,857.0,72.5,2.0,23.0,523.0,229.49,144.48
2016,10,6,15,0,839.0,71.0,2.1,23.0,482.0,179.09,103.3
2016,10,6,15,15,721.5,85.0,2.15,22.5,415.0,127.32,70.11
2016,10,6,15,30,604.0,99.0,2.2,22.0,348.0,87.69,53.39
2016,10,6,15,45,662.5,79.0,2.25,22.0,321.0,52.31,39.82
2016,10,6,16,0,721.0,59.0,2.3,22.0,294.0,43.34,32.13
2016,10,6,16,15,671.0,54.5,2.25,21.0,244.0,41.35,30.52
2016,10,6,16,30,621.0,50.0,2.2,20.0,194.0,39.39,28.79
2016,10,6,16,45,537.5,43.0,2.15,19.5,145.5,32.02,22.14
2016,10,6,17,0,454.0,36.0,2.1,19.0,97.0,27.98,18.11
2016,10,6,17,15,227.0,27.5,2.1,18.0,58.0,22.33,10.38
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,14.0,14.5,13.82,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,38.29,0.0
2016,10,7,6,45,235.0,34.0,1.5,14.5,69.5,187.28,140.55
2016,10,7,7,0,470.0,39.0,1.6,15.0,110.0,328.76,264.02
2016,10,7,7,15,544.0,46.0,1.6,15.5,158.0,395.34,321.73
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,465.71,379.99
2016,10,7,7,45,461.5,87.5,1.6,16.5,216.0,420.32,343.67
2016,10,7,8,0,305.0,122.0,1.6,17.0,226.0,356.11,291.15
2016,10,7,8,15,330.0,138.5,1.6,17.5,266.0,397.56,323.62
2016,10,7,8,30,355.0,155.0,1.6,18.0,306.0,438.85,354.44
2016,10,7,8,45,591.0,114.5,1.65,19.0,397.0,586.49,467.74
2016,10,7,9,0,827.0,74.0,1.7,20.0,488.0,719.2,561.55
2016,10,7,9,15,843.5,76.0,1.7,20.5,527.0,736.17,569.83
2016,10,7,9,30,860.0,78.0,1.7,21.0,566.0,756.02,581.2
2016,10,7,9,45,855.0,86.5,1.75,22.0,595.5,763.8,583.42
2016,10,7,10,0,850.0,95.0,1.8,23.0,625.0,773.13,586.89
2016,10,7,10,15,859.5,96.0,1.75,23.5,651.5,772.25,583.68
2016,10,7,10,30,869.0,97.0,1.7,24.0,678.0,773.19,581.94
2016,10,7,10,45,687.5,171.5,1.7,24.5,639.0,709.81,535.04
2016,10,7,11,0,506.0,246.0,1.7,25.0,600.0,634.07,477.22
2016,10,7,11,15,493.5,255.5,1.6,25.5,605.5,621.32,466.29
2016,10,7,11,30,481.0,265.0,1.5,26.0,611.0,607.01,453.8
2016,10,7,11,45,472.5,270.0,1.45,26.5,611.0,589.76,439.76
2016,10,7,12,0,464.0,275.0,1.4,27.0,611.0,571.24,424.84
2016,10,7,12,15,462.0,274.0,1.3,27.0,607.0,550.16,408.78
2016,10,7,12,30,460.0,273.0,1.2,27.0,603.0,527.87,391.74
2016,10,7,12,45,646.0,196.5,1.1,27.5,650.5,542.16,401.14
2016,10,7,13,0,832.0,120.0,1.0,28.0,698.0,542.12,398.59
2016,10,7,13,15,739.5,148.5,0.9,28.0,651.0,484.98,354.85
2016,10,7,13,30,647.0,177.0,0.8,28.0,604.0,434.91,316.43
2016,10,7,13,45,594.5,185.5,0.75,28.0,565.0,389.26,281.16
2016,10,7,14,0,542.0,194.0,0.7,28.0,526.0,346.37,247.69
2016,10,7,14,15,564.5,174.0,0.7,27.5,503.0,306.56,215.33
2016,10,7,14,30,587.0,154.0,0.7,27.0,480.0,264.01,180.01
2016,10,7,14,45,622.0,131.5,0.7,27.0,454.0,218.76,141.58
2016,10,7,15,0,657.0,109.0,0.7,27.0,428.0,169.88,101.42
2016,10,7,15,15,580.5,114.0,0.75,26.5,376.0,129.82,76.59
2016,10,7,15,30,504.0,119.0,0.8,26.0,324.0,97.77,63.87
2016,10,7,15,45,461.0,112.5,0.9,25.5,282.0,78.21,61.14
2016,10,7,16,0,418.0,106.0,1.0,25.0,240.0,75.48,59.07
2016,10,7,16,15,376.5,92.0,1.1,24.0,197.5,66.95,51.99
2016,10,7,16,30,335.0,78.0,1.2,23.0,155.0,58.02,44.34
2016,10,7,16,45,273.0,62.0,1.35,22.5,114.5,47.07,34.59
2016,10,7,17,0,211.0,46.0,1.5,22.0,74.0,35.63,24.12
2016,10,7,17,15,105.5,29.0,1.55,21.5,43.0,23.84,10.05
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.1,15.5,12.0,32.78,0.0
2016,10,8,6,30,115.0,18.0,1.1,16.0,24.0,89.84,0.0
2016,10,8,6,45,242.5,32.0,1.1,16.5,62.5,187.5,137.58
2016,10,8,7,0,370.0,46.0,1.1,17.0,101.0,281.05,222.96
2016,10,8,7,15,452.0,55.0,1.1,17.5,148.0,351.54,283.07
2016,10,8,7,30,534.0,64.0,1.1,18.0,195.0,426.14,343.94
2016,10,8,7,45,586.5,71.0,1.1,18.5,244.0,483.05,388.65
2016,10,8,8,0,639.0,78.0,1.1,19.0,293.0,541.03,432.31
2016,10,8,8,15,676.0,82.5,1.1,19.5,340.0,585.85,464.53
2016,10,8,8,30,713.0,87.0,1.1,20.0,387.0,630.02,495.17
2016,10,8,8,45,738.5,91.0,1.1,21.0,431.0,664.14,516.05
2016,10,8,9,0,764.0,95.0,1.1,22.0,475.0,693.49,533.09
2016,10,8,9,15,783.0,98.0,1.15,23.0,514.0,717.93,546.94
2016,10,8,9,30,802.0,101.0,1.2,24.0,553.0,739.81,558.89
2016,10,8,9,45,852.0,89.0,1.25,25.0,594.5,765.8,573.52
2016,10,8,10,0,902.0,77.0,1.3,26.0,636.0,784.36,582.98
2016,10,8,10,15,910.5,78.5,1.25,26.5,662.5,788.3,582.74
2016,10,8,10,30,919.0,80.0,1.2,27.0,689.0,788.9,580.55
2016,10,8,10,45,923.0,81.0,1.2,27.5,708.0,782.2,574.29
2016,10,8,11,0,927.0,82.0,1.2,28.0,727.0,772.18,566.07
2016,10,8,11,15,930.5,82.5,1.1,28.0,738.5,757.99,555.23
2016,10,8,11,30,934.0,83.0,1.0,28.0,750.0,740.56,542.38
2016,10,8,11,45,934.0,83.5,0.9,28.5,753.0,717.59,524.78
2016,10,8,12,0,934.0,84.0,0.8,29.0,756.0,691.67,504.16
2016,10,8,12,15,932.5,84.0,0.7,29.0,751.0,661.5,481.51
2016,10,8,12,30,931.0,84.0,0.6,29.0,746.0,628.73,456.78
2016,10,8,12,45,927.5,83.5,0.5,29.5,733.0,591.92,428.05
2016,10,8,13,0,924.0,83.0,0.4,30.0,720.0,552.96,397.43
2016,10,8,13,15,918.0,82.5,0.35,30.0,699.5,510.85,365.31
2016,10,8,13,30,912.0,82.0,0.3,30.0,679.0,467.13,331.23
2016,10,8,13,45,902.5,80.5,0.3,30.0,650.5,419.8,294.08
2016,10,8,14,0,893.0,79.0,0.3,30.0,622.0,371.61,255.27
2016,10,8,14,15,880.5,77.5,0.4,29.5,587.5,321.93,215.41
2016,10,8,14,30,868.0,76.0,0.5,29.0,553.0,272.12,174.62
2016,10,8,14,45,850.0,74.0,0.6,29.0,512.5,220.97,132.91
2016,10,8,15,0,832.0,72.0,0.7,29.0,472.0,164.76,89.48
2016,10,8,15,15,808.0,69.0,0.8,28.5,426.5,114.15,55.97
2016,10,8,15,30,784.0,66.0,0.9,28.0,381.0,65.64,34.46
2016,10,8,15,45,748.5,62.5,1.05,27.5,332.5,44.86,32.6
2016,10,8,16,0,713.0,59.0,1.2,27.0,284.0,43.77,31.79
2016,10,8,16,15,661.0,54.0,1.2,26.0,234.0,41.36,29.83
2016,10,8,16,30,609.0,49.0,1.2,25.0,184.0,35.57,24.85
2016,10,8,16,45,523.5,41.5,1.3,24.0,136.0,31.15,20.86
2016,10,8,17,0,438.0,34.0,1.4,23.0,88.0,26.61,16.41
2016,10,8,17,15,287.5,22.5,1.45,22.0,51.0,18.03,4.96
2016,10,8,17,30,137.0,11.0,1.5,21.0,14.0,10.48,0.0
2016,10,8,17,45,68.5,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.0,8.0,0.7,14.5,12.5,46.93,0.0
2016,10,9,6,30,188.0,16.0,0.7,15.0,25.0,120.69,0.0
2016,10,9,6,45,319.5,27.5,0.7,15.5,65.0,221.06,160.27
2016,10,9,7,0,451.0,39.0,0.7,16.0,105.0,315.43,249.17
2016,10,9,7,15,528.5,46.5,0.65,16.5,153.0,383.42,307.05
2016,10,9,7,30,606.0,54.0,0.6,17.0,201.0,455.41,364.98
2016,10,9,7,45,655.0,59.5,0.55,18.0,250.0,509.96,406.09
2016,10,9,8,0,704.0,65.0,0.5,19.0,299.0,562.07,443.28
2016,10,9,8,15,737.5,69.0,0.5,19.5,347.0,605.7,473.74
2016,10,9,8,30,771.0,73.0,0.5,20.0,395.0,648.31,501.6
2016,10,9,8,45,794.0,76.0,0.5,21.0,439.0,680.72,520.56
2016,10,9,9,0,817.0,79.0,0.5,22.0,483.0,711.07,537.68
2016,10,9,9,15,834.0,81.5,0.55,22.5,522.0,733.97,551.21
2016,10,9,9,30,851.0,84.0,0.6,23.0,561.0,754.17,562.94
2016,10,9,9,45,867.0,84.5,0.65,24.0,595.0,763.43,566.27
2016,10,9,10,0,883.0,85.0,0.7,25.0,629.0,774.95,571.29
2016,10,9,10,15,891.5,86.0,0.8,25.5,655.0,778.15,572.69
2016,10,9,10,30,900.0,87.0,0.9,26.0,681.0,778.1,572.12
