Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,904.5,88.5,1.0,26.5,699.5,772.3,567.82
2016,10,9,11,0,909.0,90.0,1.1,27.0,718.0,763.23,561.46
2016,10,9,11,15,912.0,90.5,1.2,27.0,729.0,748.78,552.66
2016,10,9,11,30,915.0,91.0,1.3,27.0,740.0,731.19,541.76
2016,10,9,11,45,913.5,92.5,1.4,27.5,742.5,708.48,525.57
2016,10,9,12,0,912.0,94.0,1.5,28.0,745.0,682.94,506.69
2016,10,9,12,15,910.0,93.5,1.55,27.5,740.0,652.45,485.64
2016,10,9,12,30,908.0,93.0,1.6,27.0,735.0,619.48,462.27
2016,10,9,12,45,899.5,94.5,1.7,27.0,720.5,582.48,434.69
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,543.7,405.02
2016,10,9,13,15,884.5,95.0,1.85,27.0,685.0,502.05,372.21
2016,10,9,13,30,878.0,94.0,1.9,27.0,664.0,458.93,337.37
2016,10,9,13,45,865.5,93.0,1.95,27.0,635.5,412.28,298.99
2016,10,9,14,0,853.0,92.0,2.0,27.0,607.0,360.87,256.16
2016,10,9,14,15,839.0,90.0,2.05,26.5,572.0,311.68,214.65
2016,10,9,14,30,825.0,88.0,2.1,26.0,537.0,262.66,172.88
2016,10,9,14,45,805.0,85.5,2.15,26.0,496.5,212.55,130.87
2016,10,9,15,0,785.0,83.0,2.2,26.0,456.0,163.72,92.49
2016,10,9,15,15,758.0,79.5,2.2,25.5,411.0,115.04,60.3
2016,10,9,15,30,731.0,76.0,2.2,25.0,366.0,68.87,40.56
2016,10,9,15,45,693.0,71.5,2.2,24.5,318.0,47.53,35.33
2016,10,9,16,0,655.0,67.0,2.2,24.0,270.0,46.15,34.27
2016,10,9,16,15,599.5,60.5,2.05,23.0,221.0,43.09,31.71
2016,10,9,16,30,544.0,54.0,1.9,22.0,172.0,39.94,28.93
2016,10,9,16,45,455.5,45.0,1.8,21.5,126.0,34.42,23.84
2016,10,9,17,0,367.0,36.0,1.7,21.0,80.0,28.7,18.15
2016,10,9,17,15,183.5,23.5,1.6,20.0,45.5,18.53,3.51
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.48,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.2,13.0,7.0,6.67,0.0
2016,10,10,6,30,0.0,14.0,1.2,13.0,14.0,13.34,0.0
2016,10,10,6,45,50.5,32.5,1.3,13.5,40.0,73.23,49.76
2016,10,10,7,0,101.0,51.0,1.4,14.0,66.0,122.58,96.51
2016,10,10,7,15,127.5,72.0,1.45,14.0,97.5,164.75,133.92
2016,10,10,7,30,154.0,93.0,1.5,14.0,129.0,207.52,171.06
2016,10,10,7,45,179.0,110.5,1.55,14.5,162.0,255.55,211.15
2016,10,10,8,0,204.0,128.0,1.6,15.0,195.0,294.57,242.94
2016,10,10,8,15,116.0,142.5,1.55,15.5,181.5,242.25,198.2
2016,10,10,8,30,28.0,157.0,1.5,16.0,168.0,185.84,149.63
2016,10,10,8,45,64.0,184.0,1.5,16.5,214.5,240.54,194.22
2016,10,10,9,0,100.0,211.0,1.5,17.0,261.0,295.66,237.68
2016,10,10,9,15,147.0,229.5,1.5,17.5,308.5,359.75,287.29
2016,10,10,9,30,194.0,248.0,1.5,18.0,356.0,413.23,327.59
2016,10,10,9,45,524.0,171.0,1.5,18.5,486.0,597.47,470.46
2016,10,10,10,0,854.0,94.0,1.5,19.0,616.0,763.9,588.98
2016,10,10,10,15,863.5,95.5,1.55,19.0,642.5,763.43,586.39
2016,10,10,10,30,873.0,97.0,1.6,19.0,669.0,764.6,586.87
2016,10,10,10,45,879.5,97.5,1.65,19.5,688.0,759.26,581.8
2016,10,10,11,0,886.0,98.0,1.7,20.0,707.0,750.71,574.7
2016,10,10,11,15,890.0,99.0,1.75,20.0,718.0,737.69,565.69
2016,10,10,11,30,894.0,100.0,1.8,20.0,729.0,721.54,554.45
2016,10,10,11,45,894.5,100.0,1.85,20.5,732.0,698.99,536.68
2016,10,10,12,0,895.0,100.0,1.9,21.0,735.0,673.63,516.72
2016,10,10,12,15,893.5,100.0,1.95,21.0,730.5,644.32,494.57
2016,10,10,12,30,892.0,100.0,2.0,21.0,726.0,612.53,470.13
2016,10,10,12,45,879.0,103.5,2.1,21.0,710.5,575.4,441.35
2016,10,10,13,0,866.0,107.0,2.2,21.0,695.0,535.11,409.53
2016,10,10,13,15,859.0,106.0,2.25,21.0,674.5,493.47,375.69
2016,10,10,13,30,852.0,105.0,2.3,21.0,654.0,450.51,339.91
2016,10,10,13,45,835.5,105.5,2.35,21.0,625.0,404.21,300.74
2016,10,10,14,0,819.0,106.0,2.4,21.0,596.0,357.86,260.71
2016,10,10,14,15,804.0,104.0,2.4,20.5,561.5,309.97,219.25
2016,10,10,14,30,789.0,102.0,2.4,20.0,527.0,262.45,177.86
2016,10,10,14,45,760.5,101.0,2.45,20.0,485.5,209.23,133.07
2016,10,10,15,0,732.0,100.0,2.5,20.0,444.0,162.41,96.19
2016,10,10,15,15,702.5,95.5,2.55,19.5,399.5,115.22,64.89
2016,10,10,15,30,673.0,91.0,2.6,19.0,355.0,70.86,46.34
2016,10,10,15,45,625.5,86.5,2.7,18.5,306.5,59.39,46.66
2016,10,10,16,0,578.0,82.0,2.8,18.0,258.0,58.64,46.13
2016,10,10,16,15,516.5,73.5,2.75,17.5,210.0,54.41,42.41
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,50.06,38.4
2016,10,10,16,45,360.5,53.0,2.7,16.5,116.5,40.5,29.59
2016,10,10,17,0,266.0,41.0,2.7,16.0,71.0,32.02,21.16
2016,10,10,17,15,133.0,20.5,2.6,15.5,35.5,16.11,0.19
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,12.5,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,6.67,0.0
2016,10,11,6,45,0.0,20.0,1.45,13.5,20.0,18.56,8.08
2016,10,11,7,0,0.0,33.0,1.5,14.0,33.0,30.81,19.96
2016,10,11,7,15,0.0,49.5,1.55,14.0,49.5,47.87,34.9
2016,10,11,7,30,0.0,66.0,1.6,14.0,66.0,64.5,49.38
2016,10,11,7,45,0.0,83.5,1.65,14.5,83.5,82.03,64.29
2016,10,11,8,0,0.0,101.0,1.7,15.0,101.0,99.35,78.73
2016,10,11,8,15,0.0,118.0,1.65,15.0,118.0,115.95,92.47
2016,10,11,8,30,0.0,135.0,1.6,15.0,135.0,132.44,105.9
2016,10,11,8,45,2.5,149.0,1.6,15.5,150.5,147.39,117.77
2016,10,11,9,0,5.0,163.0,1.6,16.0,166.0,162.4,129.51
2016,10,11,9,15,38.5,200.5,1.55,16.5,222.0,235.04,188.28
2016,10,11,9,30,72.0,238.0,1.5,17.0,278.0,299.41,238.65
2016,10,11,9,45,74.0,253.5,1.5,17.5,296.5,314.94,249.4
2016,10,11,10,0,76.0,269.0,1.5,18.0,315.0,330.03,259.94
2016,10,11,10,15,480.5,179.5,1.5,18.0,491.0,563.75,444.92
2016,10,11,10,30,885.0,90.0,1.5,18.0,667.0,762.15,588.73
2016,10,11,10,45,708.5,159.5,1.5,18.5,629.5,700.09,539.64
2016,10,11,11,0,532.0,229.0,1.5,19.0,592.0,626.11,482.18
2016,10,11,11,15,719.0,161.0,1.5,19.0,659.5,680.06,523.95
2016,10,11,11,30,906.0,93.0,1.5,19.0,727.0,718.57,552.77
2016,10,11,11,45,906.5,93.0,1.5,19.0,730.0,695.82,534.98
2016,10,11,12,0,907.0,93.0,1.5,19.0,733.0,670.22,515.51
2016,10,11,12,15,906.0,93.0,1.5,19.0,728.0,640.95,493.08
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,609.14,468.35
2016,10,11,12,45,880.5,101.5,1.55,19.5,705.0,570.17,437.15
2016,10,11,13,0,856.0,110.0,1.6,20.0,687.0,528.76,403.66
2016,10,11,13,15,848.5,108.5,1.65,19.5,666.5,486.82,370.56
2016,10,11,13,30,841.0,107.0,1.7,19.0,646.0,443.65,335.41
2016,10,11,13,45,714.0,138.5,1.8,19.0,582.0,380.85,285.41
2016,10,11,14,0,587.0,170.0,1.9,19.0,518.0,330.5,245.35
2016,10,11,14,15,447.0,195.0,2.0,18.5,451.0,280.06,206.99
2016,10,11,14,30,307.0,220.0,2.1,18.0,384.0,246.09,183.19
2016,10,11,14,45,435.5,174.0,2.25,18.0,387.5,208.38,146.79
2016,10,11,15,0,564.0,128.0,2.4,18.0,391.0,161.73,103.8
2016,10,11,15,15,585.0,109.5,2.5,17.5,358.0,115.33,70.51
2016,10,11,15,30,606.0,91.0,2.6,17.0,325.0,66.83,46.15
2016,10,11,15,45,550.5,89.5,2.75,17.0,281.0,61.98,49.24
2016,10,11,16,0,495.0,88.0,2.9,17.0,237.0,63.21,50.34
2016,10,11,16,15,486.0,73.5,2.85,16.5,197.5,54.72,42.83
2016,10,11,16,30,477.0,59.0,2.8,16.0,158.0,44.89,33.97
2016,10,11,16,45,381.5,48.0,2.8,16.0,113.5,37.71,27.16
2016,10,11,17,0,286.0,37.0,2.8,16.0,69.0,30.23,19.42
2016,10,11,17,15,143.0,18.5,2.7,15.5,34.5,14.55,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,1.45,11.5,9.0,0.0,0.0
2016,10,12,6,30,91.0,14.0,1.3,12.0,18.0,54.0,0.0
2016,10,12,6,45,221.5,29.0,1.2,12.5,54.5,170.26,116.2
2016,10,12,7,0,352.0,44.0,1.1,13.0,91.0,263.67,210.22
2016,10,12,7,15,435.5,54.0,1.0,13.5,137.5,334.31,271.87
2016,10,12,7,30,519.0,64.0,0.9,14.0,184.0,409.15,333.8
2016,10,12,7,45,578.5,70.0,0.85,14.5,232.5,467.97,380.73
2016,10,12,8,0,638.0,76.0,0.8,15.0,281.0,528.14,426.52
2016,10,12,8,15,319.0,100.0,0.8,15.0,202.5,349.58,285.28
2016,10,12,8,30,0.0,124.0,0.8,15.0,124.0,120.62,95.24
2016,10,12,8,45,2.0,141.5,0.85,15.5,142.5,139.11,110.76
2016,10,12,9,0,4.0,159.0,0.9,16.0,161.0,157.54,125.27
2016,10,12,9,15,3.5,165.5,1.0,16.0,167.0,162.54,128.97
2016,10,12,9,30,3.0,172.0,1.1,16.0,173.0,167.68,132.82
2016,10,12,9,45,9.0,193.0,1.25,16.5,198.5,192.49,152.42
2016,10,12,10,0,15.0,214.0,1.4,17.0,224.0,217.12,171.56
2016,10,12,10,15,17.0,225.5,1.6,17.0,237.0,228.91,180.69
2016,10,12,10,30,19.0,237.0,1.8,17.0,250.0,240.56,189.75
2016,10,12,10,45,31.0,260.5,2.0,17.0,282.0,278.16,219.39
2016,10,12,11,0,43.0,284.0,2.2,17.0,314.0,307.65,242.39
2016,10,12,11,15,78.0,306.0,2.2,17.0,360.0,350.62,275.98
2016,10,12,11,30,113.0,328.0,2.2,17.0,406.0,391.37,307.31
2016,10,12,11,45,175.0,328.0,2.2,17.5,450.5,430.08,336.68
2016,10,12,12,0,237.0,328.0,2.2,18.0,495.0,460.24,359.0
2016,10,12,12,15,343.0,298.0,2.15,18.0,536.5,487.07,379.67
2016,10,12,12,30,449.0,268.0,2.1,18.0,578.0,505.51,393.26
2016,10,12,12,45,541.5,227.5,2.1,18.0,595.0,497.61,386.72
2016,10,12,13,0,634.0,187.0,2.1,18.0,612.0,483.22,374.47
2016,10,12,13,15,598.0,192.0,2.15,18.0,583.0,441.79,340.95
2016,10,12,13,30,562.0,197.0,2.2,18.0,554.0,401.04,307.66
2016,10,12,13,45,469.5,215.5,2.3,18.5,505.0,353.64,269.26
2016,10,12,14,0,377.0,234.0,2.4,19.0,456.0,316.29,239.27
2016,10,12,14,15,588.5,162.0,2.45,18.5,485.0,289.53,210.46
2016,10,12,14,30,800.0,90.0,2.5,18.0,514.0,247.09,165.94
2016,10,12,14,45,545.0,137.0,2.65,18.0,415.5,195.82,132.15
2016,10,12,15,0,290.0,184.0,2.8,18.0,317.0,175.2,126.76
2016,10,12,15,15,500.0,129.0,2.65,17.5,331.0,122.75,80.3
2016,10,12,15,30,710.0,74.0,2.5,17.0,345.0,56.83,44.6
2016,10,12,15,45,673.5,68.5,2.45,17.0,298.0,45.93,35.11
2016,10,12,16,0,637.0,63.0,2.4,17.0,251.0,43.68,33.13
2016,10,12,16,15,578.0,56.5,2.3,16.5,203.0,40.48,30.28
2016,10,12,16,30,519.0,50.0,2.2,16.0,155.0,37.2,27.19
2016,10,12,16,45,424.5,41.0,2.15,15.5,110.5,31.53,21.8
2016,10,12,17,0,330.0,32.0,2.1,15.0,66.0,25.65,15.45
2016,10,12,17,15,165.0,16.0,2.1,14.5,33.0,12.6,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.25,0.0
2016,10,13,6,45,168.5,27.5,1.95,12.5,50.0,140.53,91.86
2016,10,13,7,0,337.0,39.0,2.0,13.0,84.0,249.6,199.45
2016,10,13,7,15,400.0,51.0,2.1,13.5,126.0,309.65,253.77
2016,10,13,7,30,463.0,63.0,2.2,14.0,168.0,373.03,308.45
2016,10,13,7,45,510.0,71.5,2.35,14.5,212.5,425.05,352.19
2016,10,13,8,0,557.0,80.0,2.5,15.0,257.0,477.99,395.09
2016,10,13,8,15,586.0,87.0,2.45,15.0,299.5,517.55,426.24
2016,10,13,8,30,615.0,94.0,2.4,15.0,342.0,556.3,455.85
2016,10,13,8,45,499.5,135.0,2.35,15.5,351.0,525.08,427.71
2016,10,13,9,0,384.0,176.0,2.3,16.0,360.0,481.03,389.97
2016,10,13,9,15,372.0,195.5,2.25,16.5,385.5,495.33,398.97
2016,10,13,9,30,360.0,215.0,2.2,17.0,411.0,507.58,405.9
2016,10,13,9,45,319.0,238.5,2.15,17.5,420.0,500.67,397.68
2016,10,13,10,0,278.0,262.0,2.1,18.0,429.0,491.74,388.14
2016,10,13,10,15,245.0,279.5,2.05,18.0,431.0,471.72,371.51
2016,10,13,10,30,212.0,297.0,2.0,18.0,433.0,460.33,361.35
2016,10,13,10,45,337.0,275.5,2.0,18.5,499.0,530.56,415.12
2016,10,13,11,0,462.0,254.0,2.0,19.0,565.0,595.98,463.31
2016,10,13,11,15,356.5,287.5,2.05,19.0,529.5,537.24,417.3
2016,10,13,11,30,251.0,321.0,2.1,19.0,494.0,486.95,377.92
2016,10,13,11,45,256.0,318.5,2.15,19.5,496.0,476.9,369.8
2016,10,13,12,0,261.0,316.0,2.2,20.0,498.0,465.87,360.65
2016,10,13,12,15,388.5,277.0,2.25,20.0,545.0,493.04,382.17
2016,10,13,12,30,516.0,238.0,2.3,20.0,592.0,513.82,397.74
2016,10,13,12,45,480.5,247.5,2.35,20.5,572.5,480.69,370.68
2016,10,13,13,0,445.0,257.0,2.4,21.0,553.0,448.61,344.61
2016,10,13,13,15,403.0,259.0,2.4,20.5,521.0,409.72,314.52
2016,10,13,13,30,361.0,261.0,2.4,20.0,489.0,372.92,285.82
2016,10,13,13,45,431.5,228.5,2.4,20.0,489.0,348.48,264.34
2016,10,13,14,0,502.0,196.0,2.4,20.0,489.0,319.26,237.72
2016,10,13,14,15,480.0,189.0,2.4,20.0,455.5,279.48,204.28
2016,10,13,14,30,458.0,182.0,2.4,20.0,422.0,241.3,172.38
2016,10,13,14,45,408.0,176.0,2.4,20.0,377.5,201.12,140.97
2016,10,13,15,0,358.0,170.0,2.4,20.0,333.0,171.07,119.65
2016,10,13,15,15,410.0,142.5,2.35,19.5,311.0,125.15,85.21
2016,10,13,15,30,462.0,115.0,2.3,19.0,289.0,79.55,63.99
2016,10,13,15,45,435.0,102.5,2.3,19.0,249.0,72.29,57.82
2016,10,13,16,0,408.0,90.0,2.3,19.0,209.0,64.86,51.34
2016,10,13,16,15,369.5,76.0,2.15,18.5,168.5,55.92,43.47
2016,10,13,16,30,331.0,62.0,2.0,18.0,128.0,46.57,35.06
2016,10,13,16,45,264.0,47.5,1.95,17.5,90.5,36.38,25.68
2016,10,13,17,0,197.0,33.0,1.9,17.0,53.0,25.75,15.03
2016,10,13,17,15,98.5,16.5,1.8,16.5,26.5,13.01,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.95,0.0
2016,10,14,6,45,0.0,3.5,3.75,16.0,3.5,3.24,0.0
2016,10,14,7,0,0.0,6.0,3.6,16.0,6.0,5.55,0.0
2016,10,14,7,15,0.0,9.5,3.4,16.0,9.5,8.79,1.73
2016,10,14,7,30,0.0,13.0,3.2,16.0,13.0,12.04,4.58
2016,10,14,7,45,0.0,16.5,3.0,16.5,16.5,15.29,7.38
2016,10,14,8,0,0.0,20.0,2.8,17.0,20.0,18.54,10.14
2016,10,14,8,15,0.0,23.5,2.65,17.0,23.5,21.8,12.9
2016,10,14,8,30,0.0,27.0,2.5,17.0,27.0,25.06,15.63
2016,10,14,8,45,0.0,48.0,2.45,17.5,48.0,44.61,32.0
2016,10,14,9,0,0.0,69.0,2.4,18.0,69.0,64.21,48.17
2016,10,14,9,15,0.0,61.0,2.35,18.0,61.0,56.75,41.84
2016,10,14,9,30,0.0,53.0,2.3,18.0,53.0,49.3,35.55
2016,10,14,9,45,0.0,57.0,2.3,18.0,57.0,53.04,38.57
2016,10,14,10,0,0.0,61.0,2.3,18.0,61.0,56.78,41.58
2016,10,14,10,15,0.0,79.0,2.25,18.0,79.0,73.61,55.34
2016,10,14,10,30,0.0,97.0,2.2,18.0,97.0,90.5,69.06
2016,10,14,10,45,0.0,106.5,2.15,18.5,106.5,99.49,76.12
2016,10,14,11,0,0.0,116.0,2.1,19.0,116.0,108.44,83.11
2016,10,14,11,15,3.5,161.0,2.05,19.0,163.5,153.35,119.15
2016,10,14,11,30,7.0,206.0,2.0,19.0,211.0,197.88,154.32
2016,10,14,11,45,4.0,188.5,1.95,19.0,191.5,178.77,138.98
2016,10,14,12,0,1.0,171.0,1.9,19.0,172.0,160.06,124.11
2016,10,14,12,15,12.5,215.0,1.85,19.0,224.0,207.13,161.52
2016,10,14,12,30,24.0,259.0,1.8,19.0,276.0,252.53,196.9
2016,10,14,12,45,12.0,184.5,1.8,19.0,193.0,176.93,137.51
2016,10,14,13,0,0.0,110.0,1.8,19.0,110.0,102.38,78.12
2016,10,14,13,15,7.0,164.0,1.75,19.0,168.5,154.32,120.05
2016,10,14,13,30,14.0,218.0,1.7,19.0,227.0,203.81,159.21
2016,10,14,13,45,7.0,128.0,1.65,19.0,132.5,120.74,93.11
2016,10,14,14,0,0.0,38.0,1.6,19.0,38.0,35.33,23.71
2016,10,14,14,15,4.0,106.5,1.55,18.5,109.0,99.63,76.77
2016,10,14,14,30,8.0,175.0,1.5,18.0,180.0,158.21,124.42
2016,10,14,14,45,4.0,151.5,1.5,18.0,154.0,136.41,107.05
2016,10,14,15,0,0.0,128.0,1.5,18.0,128.0,115.22,90.25
2016,10,14,15,15,0.0,79.5,1.45,18.0,79.5,73.76,56.26
2016,10,14,15,30,0.0,31.0,1.4,18.0,31.0,28.77,19.82
2016,10,14,15,45,0.0,26.5,1.4,18.0,26.5,24.58,16.17
2016,10,14,16,0,0.0,22.0,1.4,18.0,22.0,20.4,12.45
2016,10,14,16,15,0.0,17.5,1.25,17.5,17.5,16.21,8.73
2016,10,14,16,30,0.0,13.0,1.1,17.0,13.0,12.04,4.95
2016,10,14,16,45,0.0,9.0,1.0,17.0,9.0,8.33,1.55
2016,10,14,17,0,0.0,5.0,0.9,17.0,5.0,4.62,0.0
2016,10,14,17,15,0.0,2.5,0.85,16.5,2.5,2.31,0.0
2016,10,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,1.9,14.0,13.0,45.02,0.0
2016,10,15,6,45,219.5,24.0,2.0,14.5,47.5,158.01,91.82
2016,10,15,7,0,360.0,37.0,2.1,15.0,82.0,256.69,202.04
2016,10,15,7,15,446.0,45.5,2.2,15.5,126.5,325.54,264.05
2016,10,15,7,30,532.0,54.0,2.3,16.0,171.0,399.05,326.84
2016,10,15,7,45,585.0,60.0,2.45,16.5,218.0,453.12,372.13
2016,10,15,8,0,638.0,66.0,2.6,17.0,265.0,508.36,416.64
2016,10,15,8,15,323.5,102.5,2.9,17.0,203.5,352.0,290.03
2016,10,15,8,30,9.0,139.0,3.2,17.0,142.0,143.74,114.62
2016,10,15,8,45,84.0,171.0,3.5,17.5,210.0,239.06,194.33
2016,10,15,9,0,159.0,203.0,3.8,18.0,278.0,337.98,274.19
2016,10,15,9,15,91.5,203.0,4.0,18.0,247.0,276.45,222.87
2016,10,15,9,30,24.0,203.0,4.2,18.0,216.0,215.51,171.84
2016,10,15,9,45,425.0,146.5,4.45,18.5,397.0,485.82,394.92
2016,10,15,10,0,826.0,90.0,4.7,19.0,578.0,719.91,575.54
2016,10,15,10,15,554.0,186.0,4.85,19.0,519.5,615.78,491.8
2016,10,15,10,30,282.0,282.0,5.0,19.0,461.0,501.96,398.88
2016,10,15,10,45,355.5,273.5,5.15,19.5,505.5,538.62,427.64
2016,10,15,11,0,429.0,265.0,5.3,20.0,550.0,579.09,458.19
2016,10,15,11,15,238.0,278.0,5.4,20.0,437.0,443.16,350.63
2016,10,15,11,30,47.0,291.0,5.5,20.0,324.0,309.88,243.31
2016,10,15,11,45,23.5,205.5,5.65,20.0,222.0,209.76,164.33
2016,10,15,12,0,0.0,120.0,5.8,20.0,120.0,111.91,85.61
2016,10,15,12,15,8.5,181.0,5.85,20.0,186.5,173.31,135.18
2016,10,15,12,30,17.0,242.0,5.9,20.0,253.0,233.04,182.75
2016,10,15,12,45,39.0,264.5,6.0,20.0,290.5,262.28,206.01
2016,10,15,13,0,61.0,287.0,6.1,20.0,328.0,288.39,226.59
2016,10,15,13,15,91.0,286.5,6.1,19.5,344.5,295.58,232.46
2016,10,15,13,30,121.0,286.0,6.1,19.0,361.0,297.32,233.7
2016,10,15,13,45,65.5,241.0,6.15,19.0,281.5,235.1,184.74
2016,10,15,14,0,10.0,196.0,6.2,19.0,202.0,179.8,141.57
2016,10,15,14,15,5.0,172.5,6.15,19.0,175.5,156.95,123.47
2016,10,15,14,30,0.0,149.0,6.1,19.0,149.0,134.79,105.85
2016,10,15,14,45,15.0,160.0,6.05,19.0,166.5,144.82,113.68
2016,10,15,15,0,30.0,171.0,6.0,19.0,184.0,145.99,114.3
2016,10,15,15,15,15.0,88.5,5.8,18.5,95.0,82.12,62.78
2016,10,15,15,30,0.0,6.0,5.6,18.0,6.0,5.56,0.0
2016,10,15,15,45,0.0,5.0,5.45,18.0,5.0,4.63,0.0
2016,10,15,16,0,0.0,4.0,5.3,18.0,4.0,3.7,0.0
2016,10,15,16,15,0.0,3.0,5.15,17.5,3.0,2.78,0.0
2016,10,15,16,30,0.0,2.0,5.0,17.0,2.0,1.85,0.0
2016,10,15,16,45,0.0,1.0,4.85,17.0,1.0,0.92,0.0
2016,10,15,17,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,15.0,12.0,11.44,0.0
2016,10,16,6,45,180.5,23.5,1.6,15.5,45.5,135.31,70.99
2016,10,16,7,0,361.0,35.0,1.7,16.0,79.0,253.68,197.8
2016,10,16,7,15,447.0,43.5,1.8,16.0,123.5,322.02,259.79
2016,10,16,7,30,533.0,52.0,1.9,16.0,168.0,395.15,322.64
2016,10,16,7,45,582.5,58.5,2.0,16.5,213.5,447.47,366.33
2016,10,16,8,0,632.0,65.0,2.1,17.0,259.0,500.8,409.1
2016,10,16,8,15,668.0,69.0,2.2,17.0,304.0,542.56,442.26
2016,10,16,8,30,704.0,73.0,2.3,17.0,349.0,580.97,472.07
2016,10,16,8,45,352.0,64.5,2.4,17.0,202.5,337.53,278.57
2016,10,16,9,0,0.0,56.0,2.5,17.0,56.0,52.07,38.05
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,59.55,44.38
2016,10,16,9,30,0.0,72.0,2.6,17.0,72.0,67.03,50.48
2016,10,16,9,45,0.0,65.5,2.7,17.5,65.5,60.97,45.24
2016,10,16,10,0,0.0,59.0,2.8,18.0,59.0,54.91,40.05
2016,10,16,10,15,0.0,59.5,2.85,18.0,59.5,55.39,40.38
2016,10,16,10,30,0.0,60.0,2.9,18.0,60.0,55.87,40.7
2016,10,16,10,45,0.0,91.5,3.0,18.5,91.5,85.31,64.69
2016,10,16,11,0,0.0,123.0,3.1,19.0,123.0,115.07,88.61
2016,10,16,11,15,0.0,70.0,3.1,19.0,70.0,65.23,48.02
2016,10,16,11,30,0.0,17.0,3.1,19.0,17.0,15.81,7.42
2016,10,16,11,45,0.0,84.5,3.15,19.0,84.5,78.79,59.12
2016,10,16,12,0,0.0,152.0,3.2,19.0,152.0,141.72,109.94
2016,10,16,12,15,91.5,235.5,3.3,19.0,297.0,275.0,216.83
2016,10,16,12,30,183.0,319.0,3.4,19.0,442.0,394.39,309.06
2016,10,16,12,45,91.5,193.0,3.55,19.0,254.5,225.41,176.94
2016,10,16,13,0,0.0,67.0,3.7,19.0,67.0,62.41,45.73
2016,10,16,13,15,4.0,134.0,3.85,19.0,137.0,125.84,97.56
2016,10,16,13,30,8.0,201.0,4.0,19.0,207.0,186.34,146.24
2016,10,16,13,45,64.0,229.0,4.2,19.0,266.0,224.3,175.68
2016,10,16,14,0,120.0,257.0,4.4,19.0,325.0,253.44,197.25
2016,10,16,14,15,167.5,239.0,4.5,19.0,328.0,241.38,185.6
2016,10,16,14,30,215.0,221.0,4.6,19.0,331.0,224.71,169.78
2016,10,16,14,45,303.0,189.0,4.7,19.0,330.5,193.98,140.9
2016,10,16,15,0,391.0,157.0,4.8,19.0,330.0,153.74,105.75
2016,10,16,15,15,456.5,128.0,4.7,18.5,309.0,110.46,74.66
2016,10,16,15,30,522.0,99.0,4.6,18.0,288.0,68.43,54.64
2016,10,16,15,45,481.0,91.0,4.6,18.0,246.0,64.63,51.39
2016,10,16,16,0,440.0,83.0,4.6,18.0,204.0,60.26,47.5
2016,10,16,16,15,392.0,70.5,4.45,17.5,162.5,52.25,40.35
2016,10,16,16,30,344.0,58.0,4.3,17.0,121.0,43.89,32.7
2016,10,16,16,45,260.0,44.0,4.2,17.0,83.0,33.93,23.34
2016,10,16,17,0,176.0,30.0,4.1,17.0,45.0,23.57,11.55
2016,10,16,17,15,88.0,15.0,4.1,16.5,22.5,14.3,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.6,13.5,5.0,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.6,14.0,10.0,18.58,0.0
2016,10,17,6,45,148.5,26.0,1.6,14.5,42.5,123.09,56.64
2016,10,17,7,0,276.0,42.0,1.6,15.0,75.0,217.62,169.09
2016,10,17,7,15,369.5,53.0,1.6,15.0,119.0,287.73,232.45
2016,10,17,7,30,463.0,64.0,1.6,15.0,163.0,366.56,299.7
2016,10,17,7,45,530.5,70.0,1.6,15.5,210.5,427.56,350.14
2016,10,17,8,0,598.0,76.0,1.6,16.0,258.0,490.23,399.94
2016,10,17,8,15,638.5,81.0,1.6,16.0,303.5,535.32,435.08
2016,10,17,8,30,679.0,86.0,1.6,16.0,349.0,579.94,468.85
2016,10,17,8,45,714.0,87.5,1.6,16.5,392.5,615.68,494.24
2016,10,17,9,0,749.0,89.0,1.6,17.0,436.0,647.19,515.77
2016,10,17,9,15,768.5,92.0,1.6,17.0,473.5,670.73,531.52
2016,10,17,9,30,788.0,95.0,1.6,17.0,511.0,691.77,545.4
2016,10,17,9,45,805.0,96.0,1.6,17.5,543.5,706.07,553.34
2016,10,17,10,0,822.0,97.0,1.6,18.0,576.0,717.49,559.3
2016,10,17,10,15,831.5,98.5,1.6,18.0,601.0,720.98,560.76
2016,10,17,10,30,841.0,100.0,1.6,18.0,626.0,721.37,560.22
2016,10,17,10,45,851.0,99.5,1.65,18.5,644.5,716.8,555.69
2016,10,17,11,0,861.0,99.0,1.7,19.0,663.0,706.17,547.02
2016,10,17,11,15,567.5,202.5,1.75,19.0,577.0,595.29,461.69
2016,10,17,11,30,274.0,306.0,1.8,19.0,491.0,482.52,373.9
2016,10,17,11,45,573.0,202.5,1.9,19.0,590.0,565.74,440.69
2016,10,17,12,0,872.0,99.0,2.0,19.0,689.0,629.54,489.6
2016,10,17,12,15,870.0,98.5,2.05,19.0,683.5,600.12,465.94
2016,10,17,12,30,868.0,98.0,2.1,19.0,678.0,568.35,440.74
2016,10,17,12,45,867.0,95.5,2.15,19.0,665.0,533.03,412.29
2016,10,17,13,0,866.0,93.0,2.2,19.0,652.0,495.63,381.49
2016,10,17,13,15,859.0,92.0,2.25,19.0,631.5,455.04,347.42
2016,10,17,13,30,852.0,91.0,2.3,19.0,611.0,409.86,308.96
2016,10,17,13,45,842.5,88.5,2.35,19.0,583.5,364.08,269.11
2016,10,17,14,0,833.0,86.0,2.4,19.0,556.0,317.68,227.97
2016,10,17,14,15,818.0,84.0,2.4,19.0,521.5,269.93,185.53
2016,10,17,14,30,803.0,82.0,2.4,19.0,487.0,222.5,143.85
2016,10,17,14,45,782.5,79.5,2.45,19.0,447.5,174.41,103.89
2016,10,17,15,0,762.0,77.0,2.5,19.0,408.0,127.67,69.58
2016,10,17,15,15,732.5,73.5,2.45,18.5,364.0,81.35,44.69
2016,10,17,15,30,703.0,70.0,2.4,18.0,320.0,51.06,39.43
2016,10,17,15,45,660.0,65.5,2.4,18.0,273.5,44.76,33.95
2016,10,17,16,0,617.0,61.0,2.4,18.0,227.0,43.22,32.55
2016,10,17,16,15,551.0,54.0,2.25,17.5,180.5,39.54,29.2
2016,10,17,16,30,485.0,47.0,2.1,17.0,134.0,35.76,25.6
2016,10,17,16,45,375.5,37.0,2.0,16.5,91.5,29.05,19.15
2016,10,17,17,0,266.0,27.0,1.9,16.0,49.0,22.06,9.6
2016,10,17,17,15,133.0,13.5,1.9,15.5,24.5,12.87,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,18.0,1.9,13.0,38.0,125.4,48.17
2016,10,18,7,0,355.0,36.0,1.9,14.0,76.0,248.87,193.45
2016,10,18,7,15,448.0,44.5,2.0,14.0,121.0,320.39,259.65
2016,10,18,7,30,541.0,53.0,2.1,14.0,166.0,396.88,326.04
2016,10,18,7,45,606.0,57.5,2.25,14.5,214.5,455.83,375.88
2016,10,18,8,0,671.0,62.0,2.4,15.0,263.0,516.48,425.23
2016,10,18,8,15,708.5,66.0,2.45,15.5,309.5,556.78,456.71
2016,10,18,8,30,746.0,70.0,2.5,16.0,356.0,599.84,489.17
2016,10,18,8,45,775.5,72.0,2.55,16.5,399.5,633.83,513.54
2016,10,18,9,0,805.0,74.0,2.6,17.0,443.0,666.0,535.54
2016,10,18,9,15,823.5,76.0,2.5,17.0,481.0,688.2,550.05
2016,10,18,9,30,842.0,78.0,2.4,17.0,519.0,707.78,562.53
2016,10,18,9,45,858.0,78.5,2.35,17.5,551.5,716.47,566.2
2016,10,18,10,0,874.0,79.0,2.3,18.0,584.0,727.02,571.35
2016,10,18,10,15,883.0,80.5,2.2,18.0,609.5,730.52,572.21
2016,10,18,10,30,892.0,82.0,2.1,18.0,635.0,730.81,570.91
2016,10,18,10,45,899.0,82.5,2.05,18.5,653.5,725.35,564.91
2016,10,18,11,0,906.0,83.0,2.0,19.0,672.0,716.63,556.79
2016,10,18,11,15,909.0,83.5,1.95,19.0,682.5,701.97,545.33
2016,10,18,11,30,912.0,84.0,1.9,19.0,693.0,684.19,531.0
2016,10,18,11,45,915.5,83.0,1.85,19.5,696.0,662.17,512.52
2016,10,18,12,0,919.0,82.0,1.8,20.0,699.0,637.17,491.72
2016,10,18,12,15,917.0,81.5,1.85,20.0,693.5,606.61,468.06
2016,10,18,12,30,915.0,81.0,1.9,20.0,688.0,573.58,442.04
2016,10,18,12,45,910.5,80.5,1.95,20.0,674.5,536.96,412.68
2016,10,18,13,0,906.0,80.0,2.0,20.0,661.0,498.34,381.01
2016,10,18,13,15,899.5,79.0,2.0,20.0,640.0,456.59,345.95
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,413.38,308.85
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,367.38,268.87
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,320.71,227.6
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,272.21,184.68
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,218.64,138.32
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,169.08,97.7
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,121.22,63.41
2016,10,18,15,15,763.5,67.0,2.25,19.5,366.5,73.94,39.23
2016,10,18,15,30,735.0,64.0,2.2,19.0,322.0,46.37,35.18
2016,10,18,15,45,688.5,60.0,2.2,19.0,274.5,44.8,33.84
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,39.45,29.09
2016,10,18,16,15,577.0,50.0,2.2,18.0,179.5,36.42,26.39
2016,10,18,16,30,512.0,44.0,2.2,17.0,132.0,33.36,23.46
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,26.98,17.28
2016,10,18,17,0,287.0,25.0,2.2,16.0,47.0,20.35,7.28
2016,10,18,17,15,143.5,12.5,2.3,15.5,23.5,11.91,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,136.43,38.89
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,277.88,215.32
2016,10,19,7,15,515.5,37.0,1.95,13.5,122.5,340.74,275.93
2016,10,19,7,30,602.0,44.0,2.0,14.0,168.0,414.02,339.4
2016,10,19,7,45,655.5,48.5,2.05,14.5,215.5,468.17,385.21
2016,10,19,8,0,709.0,53.0,2.1,15.0,263.0,523.18,429.71
2016,10,19,8,15,743.5,56.5,2.1,15.5,309.0,565.06,462.06
2016,10,19,8,30,778.0,60.0,2.1,16.0,355.0,606.01,492.48
2016,10,19,8,45,802.5,62.5,2.15,16.5,397.5,637.55,514.48
2016,10,19,9,0,827.0,65.0,2.2,17.0,440.0,662.11,530.69
2016,10,19,9,15,844.0,67.0,2.15,17.5,478.0,683.61,543.85
2016,10,19,9,30,861.0,69.0,2.1,18.0,516.0,702.49,554.93
2016,10,19,9,45,873.0,70.5,2.1,18.5,547.5,714.36,561.17
2016,10,19,10,0,885.0,72.0,2.1,19.0,579.0,723.2,565.33
2016,10,19,10,15,893.0,73.0,2.0,19.5,604.0,725.44,564.18
2016,10,19,10,30,901.0,74.0,1.9,20.0,629.0,724.48,560.89
2016,10,19,10,45,904.0,76.0,1.85,20.5,646.5,717.83,554.09
