Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,45,889.5,79.0,3.15,20.0,613.5,482.89,372.71
2016,10,29,13,0,886.0,78.0,3.1,20.0,600.0,445.51,340.38
2016,10,29,13,15,878.0,77.0,3.0,20.0,579.0,404.63,304.56
2016,10,29,13,30,870.0,76.0,2.9,20.0,558.0,362.47,267.04
2016,10,29,13,45,860.0,74.5,2.85,20.0,530.5,318.21,227.4
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,273.27,186.96
2016,10,29,14,15,833.0,71.0,2.7,19.5,469.0,221.3,141.95
2016,10,29,14,30,816.0,69.0,2.6,19.0,435.0,174.19,102.55
2016,10,29,14,45,791.5,66.5,2.55,19.0,395.5,126.65,67.13
2016,10,29,15,0,767.0,64.0,2.5,19.0,356.0,80.84,41.24
2016,10,29,15,15,733.5,60.5,2.35,18.5,312.5,43.88,33.07
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,42.56,32.01
2016,10,29,15,45,647.0,53.0,2.1,18.0,223.0,40.8,30.4
2016,10,29,16,0,594.0,49.0,2.0,18.0,177.0,35.73,25.77
2016,10,29,16,15,512.5,42.0,1.85,17.5,133.0,31.62,21.89
2016,10,29,16,30,431.0,35.0,1.7,17.0,89.0,27.42,17.65
2016,10,29,16,45,285.5,24.0,1.55,16.5,53.0,19.23,7.26
2016,10,29,17,0,140.0,13.0,1.4,16.0,17.0,12.39,0.0
2016,10,29,17,15,70.0,6.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,15.0,1.0,0.92,0.0
2016,10,30,7,30,0.0,2.0,4.3,15.0,2.0,1.85,0.0
2016,10,30,7,45,0.0,3.0,4.35,15.5,3.0,2.77,0.0
2016,10,30,8,0,0.0,4.0,4.4,16.0,4.0,3.7,0.0
2016,10,30,8,15,0.0,5.0,4.45,16.0,5.0,4.63,0.0
2016,10,30,8,30,0.0,6.0,4.5,16.0,6.0,5.56,0.0
2016,10,30,8,45,0.0,6.5,4.55,16.5,6.5,6.02,0.0
2016,10,30,9,0,0.0,7.0,4.6,17.0,7.0,6.49,0.0
2016,10,30,9,15,0.0,12.0,4.65,17.0,12.0,11.13,3.77
2016,10,30,9,30,0.0,17.0,4.7,17.0,17.0,15.78,7.68
2016,10,30,9,45,0.0,89.5,4.8,17.0,89.5,83.5,64.36
2016,10,30,10,0,0.0,162.0,4.9,17.0,162.0,154.63,122.82
2016,10,30,10,15,3.0,173.0,4.95,17.0,175.0,166.81,132.56
2016,10,30,10,30,6.0,184.0,5.0,17.0,188.0,178.86,142.24
2016,10,30,10,45,293.0,181.5,5.1,17.5,356.5,379.54,308.52
2016,10,30,11,0,580.0,179.0,5.2,18.0,525.0,559.93,450.86
2016,10,30,11,15,415.0,228.5,5.15,18.0,478.5,492.94,394.81
2016,10,30,11,30,250.0,278.0,5.1,18.0,432.0,420.14,335.15
2016,10,30,11,45,190.0,282.5,5.1,18.5,400.0,380.46,302.43
2016,10,30,12,0,130.0,287.0,5.1,19.0,368.0,343.04,271.55
2016,10,30,12,15,473.0,198.0,5.05,19.0,486.5,435.89,345.99
2016,10,30,12,30,816.0,109.0,5.0,19.0,605.0,503.86,396.99
2016,10,30,12,45,811.0,108.5,4.95,19.0,592.0,469.98,367.3
2016,10,30,13,0,806.0,108.0,4.9,19.0,579.0,434.44,336.06
2016,10,30,13,15,477.0,178.5,4.85,18.5,455.0,335.84,259.59
2016,10,30,13,30,148.0,249.0,4.8,18.0,331.0,265.49,207.99
2016,10,30,13,45,104.0,230.0,4.75,18.0,286.5,230.07,180.21
2016,10,30,14,0,60.0,211.0,4.7,18.0,242.0,196.59,154.35
2016,10,30,14,15,390.5,152.5,4.55,18.0,328.5,197.02,141.31
2016,10,30,14,30,721.0,94.0,4.4,18.0,415.0,174.44,107.6
2016,10,30,14,45,694.0,90.5,4.3,18.0,376.0,130.16,74.8
2016,10,30,15,0,667.0,87.0,4.2,18.0,337.0,88.02,51.17
2016,10,30,15,15,627.5,82.0,4.0,17.5,294.5,56.44,44.26
2016,10,30,15,30,588.0,77.0,3.8,17.0,252.0,54.82,42.95
2016,10,30,15,45,537.0,69.0,3.65,17.0,208.5,50.6,39.14
2016,10,30,16,0,486.0,61.0,3.5,17.0,165.0,46.28,35.09
2016,10,30,16,15,395.5,51.5,3.4,16.5,122.5,40.37,29.54
2016,10,30,16,30,305.0,42.0,3.3,16.0,80.0,32.66,22.04
2016,10,30,16,45,152.5,28.0,3.2,15.5,47.0,22.11,8.11
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,3.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,13.0,1.7,12.5,20.0,54.11,0.0
2016,10,31,7,0,199.0,26.0,1.7,13.0,40.0,142.86,67.16
2016,10,31,7,15,315.5,37.5,1.8,13.5,79.5,224.6,174.63
2016,10,31,7,30,432.0,49.0,1.9,14.0,119.0,307.36,248.25
2016,10,31,7,45,511.5,55.0,2.0,14.5,164.0,369.71,302.32
2016,10,31,8,0,591.0,61.0,2.1,15.0,209.0,434.44,356.45
2016,10,31,8,15,636.5,66.0,2.15,15.0,253.5,479.54,393.84
2016,10,31,8,30,682.0,71.0,2.2,15.0,298.0,524.45,429.9
2016,10,31,8,45,532.0,107.5,2.3,15.5,298.5,476.4,390.12
2016,10,31,9,0,382.0,144.0,2.4,16.0,299.0,425.6,347.58
2016,10,31,9,15,200.5,159.0,2.45,16.0,241.0,313.69,256.06
2016,10,31,9,30,19.0,174.0,2.5,16.0,183.0,182.25,146.08
2016,10,31,9,45,41.0,198.0,2.55,16.0,219.0,228.64,184.2
2016,10,31,10,0,63.0,222.0,2.6,16.0,255.0,266.73,214.72
2016,10,31,10,15,60.5,231.5,2.6,16.0,264.5,272.18,218.46
2016,10,31,10,30,58.0,241.0,2.6,16.0,274.0,277.41,222.14
2016,10,31,10,45,223.0,239.5,2.65,16.5,371.0,386.02,309.86
2016,10,31,11,0,388.0,238.0,2.7,17.0,468.0,488.83,389.52
2016,10,31,11,15,292.5,260.0,2.75,17.0,435.0,441.5,350.67
2016,10,31,11,30,197.0,282.0,2.8,17.0,402.0,391.45,310.46
2016,10,31,11,45,322.0,257.5,2.85,17.0,454.5,434.94,345.14
2016,10,31,12,0,447.0,233.0,2.9,17.0,507.0,470.45,372.26
2016,10,31,12,15,347.5,252.5,2.95,17.0,464.5,417.27,329.61
2016,10,31,12,30,248.0,272.0,3.0,17.0,422.0,370.4,292.28
2016,10,31,12,45,339.0,246.5,3.1,17.5,446.0,376.61,295.72
2016,10,31,13,0,430.0,221.0,3.2,18.0,470.0,374.77,291.62
2016,10,31,13,15,215.0,121.0,3.25,18.0,245.5,188.25,145.62
2016,10,31,13,30,0.0,21.0,3.3,18.0,21.0,19.51,10.66
2016,10,31,13,45,14.0,107.0,3.35,18.0,114.5,103.0,79.67
2016,10,31,14,0,28.0,193.0,3.4,18.0,208.0,174.58,137.59
2016,10,31,14,15,14.0,159.0,3.45,17.5,166.5,145.08,114.37
2016,10,31,14,30,0.0,125.0,3.5,17.0,125.0,113.07,89.08
2016,10,31,14,45,7.5,130.5,3.55,17.0,133.0,116.91,92.18
2016,10,31,15,0,15.0,136.0,3.6,17.0,141.0,118.88,93.92
2016,10,31,15,15,10.0,120.0,3.55,16.5,123.5,104.1,86.25
2016,10,31,15,30,5.0,104.0,3.5,16.0,106.0,90.68,74.68
2016,10,31,15,45,2.5,86.0,3.5,16.0,87.0,75.63,61.31
2016,10,31,16,0,0.0,68.0,3.5,16.0,68.0,60.4,47.59
2016,10,31,16,15,0.0,50.0,3.5,15.5,50.0,44.99,33.63
2016,10,31,16,30,0.0,32.0,3.5,15.0,32.0,29.37,19.22
2016,10,31,16,45,0.0,18.5,3.5,15.0,18.5,17.18,3.97
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,4.77,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.5,1.95,12.5,19.0,54.75,0.0
2016,11,1,7,0,206.0,25.0,1.9,13.0,38.0,141.73,54.75
2016,11,1,7,15,326.0,35.5,1.95,13.0,77.5,226.42,175.27
2016,11,1,7,30,446.0,46.0,2.0,13.0,117.0,309.64,250.6
2016,11,1,7,45,521.0,52.5,2.05,13.5,162.0,369.92,303.33
2016,11,1,8,0,596.0,59.0,2.1,14.0,207.0,432.52,355.98
2016,11,1,8,15,642.5,64.0,2.15,14.0,251.5,478.1,394.01
2016,11,1,8,30,689.0,69.0,2.2,14.0,296.0,523.54,430.71
2016,11,1,8,45,722.5,72.5,2.25,14.5,337.5,555.54,455.16
2016,11,1,9,0,756.0,76.0,2.3,15.0,379.0,589.28,480.15
2016,11,1,9,15,778.0,78.5,2.25,15.0,416.0,612.43,496.88
2016,11,1,9,30,800.0,81.0,2.2,15.0,453.0,633.16,511.45
2016,11,1,9,45,818.0,82.5,2.15,15.5,485.0,647.45,519.97
2016,11,1,10,0,836.0,84.0,2.1,16.0,517.0,658.88,526.18
2016,11,1,10,15,847.0,85.0,1.95,16.0,541.5,662.11,526.55
2016,11,1,10,30,858.0,86.0,1.8,16.0,566.0,662.25,524.55
2016,11,1,10,45,865.0,87.0,1.7,16.5,584.0,656.65,517.6
2016,11,1,11,0,872.0,88.0,1.6,17.0,602.0,645.7,506.78
2016,11,1,11,15,875.5,88.5,1.5,17.0,611.5,631.68,494.52
2016,11,1,11,30,879.0,89.0,1.4,17.0,621.0,614.69,479.95
2016,11,1,11,45,878.5,90.0,1.35,17.5,623.0,593.01,461.21
2016,11,1,12,0,878.0,91.0,1.3,18.0,625.0,568.67,440.31
2016,11,1,12,15,605.5,172.5,1.25,18.0,539.0,478.04,369.99
2016,11,1,12,30,333.0,254.0,1.2,18.0,453.0,394.99,305.91
2016,11,1,12,45,598.5,171.0,1.2,18.0,519.5,425.2,327.21
2016,11,1,13,0,864.0,88.0,1.2,18.0,586.0,433.26,328.16
2016,11,1,13,15,855.0,87.0,1.15,18.0,565.0,392.41,292.63
2016,11,1,13,30,846.0,86.0,1.1,18.0,544.0,350.46,255.86
2016,11,1,13,45,832.5,84.5,1.1,18.0,515.5,305.92,216.74
2016,11,1,14,0,819.0,83.0,1.1,18.0,487.0,261.12,177.2
2016,11,1,14,15,800.5,81.0,1.1,18.0,453.0,214.94,137.35
2016,11,1,14,30,782.0,79.0,1.1,18.0,419.0,169.46,100.13
2016,11,1,14,45,753.0,76.5,1.1,18.0,379.5,123.59,67.57
2016,11,1,15,0,724.0,74.0,1.1,18.0,340.0,80.01,45.28
2016,11,1,15,15,686.0,69.5,1.15,17.5,296.5,47.15,36.11
2016,11,1,15,30,648.0,65.0,1.2,17.0,253.0,45.51,34.76
2016,11,1,15,45,591.0,59.5,1.25,17.0,208.0,43.01,32.46
2016,11,1,16,0,534.0,54.0,1.3,17.0,163.0,40.53,30.03
2016,11,1,16,15,442.5,45.5,1.45,16.0,120.0,35.27,25.11
2016,11,1,16,30,351.0,37.0,1.6,15.0,77.0,29.89,19.55
2016,11,1,16,45,206.0,23.5,1.75,14.5,44.0,19.25,3.61
2016,11,1,17,0,61.0,10.0,1.9,14.0,11.0,9.53,0.0
2016,11,1,17,15,30.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.5,18.5,58.76,0.0
2016,11,2,7,0,234.0,22.0,1.8,11.0,37.0,149.72,42.42
2016,11,2,7,15,353.0,32.5,1.85,11.5,76.5,235.03,181.45
2016,11,2,7,30,472.0,43.0,1.9,12.0,116.0,317.84,257.37
2016,11,2,7,45,542.0,50.0,2.0,12.5,161.0,376.24,309.0
2016,11,2,8,0,612.0,57.0,2.1,13.0,206.0,436.79,360.39
2016,11,2,8,15,657.5,62.0,2.1,13.5,250.5,481.91,397.41
2016,11,2,8,30,703.0,67.0,2.1,14.0,295.0,526.84,432.81
2016,11,2,8,45,735.0,70.5,2.15,14.5,337.0,558.12,456.7
2016,11,2,9,0,767.0,74.0,2.2,15.0,379.0,590.92,480.95
2016,11,2,9,15,788.5,76.5,2.15,15.5,415.5,613.76,496.5
2016,11,2,9,30,810.0,79.0,2.1,16.0,452.0,634.15,509.81
2016,11,2,9,45,836.0,77.5,2.1,16.5,485.5,650.27,520.06
2016,11,2,10,0,862.0,76.0,2.1,17.0,519.0,659.87,525.39
2016,11,2,10,15,872.0,77.5,1.95,17.0,543.5,663.32,525.87
2016,11,2,10,30,882.0,79.0,1.8,17.0,568.0,663.64,523.96
2016,11,2,10,45,888.5,79.5,1.7,17.5,585.5,657.47,516.58
2016,11,2,11,0,895.0,80.0,1.6,18.0,603.0,648.16,506.88
2016,11,2,11,15,898.0,80.5,1.5,18.0,613.0,633.58,494.2
2016,11,2,11,30,901.0,81.0,1.4,18.0,623.0,615.99,479.2
2016,11,2,11,45,901.5,81.5,1.3,18.5,624.5,594.03,459.93
2016,11,2,12,0,902.0,82.0,1.2,19.0,626.0,569.31,438.43
2016,11,2,12,15,900.0,81.5,1.1,19.0,620.5,539.67,413.87
2016,11,2,12,30,898.0,81.0,1.0,19.0,615.0,507.65,387.09
2016,11,2,12,45,895.0,79.5,0.95,19.5,601.5,472.02,356.71
2016,11,2,13,0,892.0,78.0,0.9,20.0,588.0,434.39,324.23
2016,11,2,13,15,883.5,77.0,0.85,20.0,567.0,393.38,289.19
2016,11,2,13,30,875.0,76.0,0.8,20.0,546.0,351.13,252.47
2016,11,2,13,45,862.5,75.0,0.75,20.0,518.0,306.73,213.63
2016,11,2,14,0,850.0,74.0,0.7,20.0,490.0,257.56,170.98
2016,11,2,14,15,833.0,71.5,0.7,20.0,456.0,209.97,130.43
2016,11,2,14,30,816.0,69.0,0.7,20.0,422.0,162.88,92.43
2016,11,2,14,45,790.5,67.0,0.75,20.0,382.0,116.23,59.99
2016,11,2,15,0,765.0,65.0,0.8,20.0,342.0,71.41,38.13
2016,11,2,15,15,729.5,61.0,0.85,19.5,299.0,44.99,33.93
2016,11,2,15,30,694.0,57.0,0.9,19.0,256.0,43.26,32.5
2016,11,2,15,45,638.5,52.0,0.95,18.5,210.5,40.62,30.15
2016,11,2,16,0,583.0,47.0,1.0,18.0,165.0,34.7,24.8
2016,11,2,16,15,496.5,39.5,1.1,17.0,121.0,30.08,20.47
2016,11,2,16,30,410.0,32.0,1.2,16.0,77.0,25.34,15.51
2016,11,2,16,45,205.0,16.0,1.3,15.5,38.5,12.31,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.5,1.95,10.5,17.5,59.53,0.0
2016,11,3,7,0,242.0,21.0,2.0,11.0,35.0,150.15,21.49
2016,11,3,7,15,363.0,31.0,2.05,11.5,74.5,236.81,181.19
2016,11,3,7,30,484.0,41.0,2.1,12.0,114.0,319.79,258.54
2016,11,3,7,45,555.5,48.0,2.15,12.5,159.5,378.93,310.99
2016,11,3,8,0,627.0,55.0,2.2,13.0,205.0,440.35,363.16
2016,11,3,8,15,672.5,59.5,2.15,13.5,249.5,484.97,399.8
2016,11,3,8,30,718.0,64.0,2.1,14.0,294.0,526.48,432.54
2016,11,3,8,45,750.0,67.0,2.1,14.5,336.0,560.44,458.31
2016,11,3,9,0,782.0,70.0,2.1,15.0,378.0,592.71,481.93
2016,11,3,9,15,605.5,114.5,2.05,15.5,367.0,537.68,435.7
2016,11,3,9,30,429.0,159.0,2.0,16.0,356.0,468.73,378.92
2016,11,3,9,45,647.0,117.5,2.0,17.0,436.0,569.57,457.07
2016,11,3,10,0,865.0,76.0,2.0,18.0,516.0,658.36,522.36
2016,11,3,10,15,760.0,106.0,1.9,18.0,506.5,622.86,492.27
2016,11,3,10,30,655.0,136.0,1.8,18.0,497.0,579.05,457.17
2016,11,3,10,45,607.5,157.0,1.7,18.5,500.5,560.37,440.5
2016,11,3,11,0,560.0,178.0,1.6,19.0,504.0,536.91,420.24
2016,11,3,11,15,732.0,129.5,1.5,19.5,562.0,582.31,453.25
2016,11,3,11,30,904.0,81.0,1.4,20.0,620.0,614.21,474.65
2016,11,3,11,45,903.5,81.5,1.35,20.5,621.5,591.65,454.94
2016,11,3,12,0,903.0,82.0,1.3,21.0,623.0,566.38,433.49
2016,11,3,12,15,900.5,82.0,1.25,21.0,617.0,536.99,409.53
2016,11,3,12,30,898.0,82.0,1.2,21.0,611.0,505.24,383.33
2016,11,3,12,45,891.5,81.5,1.15,21.0,597.5,469.06,353.28
2016,11,3,13,0,885.0,81.0,1.1,21.0,584.0,431.11,321.23
2016,11,3,13,15,877.0,80.0,1.05,21.0,562.5,390.58,286.53
2016,11,3,13,30,869.0,79.0,1.0,21.0,541.0,348.79,250.14
2016,11,3,13,45,854.5,78.0,1.0,21.5,513.0,300.34,208.02
2016,11,3,14,0,840.0,77.0,1.0,22.0,485.0,255.03,168.28
2016,11,3,14,15,822.0,74.5,0.95,21.5,450.5,207.81,128.51
2016,11,3,14,30,804.0,72.0,0.9,21.0,416.0,161.21,91.44
2016,11,3,14,45,643.5,89.5,0.85,21.0,348.0,116.07,65.7
2016,11,3,15,0,483.0,107.0,0.8,21.0,280.0,90.0,59.83
2016,11,3,15,15,451.5,98.5,0.75,20.5,244.5,69.9,55.34
2016,11,3,15,30,420.0,90.0,0.7,20.0,209.0,65.16,51.35
2016,11,3,15,45,382.0,77.5,0.7,20.0,171.0,57.17,44.28
2016,11,3,16,0,344.0,65.0,0.7,20.0,133.0,48.89,36.79
2016,11,3,16,15,289.5,50.5,0.75,19.5,97.0,38.67,27.52
2016,11,3,16,30,235.0,36.0,0.8,19.0,61.0,28.05,17.34
2016,11,3,16,45,117.5,18.0,0.85,18.5,30.5,14.1,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.5,2.0,12.0,16.0,50.8,0.0
2016,11,4,7,0,201.0,21.0,2.0,12.0,32.0,129.84,0.0
2016,11,4,7,15,325.0,32.0,2.05,12.5,70.5,218.43,164.52
2016,11,4,7,30,449.0,43.0,2.1,13.0,109.0,302.44,243.12
2016,11,4,7,45,523.5,50.5,2.2,13.5,153.5,362.69,296.45
2016,11,4,8,0,598.0,58.0,2.3,14.0,198.0,425.33,349.68
2016,11,4,8,15,645.5,63.0,2.15,14.5,242.5,470.95,386.91
2016,11,4,8,30,693.0,68.0,2.0,15.0,287.0,516.45,422.35
2016,11,4,8,45,724.0,72.0,1.95,15.5,328.5,547.0,445.3
2016,11,4,9,0,755.0,76.0,1.9,16.0,370.0,579.34,468.69
2016,11,4,9,15,777.5,79.0,1.75,16.5,407.0,603.1,484.3
2016,11,4,9,30,800.0,82.0,1.6,17.0,444.0,624.45,497.52
2016,11,4,9,45,816.5,84.0,1.45,17.5,475.5,638.12,504.6
2016,11,4,10,0,833.0,86.0,1.3,18.0,507.0,648.92,509.28
2016,11,4,10,15,844.0,87.5,1.15,18.5,531.5,652.59,508.53
2016,11,4,10,30,855.0,89.0,1.0,19.0,556.0,653.17,505.41
2016,11,4,10,45,862.5,89.5,0.9,19.5,573.5,647.31,498.1
2016,11,4,11,0,870.0,90.0,0.8,20.0,591.0,638.35,488.55
2016,11,4,11,15,874.0,90.5,0.7,20.0,601.0,624.16,476.12
2016,11,4,11,30,878.0,91.0,0.6,20.0,611.0,606.98,461.45
2016,11,4,11,45,879.5,91.0,0.5,20.5,613.0,584.97,442.34
2016,11,4,12,0,881.0,91.0,0.4,21.0,615.0,560.14,421.07
2016,11,4,12,15,878.5,90.5,0.3,21.0,609.0,530.32,396.78
2016,11,4,12,30,876.0,90.0,0.2,21.0,603.0,498.14,370.46
2016,11,4,12,45,873.5,88.0,0.15,21.5,590.0,462.41,340.86
2016,11,4,13,0,871.0,86.0,0.1,22.0,577.0,424.74,309.29
2016,11,4,13,15,862.5,85.0,0.15,22.0,556.0,384.07,276.0
2016,11,4,13,30,854.0,84.0,0.2,22.0,535.0,342.25,241.01
2016,11,4,13,45,841.5,82.0,0.25,22.0,507.0,297.52,203.22
2016,11,4,14,0,829.0,80.0,0.3,22.0,479.0,252.43,164.89
2016,11,4,14,15,811.0,77.5,0.3,22.0,445.0,205.81,126.08
2016,11,4,14,30,793.0,75.0,0.3,22.0,411.0,159.84,90.07
2016,11,4,14,45,768.0,72.0,0.35,22.0,372.0,113.77,59.26
2016,11,4,15,0,743.0,69.0,0.4,22.0,333.0,69.54,39.19
2016,11,4,15,15,705.5,64.5,0.45,21.5,289.5,48.28,36.49
2016,11,4,15,30,668.0,60.0,0.5,21.0,246.0,42.09,31.19
2016,11,4,15,45,612.0,54.5,0.55,20.5,201.5,39.42,28.82
2016,11,4,16,0,556.0,49.0,0.6,20.0,157.0,36.74,26.3
2016,11,4,16,15,464.0,40.5,0.7,19.5,113.5,31.28,21.18
2016,11,4,16,30,372.0,32.0,0.8,19.0,70.0,25.67,15.21
2016,11,4,16,45,186.0,16.0,0.9,18.5,35.0,12.5,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,102.5,9.5,0.65,12.5,14.5,50.32,0.0
2016,11,5,7,0,205.0,19.0,0.7,13.0,29.0,127.87,0.0
2016,11,5,7,15,325.5,30.0,0.7,13.5,67.0,215.36,158.33
2016,11,5,7,30,446.0,41.0,0.7,14.0,105.0,296.96,234.89
2016,11,5,7,45,514.0,49.0,0.75,14.5,148.5,353.85,284.35
2016,11,5,8,0,582.0,57.0,0.8,15.0,192.0,412.9,333.4
2016,11,5,8,15,628.5,62.0,0.8,15.0,235.5,457.37,369.72
2016,11,5,8,30,675.0,67.0,0.8,15.0,279.0,501.73,404.62
2016,11,5,8,45,705.5,71.5,0.85,15.5,319.0,535.07,429.59
2016,11,5,9,0,736.0,76.0,0.9,16.0,359.0,564.36,450.87
2016,11,5,9,15,665.5,97.0,0.85,16.5,372.0,551.66,438.48
2016,11,5,9,30,595.0,118.0,0.8,17.0,385.0,531.56,420.92
2016,11,5,9,45,707.0,100.5,0.8,17.5,439.0,584.36,459.67
2016,11,5,10,0,819.0,83.0,0.8,18.0,493.0,633.19,493.78
2016,11,5,10,15,702.5,119.0,0.8,18.0,483.0,593.87,462.27
2016,11,5,10,30,586.0,155.0,0.8,18.0,473.0,549.23,427.75
2016,11,5,10,45,542.5,176.0,0.85,18.5,478.0,530.63,412.64
2016,11,5,11,0,499.0,197.0,0.9,19.0,483.0,514.16,398.7
2016,11,5,11,15,435.5,218.5,1.0,19.0,470.5,485.1,376.39
2016,11,5,11,30,372.0,240.0,1.1,19.0,458.0,451.91,351.0
2016,11,5,11,45,617.5,163.0,1.2,19.5,527.0,507.68,393.5
2016,11,5,12,0,863.0,86.0,1.3,20.0,596.0,542.55,418.13
2016,11,5,12,15,860.0,85.5,1.35,20.0,590.0,513.65,394.39
2016,11,5,12,30,857.0,85.0,1.4,20.0,584.0,482.55,368.93
2016,11,5,12,45,847.0,86.0,1.45,20.0,569.0,446.06,338.79
2016,11,5,13,0,837.0,87.0,1.5,20.0,554.0,409.34,307.69
2016,11,5,13,15,717.5,115.5,1.55,20.0,506.0,355.18,264.3
2016,11,5,13,30,598.0,144.0,1.6,20.0,458.0,310.43,228.64
2016,11,5,13,45,507.0,158.5,1.65,20.0,414.5,268.1,194.97
2016,11,5,14,0,416.0,173.0,1.7,20.0,371.0,233.2,168.1
2016,11,5,14,15,480.5,146.0,1.7,19.5,359.5,199.16,137.09
2016,11,5,14,30,545.0,119.0,1.7,19.0,348.0,159.08,102.13
2016,11,5,14,45,456.0,120.5,1.75,19.0,299.5,123.1,79.97
2016,11,5,15,0,367.0,122.0,1.8,19.0,251.0,95.37,68.34
2016,11,5,15,15,344.0,109.0,1.75,18.5,218.0,77.73,62.65
2016,11,5,15,30,321.0,96.0,1.7,18.0,185.0,69.77,55.8
2016,11,5,15,45,291.5,81.0,1.7,18.0,150.5,59.96,47.03
2016,11,5,16,0,262.0,66.0,1.7,18.0,116.0,49.77,37.78
2016,11,5,16,15,212.5,50.0,1.6,17.5,83.5,38.35,27.36
2016,11,5,16,30,163.0,34.0,1.5,17.0,51.0,26.5,15.79
2016,11,5,16,45,81.5,17.0,1.45,16.5,25.5,13.35,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,15.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.8,15.0,11.0,10.2,0.0
2016,11,6,7,15,0.0,25.5,0.9,15.0,25.5,24.37,12.95
2016,11,6,7,30,0.0,40.0,1.0,15.0,40.0,39.41,27.02
2016,11,6,7,45,0.0,57.5,1.1,15.5,57.5,57.62,42.81
2016,11,6,8,0,0.0,75.0,1.2,16.0,75.0,75.31,57.96
2016,11,6,8,15,2.0,92.0,1.2,16.0,92.5,93.25,73.25
2016,11,6,8,30,4.0,109.0,1.2,16.0,110.0,111.08,88.21
2016,11,6,8,45,8.5,123.5,1.3,16.5,126.5,127.54,101.7
2016,11,6,9,0,13.0,138.0,1.4,17.0,143.0,144.1,115.05
2016,11,6,9,15,40.5,162.0,1.4,17.0,179.5,193.64,155.72
2016,11,6,9,30,68.0,186.0,1.4,17.0,216.0,235.74,189.6
2016,11,6,9,45,106.5,203.0,1.4,17.0,254.5,276.59,222.22
2016,11,6,10,0,145.0,220.0,1.4,17.0,293.0,324.89,260.07
2016,11,6,10,15,113.0,228.0,1.35,17.0,286.5,309.04,246.22
2016,11,6,10,30,81.0,236.0,1.3,17.0,280.0,286.09,227.26
2016,11,6,10,45,132.5,247.5,1.3,17.5,321.5,332.91,263.71
2016,11,6,11,0,184.0,259.0,1.3,18.0,363.0,370.74,292.16
2016,11,6,11,15,135.5,260.5,1.35,18.0,338.0,337.0,265.09
2016,11,6,11,30,87.0,262.0,1.4,18.0,313.0,300.45,236.22
2016,11,6,11,45,206.5,256.0,1.45,18.5,377.0,359.08,281.96
2016,11,6,12,0,326.0,250.0,1.5,19.0,441.0,409.85,319.67
2016,11,6,12,15,321.5,248.0,1.5,19.0,435.0,392.26,305.03
2016,11,6,12,30,317.0,246.0,1.5,19.0,429.0,374.07,290.21
2016,11,6,12,45,434.5,209.0,1.5,19.0,453.5,376.88,290.59
2016,11,6,13,0,552.0,172.0,1.5,19.0,478.0,369.62,281.78
2016,11,6,13,15,524.0,173.0,1.45,19.0,455.5,335.25,252.88
2016,11,6,13,30,496.0,174.0,1.4,19.0,433.0,301.94,224.8
2016,11,6,13,45,548.0,149.5,1.4,19.5,421.5,269.72,194.91
2016,11,6,14,0,600.0,125.0,1.4,20.0,410.0,232.7,160.59
2016,11,6,14,15,532.5,129.5,1.35,19.5,369.0,193.29,129.96
2016,11,6,14,30,465.0,134.0,1.3,19.0,328.0,159.41,105.8
2016,11,6,14,45,450.5,123.0,1.3,19.0,296.0,123.22,80.53
2016,11,6,15,0,436.0,112.0,1.3,19.0,264.0,88.23,62.1
2016,11,6,15,15,413.5,100.0,1.15,18.5,229.0,71.39,57.12
2016,11,6,15,30,391.0,88.0,1.0,18.0,194.0,64.02,50.76
2016,11,6,15,45,357.5,74.5,0.9,17.5,157.5,55.19,42.95
2016,11,6,16,0,324.0,61.0,0.8,17.0,121.0,46.04,34.68
2016,11,6,16,15,263.0,47.0,0.75,16.5,86.5,36.1,25.51
2016,11,6,16,30,202.0,33.0,0.7,16.0,52.0,25.78,15.06
2016,11,6,16,45,101.0,16.5,0.7,16.0,26.0,12.98,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,7.15,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,14.26,0.0
2016,11,7,7,15,43.5,32.0,1.5,14.0,38.0,66.44,44.08
2016,11,7,7,30,87.0,49.0,1.5,14.0,61.0,107.84,83.65
2016,11,7,7,45,106.5,67.5,1.55,14.5,87.5,140.59,112.7
2016,11,7,8,0,126.0,86.0,1.6,15.0,114.0,173.45,141.14
2016,11,7,8,15,138.5,104.0,1.55,15.5,141.0,201.8,165.06
2016,11,7,8,30,151.0,122.0,1.5,16.0,168.0,229.97,188.14
2016,11,7,8,45,157.5,139.5,1.45,16.5,193.5,253.58,206.82
2016,11,7,9,0,164.0,157.0,1.4,17.0,219.0,276.61,224.55
2016,11,7,9,15,164.0,173.0,1.35,17.5,240.5,293.11,236.61
2016,11,7,9,30,164.0,189.0,1.3,18.0,262.0,308.82,247.81
2016,11,7,9,45,303.0,181.5,1.3,19.0,327.5,395.06,315.19
2016,11,7,10,0,442.0,174.0,1.3,20.0,393.0,481.36,379.58
2016,11,7,10,15,476.5,175.5,1.25,20.0,421.5,500.05,392.12
2016,11,7,10,30,511.0,177.0,1.2,20.0,450.0,516.65,403.42
2016,11,7,10,45,486.5,190.5,1.15,20.5,457.0,506.53,393.46
2016,11,7,11,0,462.0,204.0,1.1,21.0,464.0,494.87,382.64
2016,11,7,11,15,454.0,210.5,1.05,21.0,469.5,484.82,374.0
2016,11,7,11,30,446.0,217.0,1.0,21.0,475.0,473.36,364.27
2016,11,7,11,45,391.5,231.0,1.0,21.5,458.0,438.71,336.81
2016,11,7,12,0,337.0,245.0,1.0,22.0,441.0,409.68,313.64
2016,11,7,12,15,348.5,240.0,1.0,22.0,441.0,396.96,303.42
2016,11,7,12,30,360.0,235.0,1.0,22.0,441.0,382.68,291.67
2016,11,7,12,45,376.5,225.0,1.05,22.0,436.5,364.5,276.85
2016,11,7,13,0,393.0,215.0,1.1,22.0,432.0,344.45,260.16
2016,11,7,13,15,384.0,208.0,1.05,22.0,413.5,316.22,236.94
2016,11,7,13,30,375.0,201.0,1.0,22.0,395.0,288.0,213.55
2016,11,7,13,45,305.5,200.0,1.0,22.0,352.5,249.0,183.67
2016,11,7,14,0,236.0,199.0,1.0,22.0,310.0,215.4,158.7
2016,11,7,14,15,199.0,187.0,0.95,22.0,276.0,188.34,138.34
2016,11,7,14,30,162.0,175.0,0.9,22.0,242.0,161.36,118.79
2016,11,7,14,45,156.0,158.5,0.9,22.0,218.0,136.89,100.99
2016,11,7,15,0,150.0,142.0,0.9,22.0,194.0,113.05,85.63
2016,11,7,15,15,141.0,124.0,0.8,21.5,168.0,96.97,78.23
2016,11,7,15,30,132.0,106.0,0.7,21.0,142.0,84.09,67.3
2016,11,7,15,45,117.5,87.5,0.6,21.0,115.0,70.49,55.39
2016,11,7,16,0,103.0,69.0,0.5,21.0,88.0,56.51,42.96
2016,11,7,16,15,75.5,50.5,0.5,20.5,62.5,42.13,30.06
2016,11,7,16,30,48.0,32.0,0.5,20.0,37.0,27.38,15.69
2016,11,7,16,45,24.0,16.0,0.55,19.5,18.5,14.13,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.5,11.0,10.48,0.0
2016,11,8,7,0,0.0,22.0,1.3,14.0,22.0,20.97,0.0
2016,11,8,7,15,200.5,30.5,1.3,14.5,57.0,154.83,105.94
2016,11,8,7,30,401.0,39.0,1.3,15.0,92.0,267.47,210.29
2016,11,8,7,45,477.5,46.5,1.35,15.5,134.0,326.05,261.94
2016,11,8,8,0,554.0,54.0,1.4,16.0,176.0,387.32,313.6
2016,11,8,8,15,603.0,59.0,1.3,16.5,218.0,431.96,349.9
2016,11,8,8,30,652.0,64.0,1.2,17.0,260.0,476.7,384.62
2016,11,8,8,45,686.0,67.5,1.15,17.5,300.0,510.18,409.57
2016,11,8,9,0,720.0,71.0,1.1,18.0,340.0,540.09,430.97
2016,11,8,9,15,743.5,74.0,1.05,18.5,375.5,563.8,446.93
2016,11,8,9,30,767.0,77.0,1.0,19.0,411.0,585.27,460.74
2016,11,8,9,45,794.0,76.0,0.95,19.5,443.5,601.93,470.78
2016,11,8,10,0,821.0,75.0,0.9,20.0,476.0,615.9,478.61
2016,11,8,10,15,831.5,76.0,0.85,20.0,500.0,618.78,479.07
2016,11,8,10,30,842.0,77.0,0.8,20.0,524.0,615.88,475.49
2016,11,8,10,45,848.5,78.5,0.8,20.5,540.5,611.21,470.09
2016,11,8,11,0,855.0,80.0,0.8,21.0,557.0,603.53,462.47
2016,11,8,11,15,859.0,80.5,0.75,21.5,567.0,590.34,450.36
2016,11,8,11,30,863.0,81.0,0.7,22.0,577.0,574.25,436.1
2016,11,8,11,45,862.5,81.5,0.7,22.5,579.0,552.86,418.36
2016,11,8,12,0,862.0,82.0,0.7,23.0,581.0,528.9,398.52
2016,11,8,12,15,860.5,81.5,0.7,23.0,575.5,500.99,376.23
2016,11,8,12,30,859.0,81.0,0.7,23.0,570.0,470.8,351.75
2016,11,8,12,45,854.0,80.5,0.7,23.0,557.0,436.99,323.99
2016,11,8,13,0,849.0,80.0,0.7,23.0,544.0,401.4,294.21
2016,11,8,13,15,841.0,78.5,0.7,23.0,524.0,359.43,259.01
2016,11,8,13,30,833.0,77.0,0.7,23.0,504.0,318.65,223.95
2016,11,8,13,45,820.0,76.0,0.75,23.0,477.5,276.09,187.31
2016,11,8,14,0,807.0,75.0,0.8,23.0,451.0,233.23,150.42
2016,11,8,14,15,789.0,72.5,0.7,23.0,418.0,188.17,112.88
2016,11,8,14,30,771.0,70.0,0.6,23.0,385.0,143.77,78.72
2016,11,8,14,45,745.0,67.0,0.55,23.0,347.0,99.29,50.51
2016,11,8,15,0,719.0,64.0,0.5,23.0,309.0,56.74,34.21
2016,11,8,15,15,681.0,60.0,0.45,22.5,267.5,45.0,33.51
2016,11,8,15,30,643.0,56.0,0.4,22.0,226.0,39.44,28.74
2016,11,8,15,45,583.5,50.5,0.35,22.0,183.0,36.64,26.18
2016,11,8,16,0,524.0,45.0,0.3,22.0,140.0,33.83,23.47
2016,11,8,16,15,430.0,36.5,0.6,21.0,99.0,28.23,18.25
2016,11,8,16,30,336.0,28.0,0.9,20.0,58.0,22.46,11.56
