Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,45,168.0,14.0,1.2,19.5,29.0,11.03,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,7.0,1.45,13.0,9.5,6.67,0.0
2016,11,9,7,0,112.0,14.0,1.4,13.0,19.0,60.52,0.0
2016,11,9,7,15,228.0,28.0,1.45,13.5,52.5,162.26,107.68
2016,11,9,7,30,344.0,42.0,1.5,14.0,86.0,241.08,189.67
2016,11,9,7,45,422.0,51.5,1.55,14.5,127.5,301.17,243.03
2016,11,9,8,0,500.0,61.0,1.6,15.0,169.0,364.03,296.37
2016,11,9,8,15,551.0,67.5,1.5,15.5,211.0,410.43,334.54
2016,11,9,8,30,602.0,74.0,1.4,16.0,253.0,457.0,371.23
2016,11,9,8,45,599.5,82.0,1.35,16.5,282.0,472.97,382.89
2016,11,9,9,0,597.0,90.0,1.3,17.0,311.0,486.67,392.3
2016,11,9,9,15,600.5,100.5,1.3,17.5,341.5,504.58,404.61
2016,11,9,9,30,604.0,111.0,1.3,18.0,372.0,520.14,414.72
2016,11,9,9,45,701.0,98.0,1.35,18.5,422.0,566.72,449.14
2016,11,9,10,0,798.0,85.0,1.4,19.0,472.0,609.46,479.73
2016,11,9,10,15,809.5,86.5,1.4,19.5,496.0,613.48,480.4
2016,11,9,10,30,821.0,88.0,1.4,20.0,520.0,614.54,479.16
2016,11,9,10,45,829.0,89.0,1.4,20.5,537.5,609.9,473.71
2016,11,9,11,0,837.0,90.0,1.4,21.0,555.0,602.26,466.02
2016,11,9,11,15,841.0,91.0,1.4,21.0,564.5,589.26,455.22
2016,11,9,11,30,845.0,92.0,1.4,21.0,574.0,573.39,442.16
2016,11,9,11,45,845.5,92.0,1.4,21.5,576.0,551.79,423.88
2016,11,9,12,0,846.0,92.0,1.4,22.0,578.0,527.62,403.46
2016,11,9,12,15,843.5,91.5,1.35,22.0,572.0,499.04,379.94
2016,11,9,12,30,841.0,91.0,1.3,22.0,566.0,468.28,354.33
2016,11,9,12,45,844.5,87.0,1.3,22.5,554.5,434.67,325.56
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,398.83,294.44
2016,11,9,13,15,838.5,82.0,1.25,23.0,522.5,359.21,260.39
2016,11,9,13,30,829.0,81.0,1.2,23.0,502.0,318.58,224.97
2016,11,9,13,45,814.0,79.5,1.15,23.0,474.5,275.29,187.34
2016,11,9,14,0,799.0,78.0,1.1,23.0,447.0,231.91,149.86
2016,11,9,14,15,780.0,75.5,1.05,23.0,414.0,187.14,112.65
2016,11,9,14,30,761.0,73.0,1.0,23.0,381.0,143.15,79.0
2016,11,9,14,45,732.5,70.0,0.95,23.0,343.0,99.12,51.45
2016,11,9,15,0,704.0,67.0,0.9,23.0,305.0,57.3,36.12
2016,11,9,15,15,665.0,62.5,0.85,22.5,263.5,43.03,31.8
2016,11,9,15,30,626.0,58.0,0.8,22.0,222.0,41.17,30.22
2016,11,9,15,45,567.0,52.0,0.75,22.0,179.0,38.03,27.33
2016,11,9,16,0,508.0,46.0,0.7,22.0,136.0,34.84,24.28
2016,11,9,16,15,412.0,37.0,0.75,21.5,95.5,28.82,18.64
2016,11,9,16,30,316.0,28.0,0.8,21.0,55.0,22.6,11.24
2016,11,9,16,45,158.0,14.0,0.85,20.5,27.5,13.34,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,1.0,2.0,13.5,1.0,0.0,0.0
2016,11,10,7,0,0.0,2.0,2.1,14.0,2.0,1.91,0.0
2016,11,10,7,15,0.0,5.5,2.15,14.5,5.5,5.09,0.0
2016,11,10,7,30,0.0,9.0,2.2,15.0,9.0,8.33,1.18
2016,11,10,7,45,0.0,13.5,2.25,15.5,13.5,12.5,4.86
2016,11,10,8,0,0.0,18.0,2.3,16.0,18.0,16.68,8.5
2016,11,10,8,15,0.0,23.0,2.15,16.0,23.0,21.32,12.54
2016,11,10,8,30,0.0,28.0,2.0,16.0,28.0,25.97,16.55
2016,11,10,8,45,0.0,32.5,1.9,16.5,32.5,30.16,20.07
2016,11,10,9,0,0.0,37.0,1.8,17.0,37.0,34.35,23.55
2016,11,10,9,15,41.5,109.0,1.65,17.5,127.0,134.72,108.0
2016,11,10,9,30,83.0,181.0,1.5,18.0,217.0,239.36,192.53
2016,11,10,9,45,221.0,184.0,1.4,18.5,288.0,343.16,275.14
2016,11,10,10,0,359.0,187.0,1.3,19.0,359.0,429.7,341.37
2016,11,10,10,15,326.5,203.5,1.25,19.0,366.5,422.57,333.85
2016,11,10,10,30,294.0,220.0,1.2,19.0,374.0,414.16,326.07
2016,11,10,10,45,309.0,225.5,1.15,19.5,391.5,422.32,330.9
2016,11,10,11,0,324.0,231.0,1.1,20.0,409.0,428.97,334.36
2016,11,10,11,15,169.0,217.5,1.0,20.5,310.5,311.99,243.19
2016,11,10,11,30,14.0,204.0,0.9,21.0,212.0,199.27,154.18
2016,11,10,11,45,14.0,204.5,0.8,21.5,212.5,198.59,153.63
2016,11,10,12,0,14.0,205.0,0.7,22.0,213.0,197.87,152.6
2016,11,10,12,15,69.0,230.5,0.6,22.0,269.5,247.33,190.65
2016,11,10,12,30,124.0,256.0,0.5,22.0,326.0,291.3,223.02
2016,11,10,12,45,471.5,171.5,0.4,22.5,427.0,352.87,265.06
2016,11,10,13,0,819.0,87.0,0.3,23.0,528.0,389.1,283.5
2016,11,10,13,15,809.5,85.5,0.25,23.0,508.0,350.2,250.08
2016,11,10,13,30,800.0,84.0,0.2,23.0,488.0,310.36,216.06
2016,11,10,13,45,785.5,82.0,0.15,23.0,461.0,268.08,180.02
2016,11,10,14,0,771.0,80.0,0.1,23.0,434.0,225.73,144.15
2016,11,10,14,15,569.5,113.0,0.1,23.0,363.5,179.72,114.41
2016,11,10,14,30,368.0,146.0,0.1,23.0,293.0,152.81,102.41
2016,11,10,14,45,353.5,133.0,0.15,23.0,263.5,119.92,80.62
2016,11,10,15,0,339.0,120.0,0.2,23.0,234.0,88.36,70.23
2016,11,10,15,15,320.0,105.5,0.2,22.5,201.5,75.9,59.91
2016,11,10,15,30,301.0,91.0,0.2,22.0,169.0,66.65,52.07
2016,11,10,15,45,271.5,75.5,0.2,22.0,136.0,56.27,42.95
2016,11,10,16,0,242.0,60.0,0.2,22.0,103.0,45.51,33.34
2016,11,10,16,15,189.5,44.5,0.2,21.5,72.0,34.31,23.2
2016,11,10,16,30,137.0,29.0,0.2,21.0,41.0,22.7,10.94
2016,11,10,16,45,68.5,14.5,0.2,20.5,20.5,13.82,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,14.3,0.0
2016,11,11,7,15,171.5,26.5,1.3,14.5,47.5,130.6,76.84
2016,11,11,7,30,343.0,38.0,1.3,15.0,80.0,233.89,181.62
2016,11,11,7,45,423.5,47.0,1.35,15.5,120.5,293.75,235.05
2016,11,11,8,0,504.0,56.0,1.4,16.0,161.0,356.69,288.38
2016,11,11,8,15,556.0,62.0,1.25,16.5,202.5,402.63,325.97
2016,11,11,8,30,608.0,68.0,1.1,17.0,244.0,448.85,362.02
2016,11,11,8,45,645.0,72.0,1.0,17.5,283.5,483.62,387.97
2016,11,11,9,0,682.0,76.0,0.9,18.0,323.0,517.28,411.98
2016,11,11,9,15,493.0,121.5,0.85,18.5,309.5,452.99,360.01
2016,11,11,9,30,304.0,167.0,0.8,19.0,296.0,377.66,299.59
2016,11,11,9,45,284.0,183.5,0.8,19.5,311.5,381.24,301.37
2016,11,11,10,0,264.0,200.0,0.8,20.0,327.0,383.34,301.34
2016,11,11,10,15,232.0,215.0,0.8,20.0,330.5,367.47,288.26
2016,11,11,10,30,200.0,230.0,0.8,20.0,334.0,358.87,280.73
2016,11,11,10,45,168.5,239.5,0.85,20.5,329.0,344.37,268.46
2016,11,11,11,0,137.0,249.0,0.9,21.0,324.0,329.85,256.27
2016,11,11,11,15,178.0,251.5,0.95,21.0,351.0,350.24,271.95
2016,11,11,11,30,219.0,254.0,1.0,21.0,378.0,368.55,285.56
2016,11,11,11,45,288.0,243.5,1.1,21.0,406.5,390.36,301.96
2016,11,11,12,0,357.0,233.0,1.2,21.0,435.0,403.94,311.71
2016,11,11,12,15,226.5,241.5,1.2,21.0,369.5,333.79,257.7
2016,11,11,12,30,96.0,250.0,1.2,21.0,304.0,272.2,210.58
2016,11,11,12,45,92.5,244.5,1.3,21.0,295.5,260.03,201.35
2016,11,11,13,0,89.0,239.0,1.4,21.0,287.0,247.9,191.84
2016,11,11,13,15,150.5,231.0,1.4,21.0,308.0,254.07,195.17
2016,11,11,13,30,212.0,223.0,1.4,21.0,329.0,255.6,194.02
2016,11,11,13,45,214.5,208.5,1.45,21.0,311.0,231.8,174.29
2016,11,11,14,0,217.0,194.0,1.5,21.0,293.0,207.64,154.34
2016,11,11,14,15,145.5,179.5,1.45,20.5,243.5,171.55,128.45
2016,11,11,14,30,74.0,165.0,1.4,20.0,194.0,146.26,111.79
2016,11,11,14,45,69.0,149.5,1.4,20.0,174.5,127.55,97.75
2016,11,11,15,0,64.0,134.0,1.4,20.0,155.0,109.35,89.38
2016,11,11,15,15,57.5,116.0,1.3,19.5,133.0,95.25,77.46
2016,11,11,15,30,51.0,98.0,1.2,19.0,111.0,81.49,65.59
2016,11,11,15,45,41.0,80.0,1.1,18.5,89.0,67.41,53.21
2016,11,11,16,0,31.0,62.0,1.0,18.0,67.0,53.04,40.34
2016,11,11,16,15,15.5,44.0,0.95,17.5,46.5,38.36,26.93
2016,11,11,16,30,0.0,26.0,0.9,17.0,26.0,23.66,11.37
2016,11,11,16,45,0.0,13.0,0.9,17.0,13.0,12.39,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.5,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,15.0,15.0,57.87,0.0
2016,11,12,7,15,249.0,23.0,0.9,15.0,47.5,159.89,87.03
2016,11,12,7,30,385.0,34.0,0.9,15.0,80.0,248.3,191.16
2016,11,12,7,45,468.0,41.5,0.9,15.5,121.0,308.19,244.97
2016,11,12,8,0,551.0,49.0,0.9,16.0,162.0,371.37,298.05
2016,11,12,8,15,602.0,54.0,0.85,16.5,204.0,416.21,334.7
2016,11,12,8,30,653.0,59.0,0.8,17.0,246.0,461.32,369.94
2016,11,12,8,45,689.0,62.0,0.8,17.5,285.5,492.46,393.56
2016,11,12,9,0,725.0,65.0,0.8,18.0,325.0,525.26,417.51
2016,11,12,9,15,749.0,68.0,0.8,18.0,360.5,549.04,434.75
2016,11,12,9,30,773.0,71.0,0.8,18.0,396.0,570.6,449.97
2016,11,12,9,45,794.5,71.5,0.8,18.5,427.0,585.28,459.05
2016,11,12,10,0,816.0,72.0,0.8,19.0,458.0,597.28,465.98
2016,11,12,10,15,827.5,73.0,0.8,19.0,481.5,600.79,467.45
2016,11,12,10,30,839.0,74.0,0.8,19.0,505.0,598.66,464.9
2016,11,12,10,45,846.5,75.0,0.85,19.5,522.5,594.18,460.11
2016,11,12,11,0,854.0,76.0,0.9,20.0,540.0,586.72,453.03
2016,11,12,11,15,665.5,137.5,0.95,20.0,503.0,528.25,407.83
2016,11,12,11,30,477.0,199.0,1.0,20.0,466.0,465.25,359.52
2016,11,12,11,45,511.5,188.5,1.1,20.5,476.0,458.57,354.0
2016,11,12,12,0,546.0,178.0,1.2,21.0,486.0,448.9,345.37
2016,11,12,12,15,702.0,127.5,1.25,21.0,519.0,457.72,350.53
2016,11,12,12,30,858.0,77.0,1.3,21.0,552.0,455.72,346.06
2016,11,12,12,45,847.0,78.0,1.4,21.0,538.0,421.28,317.17
2016,11,12,13,0,836.0,79.0,1.5,21.0,524.0,383.14,284.93
2016,11,12,13,15,827.5,78.0,1.55,21.0,504.0,344.67,251.47
2016,11,12,13,30,819.0,77.0,1.6,21.0,484.0,305.12,216.54
2016,11,12,13,45,806.0,75.5,1.65,21.0,457.5,263.13,179.5
2016,11,12,14,0,793.0,74.0,1.7,21.0,431.0,220.87,142.53
2016,11,12,14,15,774.0,71.5,1.7,20.5,399.0,176.77,105.92
2016,11,12,14,30,755.0,69.0,1.7,20.0,367.0,133.43,73.08
2016,11,12,14,45,728.5,66.0,1.75,20.0,330.0,90.23,46.76
2016,11,12,15,0,702.0,63.0,1.8,20.0,293.0,49.01,37.33
2016,11,12,15,15,662.0,58.5,1.85,19.5,252.0,44.24,33.27
2016,11,12,15,30,622.0,54.0,1.9,19.0,211.0,38.32,28.07
2016,11,12,15,45,560.0,48.5,1.95,19.0,169.0,35.46,25.39
2016,11,12,16,0,498.0,43.0,2.0,19.0,127.0,32.59,22.56
2016,11,12,16,15,396.0,34.0,2.0,18.5,88.0,26.45,16.7
2016,11,12,16,30,294.0,25.0,2.0,18.0,49.0,20.09,8.25
2016,11,12,16,45,147.0,12.5,2.05,17.5,24.5,11.91,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,50.0,5.5,1.05,13.5,6.5,0.0,0.0
2016,11,13,7,0,100.0,11.0,1.0,14.0,13.0,51.24,0.0
2016,11,13,7,15,234.5,23.0,0.95,14.0,45.5,151.32,73.52
2016,11,13,7,30,369.0,35.0,0.9,14.0,78.0,240.39,184.66
2016,11,13,7,45,449.5,43.5,0.85,14.5,118.5,299.59,238.47
2016,11,13,8,0,530.0,52.0,0.8,15.0,159.0,361.94,290.96
2016,11,13,8,15,582.5,57.5,0.7,15.0,201.0,407.66,328.78
2016,11,13,8,30,635.0,63.0,0.6,15.0,243.0,453.68,365.17
2016,11,13,8,45,355.0,103.5,0.55,15.5,207.0,342.0,276.27
2016,11,13,9,0,75.0,144.0,0.5,16.0,171.0,197.23,158.28
2016,11,13,9,15,95.5,161.0,0.45,16.5,199.0,226.73,182.4
2016,11,13,9,30,116.0,178.0,0.4,17.0,227.0,264.28,211.28
2016,11,13,9,45,99.0,189.5,0.35,17.5,233.5,255.59,202.99
2016,11,13,10,0,82.0,201.0,0.3,18.0,240.0,254.74,201.11
2016,11,13,10,15,222.5,201.0,0.35,18.0,313.0,345.2,272.61
2016,11,13,10,30,363.0,201.0,0.4,18.0,386.0,433.15,339.03
2016,11,13,10,45,598.5,144.0,0.5,18.5,461.0,518.89,403.05
2016,11,13,11,0,834.0,87.0,0.6,19.0,536.0,585.77,451.52
2016,11,13,11,15,838.5,87.5,0.6,19.0,546.0,572.77,439.94
2016,11,13,11,30,843.0,88.0,0.6,19.0,556.0,556.92,427.01
2016,11,13,11,45,845.0,88.0,0.65,19.5,559.0,536.43,410.16
2016,11,13,12,0,847.0,88.0,0.7,20.0,562.0,513.3,391.04
2016,11,13,12,15,845.0,87.5,0.65,20.0,556.5,485.25,367.86
2016,11,13,12,30,843.0,87.0,0.6,20.0,551.0,455.01,342.59
2016,11,13,12,45,846.5,83.5,0.6,20.5,540.0,422.07,314.43
2016,11,13,13,0,850.0,80.0,0.6,21.0,529.0,386.89,283.91
2016,11,13,13,15,841.0,79.0,0.6,21.0,509.0,347.78,250.47
2016,11,13,13,30,832.0,78.0,0.6,21.0,489.0,307.61,215.59
2016,11,13,13,45,819.5,76.0,0.6,21.0,462.0,264.82,178.46
2016,11,13,14,0,807.0,74.0,0.6,21.0,435.0,221.71,141.34
2016,11,13,14,15,787.5,71.5,0.6,21.0,402.5,176.99,104.62
2016,11,13,14,30,768.0,69.0,0.6,21.0,370.0,133.06,71.83
2016,11,13,14,45,740.5,66.0,0.6,21.0,332.0,89.29,45.9
2016,11,13,15,0,713.0,63.0,0.6,21.0,294.0,47.58,35.93
2016,11,13,15,15,672.5,58.5,0.65,20.5,253.0,44.41,33.29
2016,11,13,15,30,632.0,54.0,0.7,20.0,212.0,38.47,28.1
2016,11,13,15,45,570.0,48.5,0.75,19.5,169.5,35.61,25.47
2016,11,13,16,0,508.0,43.0,0.8,19.0,127.0,32.74,22.69
2016,11,13,16,15,406.5,34.0,0.9,18.5,87.5,26.59,16.78
2016,11,13,16,30,305.0,25.0,1.0,18.0,48.0,20.23,7.8
2016,11,13,16,45,152.5,12.5,1.1,17.5,24.0,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,54.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,11,14,7,0,108.0,10.0,1.5,13.0,12.0,53.2,0.0
2016,11,14,7,15,250.5,21.5,1.45,13.0,44.5,154.7,63.92
2016,11,14,7,30,393.0,33.0,1.4,13.0,77.0,248.11,190.5
2016,11,14,7,45,476.0,41.0,1.35,13.5,118.5,308.18,246.59
2016,11,14,8,0,559.0,49.0,1.3,14.0,160.0,371.55,300.8
2016,11,14,8,15,611.5,54.0,1.2,14.5,202.0,417.05,338.7
2016,11,14,8,30,664.0,59.0,1.1,15.0,244.0,462.82,375.03
2016,11,14,8,45,332.0,78.0,1.0,15.5,170.5,296.72,242.48
2016,11,14,9,0,0.0,97.0,0.9,16.0,97.0,92.99,72.52
2016,11,14,9,15,0.0,113.5,0.8,16.5,113.5,109.17,86.12
2016,11,14,9,30,0.0,130.0,0.7,17.0,130.0,125.22,98.91
2016,11,14,9,45,0.0,132.5,0.6,17.5,132.5,126.75,99.69
2016,11,14,10,0,0.0,135.0,0.5,18.0,135.0,128.48,100.65
2016,11,14,10,15,1.0,149.5,0.45,18.0,150.0,142.88,112.08
2016,11,14,10,30,2.0,164.0,0.4,18.0,165.0,157.14,123.24
2016,11,14,10,45,15.5,187.5,0.35,18.5,196.0,187.5,146.99
2016,11,14,11,0,29.0,211.0,0.3,19.0,227.0,222.09,173.44
2016,11,14,11,15,29.0,215.0,0.35,19.0,231.0,223.67,174.36
2016,11,14,11,30,29.0,219.0,0.4,19.0,235.0,225.11,175.42
2016,11,14,11,45,147.0,232.5,0.45,19.5,314.5,300.26,233.59
2016,11,14,12,0,265.0,246.0,0.5,20.0,394.0,367.27,282.86
2016,11,14,12,15,268.0,242.0,0.55,20.0,390.0,353.39,271.31
2016,11,14,12,30,271.0,238.0,0.6,20.0,386.0,338.69,259.61
2016,11,14,12,45,268.5,233.5,0.65,20.5,377.5,320.5,244.62
2016,11,14,13,0,266.0,229.0,0.7,21.0,369.0,301.88,229.13
2016,11,14,13,15,543.0,155.5,0.75,21.0,427.0,313.83,231.62
2016,11,14,13,30,820.0,82.0,0.8,21.0,485.0,305.74,215.01
2016,11,14,13,45,806.0,80.5,0.9,21.0,458.0,263.61,178.37
2016,11,14,14,0,792.0,79.0,1.0,21.0,431.0,221.3,141.98
2016,11,14,14,15,772.0,76.5,1.1,20.5,398.5,177.27,106.06
2016,11,14,14,30,752.0,74.0,1.2,20.0,366.0,134.11,74.05
2016,11,14,14,45,723.0,70.5,1.35,20.0,328.0,90.72,48.47
2016,11,14,15,0,694.0,67.0,1.5,20.0,290.0,45.59,34.36
2016,11,14,15,15,652.0,62.5,1.55,19.5,249.0,43.72,32.81
2016,11,14,15,30,610.0,58.0,1.6,19.0,208.0,41.87,31.16
2016,11,14,15,45,545.5,51.5,1.65,18.5,165.5,38.28,27.87
2016,11,14,16,0,481.0,45.0,1.7,18.0,123.0,34.65,24.38
2016,11,14,16,15,377.5,35.0,1.8,17.5,84.0,27.63,17.64
2016,11,14,16,30,274.0,25.0,1.9,17.0,45.0,20.33,7.27
2016,11,14,16,45,137.0,12.5,2.0,16.5,22.5,11.91,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,212.5,14.5,1.9,13.5,37.5,127.0,39.31
2016,11,15,7,30,425.0,29.0,2.0,14.0,75.0,256.96,195.53
2016,11,15,7,45,503.0,35.5,2.1,14.5,115.0,308.72,246.66
2016,11,15,8,0,581.0,42.0,2.2,15.0,155.0,368.66,299.1
2016,11,15,8,15,630.5,46.5,2.25,15.5,196.0,412.82,337.05
2016,11,15,8,30,680.0,51.0,2.3,16.0,237.0,456.98,373.47
2016,11,15,8,45,711.0,54.0,2.35,16.5,275.5,488.22,398.45
2016,11,15,9,0,742.0,57.0,2.4,17.0,314.0,518.0,421.39
2016,11,15,9,15,384.5,107.0,2.45,17.0,241.5,364.29,297.63
2016,11,15,9,30,27.0,157.0,2.5,17.0,169.0,177.6,142.29
2016,11,15,9,45,87.5,179.5,2.6,17.5,219.5,237.07,191.5
2016,11,15,10,0,148.0,202.0,2.7,18.0,270.0,303.56,244.59
2016,11,15,10,15,101.5,206.5,2.75,18.0,254.5,269.21,215.94
2016,11,15,10,30,55.0,211.0,2.8,18.0,239.0,242.78,193.83
2016,11,15,10,45,27.5,169.0,2.85,18.0,183.0,180.83,143.58
2016,11,15,11,0,0.0,127.0,2.9,18.0,127.0,119.05,92.93
2016,11,15,11,15,0.0,112.5,3.0,18.0,112.5,105.09,81.54
2016,11,15,11,30,0.0,98.0,3.1,18.0,98.0,91.36,70.24
2016,11,15,11,45,0.0,98.0,3.25,18.0,98.0,91.33,70.22
2016,11,15,12,0,0.0,98.0,3.4,18.0,98.0,91.3,70.19
2016,11,15,12,15,0.0,92.0,3.5,18.0,92.0,85.7,65.6
2016,11,15,12,30,0.0,86.0,3.6,18.0,86.0,80.11,61.03
2016,11,15,12,45,0.0,84.5,3.7,18.0,84.5,78.71,59.92
2016,11,15,13,0,0.0,83.0,3.8,18.0,83.0,77.3,58.82
2016,11,15,13,15,95.5,148.5,3.8,17.5,195.5,164.92,129.02
2016,11,15,13,30,191.0,214.0,3.8,17.0,308.0,239.87,186.65
2016,11,15,13,45,260.5,193.0,3.85,17.0,313.0,225.49,171.52
2016,11,15,14,0,330.0,172.0,3.9,17.0,318.0,206.83,152.43
2016,11,15,14,15,324.0,160.5,3.85,17.0,294.5,178.01,128.44
2016,11,15,14,30,318.0,149.0,3.8,17.0,271.0,149.44,106.2
2016,11,15,14,45,313.0,134.0,3.75,17.0,244.0,118.74,85.06
2016,11,15,15,0,308.0,119.0,3.7,17.0,217.0,89.53,73.39
2016,11,15,15,15,292.5,104.0,3.55,16.5,186.5,79.41,64.64
2016,11,15,15,30,277.0,89.0,3.4,16.0,156.0,68.98,55.42
2016,11,15,15,45,246.5,73.5,3.25,15.5,124.0,57.82,45.37
2016,11,15,16,0,216.0,58.0,3.1,15.0,92.0,46.33,34.83
2016,11,15,16,15,161.5,42.0,2.95,14.5,63.0,34.08,23.26
2016,11,15,16,30,107.0,26.0,2.8,14.0,34.0,21.5,7.4
2016,11,15,16,45,53.5,13.0,2.7,14.0,17.0,12.39,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,205.0,16.0,2.8,10.5,37.5,124.64,23.61
2016,11,16,7,30,410.0,32.0,2.9,11.0,75.0,252.01,192.5
2016,11,16,7,45,501.0,39.5,3.05,12.0,117.5,315.25,254.29
2016,11,16,8,0,592.0,47.0,3.2,13.0,160.0,382.13,312.76
2016,11,16,8,15,645.5,51.5,3.35,13.0,203.0,424.25,350.67
2016,11,16,8,30,699.0,56.0,3.5,13.0,246.0,470.94,390.8
2016,11,16,8,45,735.0,59.5,3.7,13.5,286.5,505.96,419.68
2016,11,16,9,0,771.0,63.0,3.9,14.0,327.0,539.52,446.43
2016,11,16,9,15,794.5,65.5,3.95,14.0,363.5,562.65,464.74
2016,11,16,9,30,818.0,68.0,4.0,14.0,400.0,583.43,480.75
2016,11,16,9,45,834.0,70.0,4.05,14.5,430.5,596.49,489.45
2016,11,16,10,0,850.0,72.0,4.1,15.0,461.0,606.72,495.71
2016,11,16,10,15,861.0,73.5,4.1,15.0,485.5,610.38,497.49
2016,11,16,10,30,872.0,75.0,4.1,15.0,510.0,608.34,494.81
2016,11,16,10,45,874.5,77.0,4.1,15.0,526.0,601.73,488.37
2016,11,16,11,0,877.0,79.0,4.1,15.0,542.0,592.14,479.48
2016,11,16,11,15,881.0,80.0,4.1,15.0,552.0,579.39,468.0
2016,11,16,11,30,885.0,81.0,4.1,15.0,562.0,563.69,453.99
2016,11,16,11,45,878.5,83.0,4.1,15.0,562.5,540.67,434.0
2016,11,16,12,0,872.0,85.0,4.1,15.0,563.0,515.18,411.76
2016,11,16,12,15,869.5,85.0,4.05,15.0,557.5,486.95,386.87
2016,11,16,12,30,867.0,85.0,4.0,15.0,552.0,456.46,359.68
2016,11,16,12,45,862.5,84.0,4.0,15.0,539.5,422.13,328.94
2016,11,16,13,0,858.0,83.0,4.0,15.0,527.0,386.01,296.11
2016,11,16,13,15,848.5,81.5,3.95,15.0,506.5,346.21,259.78
2016,11,16,13,30,839.0,80.0,3.9,15.0,486.0,305.38,222.16
2016,11,16,13,45,820.5,79.5,3.9,15.0,458.0,262.5,183.1
2016,11,16,14,0,802.0,79.0,3.9,15.0,430.0,219.78,144.84
2016,11,16,14,15,781.5,76.5,3.85,15.0,397.5,175.44,107.18
2016,11,16,14,30,761.0,74.0,3.8,15.0,365.0,131.99,74.16
2016,11,16,14,45,725.5,71.5,3.8,15.0,326.0,88.97,49.17
2016,11,16,15,0,690.0,69.0,3.8,15.0,287.0,47.43,36.73
2016,11,16,15,15,646.5,64.0,3.7,14.5,246.0,45.19,34.8
2016,11,16,15,30,603.0,59.0,3.6,14.0,205.0,42.97,32.78
2016,11,16,15,45,527.5,53.0,3.5,13.5,162.0,39.84,29.81
2016,11,16,16,0,452.0,47.0,3.4,13.0,119.0,36.75,26.7
2016,11,16,16,15,344.0,36.0,3.3,12.5,80.5,28.81,18.9
2016,11,16,16,30,236.0,25.0,3.2,12.0,42.0,20.55,6.11
2016,11,16,16,45,118.0,12.5,3.1,12.0,21.0,11.91,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,15.0,1.35,8.0,35.5,121.93,3.87
2016,11,17,7,30,411.0,30.0,1.3,8.0,71.0,248.92,189.05
2016,11,17,7,45,501.0,37.0,1.3,8.5,113.0,310.53,250.96
2016,11,17,8,0,591.0,44.0,1.3,9.0,155.0,371.68,305.12
2016,11,17,8,15,644.5,48.5,1.3,9.5,197.5,418.1,345.25
2016,11,17,8,30,698.0,53.0,1.3,10.0,240.0,464.51,383.65
2016,11,17,8,45,736.0,56.0,1.35,10.5,280.5,499.91,412.16
2016,11,17,9,0,774.0,59.0,1.4,11.0,321.0,533.94,438.58
2016,11,17,9,15,798.0,61.5,1.3,11.5,357.5,557.35,455.02
2016,11,17,9,30,822.0,64.0,1.2,12.0,394.0,578.43,469.04
2016,11,17,9,45,841.0,65.0,1.2,12.5,425.5,592.17,477.79
2016,11,17,10,0,860.0,66.0,1.2,13.0,457.0,599.88,481.88
2016,11,17,10,15,871.5,67.5,1.15,13.5,481.5,604.23,482.77
2016,11,17,10,30,883.0,69.0,1.1,14.0,506.0,605.54,481.23
2016,11,17,10,45,892.0,69.0,1.05,14.5,523.5,600.61,475.01
2016,11,17,11,0,901.0,69.0,1.0,15.0,541.0,592.57,466.4
2016,11,17,11,15,905.0,69.5,0.95,15.0,551.0,579.13,454.51
2016,11,17,11,30,909.0,70.0,0.9,15.0,561.0,562.69,440.22
2016,11,17,11,45,910.5,70.0,0.85,15.5,563.5,541.49,421.37
2016,11,17,12,0,912.0,70.0,0.8,16.0,566.0,517.51,400.19
2016,11,17,12,15,910.0,69.5,0.8,16.0,561.0,488.73,376.17
2016,11,17,12,30,908.0,69.0,0.8,16.0,556.0,457.59,349.77
2016,11,17,12,45,902.5,68.5,0.85,16.0,543.0,422.83,320.24
2016,11,17,13,0,897.0,68.0,0.9,16.0,530.0,386.22,288.45
2016,11,17,13,15,888.5,67.0,0.9,16.0,509.5,346.52,253.35
2016,11,17,13,30,880.0,66.0,0.9,16.0,489.0,305.57,216.66
2016,11,17,13,45,866.5,65.0,0.9,16.0,462.0,262.38,178.13
2016,11,17,14,0,853.0,64.0,0.9,16.0,435.0,218.77,139.74
2016,11,17,14,15,834.0,62.0,0.85,16.0,402.0,168.86,98.23
2016,11,17,14,30,815.0,60.0,0.8,16.0,369.0,123.71,64.61
2016,11,17,14,45,788.5,57.0,0.8,16.0,331.0,78.24,38.65
2016,11,17,15,0,762.0,54.0,0.8,16.0,293.0,39.71,29.76
2016,11,17,15,15,721.5,50.5,0.75,15.5,251.5,38.04,28.36
2016,11,17,15,30,681.0,47.0,0.7,15.0,210.0,36.43,26.89
2016,11,17,15,45,619.5,42.0,0.65,15.0,167.0,33.45,24.04
2016,11,17,16,0,558.0,37.0,0.6,15.0,124.0,30.5,21.07
2016,11,17,16,15,452.0,29.0,0.6,14.5,84.0,24.51,15.08
2016,11,17,16,30,346.0,21.0,0.6,14.0,44.0,18.35,4.0
2016,11,17,16,45,173.0,10.5,0.6,13.5,22.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,187.5,15.0,2.4,7.5,33.0,112.87,0.0
2016,11,18,7,30,375.0,30.0,2.4,8.0,66.0,231.19,173.86
2016,11,18,7,45,467.0,38.0,2.45,9.0,107.5,293.68,237.89
2016,11,18,8,0,559.0,46.0,2.5,10.0,149.0,360.14,296.58
2016,11,18,8,15,615.5,52.0,2.35,10.5,192.0,408.23,338.43
2016,11,18,8,30,672.0,58.0,2.2,11.0,235.0,456.82,378.83
2016,11,18,8,45,711.0,62.0,2.1,11.5,276.0,490.12,405.65
2016,11,18,9,0,750.0,66.0,2.0,12.0,317.0,525.51,432.89
2016,11,18,9,15,775.0,69.0,2.05,12.5,353.5,549.81,451.13
2016,11,18,9,30,800.0,72.0,2.1,13.0,390.0,571.82,467.08
2016,11,18,9,45,822.5,72.5,2.15,14.0,422.0,586.97,476.53
2016,11,18,10,0,845.0,73.0,2.2,15.0,454.0,599.37,483.57
2016,11,18,10,15,855.5,74.5,2.35,15.5,478.0,602.76,484.85
2016,11,18,10,30,866.0,76.0,2.5,16.0,502.0,603.12,483.7
2016,11,18,10,45,872.0,77.5,2.65,16.5,519.0,597.75,478.03
2016,11,18,11,0,878.0,79.0,2.8,17.0,536.0,587.51,468.55
2016,11,18,11,15,880.5,79.5,2.85,17.0,545.0,573.49,456.51
2016,11,18,11,30,883.0,80.0,2.9,17.0,554.0,556.61,442.03
2016,11,18,11,45,881.5,80.0,3.0,17.5,555.5,534.36,422.49
2016,11,18,12,0,880.0,80.0,3.1,18.0,557.0,509.56,400.64
2016,11,18,12,15,877.0,80.0,3.2,18.0,551.5,481.64,376.66
2016,11,18,12,30,874.0,80.0,3.3,18.0,546.0,451.48,350.35
2016,11,18,12,45,869.5,78.5,3.4,18.0,533.0,417.22,320.21
2016,11,18,13,0,865.0,77.0,3.5,18.0,520.0,378.88,286.18
2016,11,18,13,15,856.0,76.0,3.55,18.0,500.0,339.71,250.82
2016,11,18,13,30,847.0,75.0,3.6,18.0,480.0,299.44,214.1
2016,11,18,13,45,834.0,73.5,3.7,18.0,453.5,256.88,175.6
2016,11,18,14,0,821.0,72.0,3.8,18.0,427.0,213.99,137.46
2016,11,18,14,15,802.0,69.5,3.75,17.5,394.5,169.27,100.2
2016,11,18,14,30,783.0,67.0,3.7,17.0,362.0,125.25,67.51
2016,11,18,14,45,755.5,64.0,3.65,17.0,324.5,81.34,42.65
2016,11,18,15,0,728.0,61.0,3.6,17.0,287.0,45.63,34.83
2016,11,18,15,15,686.5,56.5,3.4,16.5,246.0,43.3,32.83
2016,11,18,15,30,645.0,52.0,3.2,16.0,205.0,41.01,30.75
2016,11,18,15,45,580.0,46.0,3.05,15.5,162.0,34.05,24.43
2016,11,18,16,0,515.0,40.0,2.9,15.0,119.0,30.64,21.09
2016,11,18,16,15,403.5,31.0,2.8,14.5,80.0,24.35,14.81
2016,11,18,16,30,292.0,22.0,2.7,14.0,41.0,17.84,2.84
2016,11,18,16,45,146.0,11.0,2.65,13.5,20.5,10.48,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
