Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,10.0,2.4,7.5,21.5,83.54,0.0
2016,11,29,7,30,380.0,20.0,2.4,8.0,43.0,196.19,62.59
2016,11,29,7,45,486.5,27.0,2.4,8.5,82.0,268.99,206.83
2016,11,29,8,0,593.0,34.0,2.4,9.0,121.0,338.95,274.31
2016,11,29,8,15,653.0,38.5,2.45,9.5,162.5,386.6,317.94
2016,11,29,8,30,713.0,43.0,2.5,10.0,204.0,434.73,359.97
2016,11,29,8,45,750.0,46.0,2.6,10.5,244.0,468.76,389.21
2016,11,29,9,0,787.0,49.0,2.7,11.0,284.0,501.52,416.23
2016,11,29,9,15,812.5,51.0,2.65,11.0,320.0,521.31,432.46
2016,11,29,9,30,838.0,53.0,2.6,11.0,356.0,542.73,449.24
2016,11,29,9,45,854.0,55.0,2.55,11.5,386.5,556.33,458.47
2016,11,29,10,0,870.0,57.0,2.5,12.0,417.0,567.21,465.19
2016,11,29,10,15,881.5,58.0,2.35,12.0,441.5,571.46,466.96
2016,11,29,10,30,893.0,59.0,2.2,12.0,466.0,572.73,466.18
2016,11,29,10,45,899.0,60.5,2.1,12.5,484.0,568.42,460.23
2016,11,29,11,0,905.0,62.0,2.0,13.0,502.0,561.04,451.77
2016,11,29,11,15,909.0,62.5,1.9,13.0,512.5,548.45,439.99
2016,11,29,11,30,913.0,63.0,1.8,13.0,523.0,532.89,425.7
2016,11,29,11,45,912.0,64.0,1.7,13.5,526.0,512.46,406.63
2016,11,29,12,0,911.0,65.0,1.6,14.0,529.0,489.34,385.23
2016,11,29,12,15,909.0,65.0,1.55,14.0,524.5,462.22,361.28
2016,11,29,12,30,907.0,65.0,1.5,14.0,520.0,432.72,334.95
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.5,398.44,304.09
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,362.93,271.81
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,325.18,237.66
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,283.1,199.66
2016,11,29,13,45,843.0,67.5,1.5,15.0,429.5,241.05,161.86
2016,11,29,14,0,829.0,66.0,1.5,15.0,404.0,198.69,124.65
2016,11,29,14,15,809.5,64.0,1.45,14.5,372.0,155.1,89.14
2016,11,29,14,30,790.0,62.0,1.4,14.0,340.0,112.16,58.74
2016,11,29,14,45,761.5,59.0,1.35,14.0,304.0,68.95,36.74
2016,11,29,15,0,733.0,56.0,1.3,14.0,268.0,42.25,32.28
2016,11,29,15,15,689.5,52.0,1.25,13.5,227.5,40.19,30.46
2016,11,29,15,30,646.0,48.0,1.2,13.0,187.0,38.19,28.58
2016,11,29,15,45,577.0,42.0,1.2,12.5,146.0,34.3,24.87
2016,11,29,16,0,508.0,36.0,1.2,12.0,105.0,27.79,18.68
2016,11,29,16,15,386.0,27.0,1.15,11.5,68.0,21.31,11.66
2016,11,29,16,30,264.0,18.0,1.1,11.0,31.0,14.58,0.0
2016,11,29,16,45,132.0,9.0,1.1,11.0,15.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.5,1.15,10.0,17.0,49.66,0.0
2016,11,30,7,30,200.0,23.0,1.1,10.0,34.0,126.56,24.8
2016,11,30,7,45,308.5,33.5,1.05,10.0,69.0,200.68,151.39
2016,11,30,8,0,417.0,44.0,1.0,10.0,104.0,270.21,216.47
2016,11,30,8,15,487.0,51.0,1.1,10.5,143.5,321.32,261.68
2016,11,30,8,30,557.0,58.0,1.2,11.0,183.0,373.76,306.41
2016,11,30,8,45,606.0,62.5,1.35,11.5,222.0,412.91,339.4
2016,11,30,9,0,655.0,67.0,1.5,12.0,261.0,451.51,370.91
2016,11,30,9,15,686.5,70.5,1.6,12.0,296.5,478.21,392.69
2016,11,30,9,30,718.0,74.0,1.7,12.0,332.0,503.16,412.57
2016,11,30,9,45,496.0,120.0,1.8,12.0,305.5,425.23,349.52
2016,11,30,10,0,274.0,166.0,1.9,12.0,279.0,339.04,278.82
2016,11,30,10,15,228.5,181.5,1.9,12.0,279.5,326.29,267.93
2016,11,30,10,30,183.0,197.0,1.9,12.0,280.0,306.05,250.67
2016,11,30,10,45,149.0,205.5,1.95,12.5,275.0,291.59,237.86
2016,11,30,11,0,115.0,214.0,2.0,13.0,270.0,277.22,225.16
2016,11,30,11,15,57.5,139.5,2.05,13.0,167.5,163.92,132.47
2016,11,30,11,30,0.0,65.0,2.1,13.0,65.0,60.48,45.8
2016,11,30,11,45,4.0,121.0,2.2,13.0,123.0,114.82,91.55
2016,11,30,12,0,8.0,177.0,2.3,13.0,181.0,168.55,135.95
2016,11,30,12,15,5.5,171.5,2.4,13.0,174.0,161.48,130.02
2016,11,30,12,30,3.0,166.0,2.5,13.0,167.0,154.64,124.45
2016,11,30,12,45,4.0,165.5,2.6,13.0,167.5,153.79,123.83
2016,11,30,13,0,5.0,165.0,2.7,13.0,168.0,152.79,123.07
2016,11,30,13,15,2.5,155.0,2.65,13.0,156.5,142.25,114.48
2016,11,30,13,30,0.0,145.0,2.6,13.0,145.0,132.0,106.16
2016,11,30,13,45,0.0,136.5,2.6,13.0,136.5,123.84,99.5
2016,11,30,14,0,0.0,128.0,2.6,13.0,128.0,115.7,92.83
2016,11,30,14,15,153.5,130.0,2.5,13.0,184.0,129.71,97.87
2016,11,30,14,30,307.0,132.0,2.4,13.0,240.0,129.42,92.57
2016,11,30,14,45,473.5,101.0,2.35,13.0,247.0,89.19,60.48
2016,11,30,15,0,640.0,70.0,2.3,13.0,254.0,49.57,38.94
2016,11,30,15,15,591.5,64.5,2.15,12.5,215.0,46.89,36.57
2016,11,30,15,30,543.0,59.0,2.0,12.0,176.0,44.25,34.08
2016,11,30,15,45,459.0,52.0,1.95,12.0,136.0,40.2,30.13
2016,11,30,16,0,375.0,45.0,1.9,12.0,96.0,36.18,25.95
2016,11,30,16,15,256.0,33.0,1.9,11.5,61.5,25.87,15.25
2016,11,30,16,30,137.0,21.0,1.9,11.0,27.0,16.7,0.0
2016,11,30,16,45,68.5,10.5,1.9,11.0,13.5,10.01,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.5,69.81,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,37.0,165.07,12.91
2016,12,1,7,45,435.0,27.0,2.1,8.5,75.5,243.36,183.45
2016,12,1,8,0,554.0,35.0,2.1,9.0,114.0,318.43,256.45
2016,12,1,8,15,619.0,40.5,2.3,9.5,155.5,368.74,302.53
2016,12,1,8,30,684.0,46.0,2.5,10.0,197.0,419.79,347.29
2016,12,1,8,45,727.0,49.0,2.75,10.5,237.5,456.52,379.19
2016,12,1,9,0,770.0,52.0,3.0,11.0,278.0,492.16,409.05
2016,12,1,9,15,797.5,54.5,3.1,11.0,314.5,517.16,429.87
2016,12,1,9,30,825.0,57.0,3.2,11.0,351.0,540.01,448.35
2016,12,1,9,45,837.5,60.5,3.3,11.5,381.5,553.12,457.73
2016,12,1,10,0,850.0,64.0,3.4,12.0,412.0,563.44,464.56
2016,12,1,10,15,863.5,65.5,3.45,12.0,437.0,566.35,466.13
2016,12,1,10,30,877.0,67.0,3.5,12.0,462.0,569.35,467.5
2016,12,1,10,45,885.5,68.0,3.55,12.5,480.5,565.98,462.81
2016,12,1,11,0,894.0,69.0,3.6,13.0,499.0,559.57,455.55
2016,12,1,11,15,899.0,69.5,3.55,13.0,510.0,547.7,444.43
2016,12,1,11,30,904.0,70.0,3.5,13.0,521.0,532.86,430.73
2016,12,1,11,45,905.5,70.0,3.5,13.5,524.5,512.85,412.02
2016,12,1,12,0,907.0,70.0,3.5,14.0,528.0,490.11,390.83
2016,12,1,12,15,905.0,70.0,3.45,14.0,523.5,463.19,366.57
2016,12,1,12,30,903.0,70.0,3.4,14.0,519.0,433.9,339.9
2016,12,1,12,45,897.5,69.5,3.35,14.5,507.5,400.6,308.93
2016,12,1,13,0,892.0,69.0,3.3,15.0,496.0,365.43,276.0
2016,12,1,13,15,882.5,68.0,3.25,15.0,476.5,326.93,240.54
2016,12,1,13,30,873.0,67.0,3.2,15.0,457.0,287.23,203.81
2016,12,1,13,45,857.0,66.0,3.2,15.0,431.0,241.65,162.7
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,198.96,124.94
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,154.88,88.83
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,111.5,58.09
2016,12,1,14,45,769.5,58.0,2.9,14.0,304.0,67.91,35.99
2016,12,1,15,0,739.0,55.0,2.8,14.0,267.0,41.49,31.58
2016,12,1,15,15,695.0,51.0,2.65,13.5,227.0,39.4,29.72
2016,12,1,15,30,651.0,47.0,2.5,13.0,187.0,37.36,27.79
2016,12,1,15,45,580.0,41.5,2.45,12.5,145.5,33.9,24.47
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,27.86,18.69
2016,12,1,16,15,386.0,27.0,2.45,11.5,67.0,21.38,11.57
2016,12,1,16,30,263.0,18.0,2.5,11.0,30.0,14.63,0.0
2016,12,1,16,45,131.5,9.0,2.65,10.5,15.0,8.58,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,3.15,7.5,18.0,72.21,0.0
2016,12,2,7,30,333.0,18.0,3.2,8.0,36.0,169.72,0.0
2016,12,2,7,45,445.0,26.0,3.25,8.5,73.5,245.66,183.51
2016,12,2,8,0,557.0,34.0,3.3,9.0,111.0,317.35,256.06
2016,12,2,8,15,622.0,39.0,3.4,9.5,152.5,366.98,302.09
2016,12,2,8,30,687.0,44.0,3.5,10.0,194.0,417.35,346.62
2016,12,2,8,45,726.5,48.0,3.65,10.5,234.0,453.37,378.04
2016,12,2,9,0,766.0,52.0,3.8,11.0,274.0,488.25,407.29
2016,12,2,9,15,793.5,54.5,3.9,11.5,310.0,513.2,427.48
2016,12,2,9,30,821.0,57.0,4.0,12.0,346.0,536.03,445.24
2016,12,2,9,45,834.5,60.0,4.1,12.5,376.5,549.15,454.69
2016,12,2,10,0,848.0,63.0,4.2,13.0,407.0,559.51,461.68
2016,12,2,10,15,861.0,64.5,4.1,13.0,432.0,562.21,462.66
2016,12,2,10,30,874.0,66.0,4.0,13.0,457.0,565.02,463.57
2016,12,2,10,45,882.0,67.0,3.95,13.5,475.0,561.49,458.53
2016,12,2,11,0,890.0,68.0,3.9,14.0,493.0,554.94,450.94
2016,12,2,11,15,894.5,68.5,3.85,14.0,504.0,542.97,439.77
2016,12,2,11,30,899.0,69.0,3.8,14.0,515.0,528.06,426.03
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.5,508.51,407.6
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,486.21,386.68
2016,12,2,12,15,901.0,68.5,3.7,15.0,518.0,459.02,362.34
2016,12,2,12,30,899.0,68.0,3.7,15.0,514.0,429.49,335.59
2016,12,2,12,45,891.5,68.5,3.7,15.0,502.0,396.66,305.7
2016,12,2,13,0,884.0,69.0,3.7,15.0,490.0,362.08,273.82
2016,12,2,13,15,874.5,67.5,3.65,15.0,471.0,323.51,238.26
2016,12,2,13,30,865.0,66.0,3.6,15.0,452.0,283.78,201.46
2016,12,2,13,45,848.0,65.5,3.6,15.0,425.5,238.86,160.89
2016,12,2,14,0,831.0,65.0,3.6,15.0,399.0,196.92,123.76
2016,12,2,14,15,810.0,63.0,3.45,15.0,367.5,153.3,87.87
2016,12,2,14,30,789.0,61.0,3.3,15.0,336.0,110.45,57.46
2016,12,2,14,45,758.0,58.0,3.15,15.0,299.5,67.43,35.75
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,41.5,31.45
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,39.41,29.6
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,37.37,27.68
2016,12,2,15,45,567.0,41.5,2.45,13.5,142.5,33.91,24.37
2016,12,2,16,0,496.0,36.0,2.3,13.0,102.0,27.87,18.61
2016,12,2,16,15,372.5,27.0,2.3,12.0,66.0,21.39,11.5
2016,12,2,16,30,249.0,18.0,2.3,11.0,30.0,14.65,0.0
2016,12,2,16,45,124.5,9.0,2.35,10.5,15.0,8.58,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,1.35,8.5,15.5,57.58,0.0
2016,12,3,7,30,258.0,18.0,1.3,9.0,31.0,141.48,0.0
2016,12,3,7,45,375.5,27.0,1.3,9.5,67.0,220.81,161.16
2016,12,3,8,0,493.0,36.0,1.3,10.0,103.0,293.32,233.42
2016,12,3,8,15,560.5,41.5,1.35,10.0,142.5,338.27,275.13
2016,12,3,8,30,628.0,47.0,1.4,10.0,182.0,389.27,319.75
2016,12,3,8,45,675.5,50.0,1.45,10.5,221.5,427.38,352.05
2016,12,3,9,0,723.0,53.0,1.5,11.0,261.0,464.65,382.46
2016,12,3,9,15,751.5,56.0,1.55,11.5,296.5,490.27,402.66
2016,12,3,9,30,780.0,59.0,1.6,12.0,332.0,513.92,420.62
2016,12,3,9,45,708.5,77.0,1.65,12.5,342.0,497.92,406.69
2016,12,3,10,0,637.0,95.0,1.7,13.0,352.0,476.6,388.63
2016,12,3,10,15,739.5,81.0,1.65,13.0,397.0,513.69,417.27
2016,12,3,10,30,842.0,67.0,1.6,13.0,442.0,549.37,443.63
2016,12,3,10,45,852.0,68.0,1.6,13.5,460.0,544.82,437.88
2016,12,3,11,0,862.0,69.0,1.6,14.0,478.0,539.75,431.79
2016,12,3,11,15,867.0,69.5,1.6,14.0,489.0,528.52,421.61
2016,12,3,11,30,872.0,70.0,1.6,14.0,500.0,514.43,409.01
2016,12,3,11,45,873.0,70.0,1.65,14.5,504.0,495.04,391.55
2016,12,3,12,0,874.0,70.0,1.7,15.0,508.0,473.03,371.72
2016,12,3,12,15,873.0,70.0,1.75,15.0,504.0,447.62,349.49
2016,12,3,12,30,872.0,70.0,1.8,15.0,500.0,419.87,324.85
2016,12,3,12,45,867.5,69.0,1.85,15.5,489.0,387.64,295.58
2016,12,3,13,0,863.0,68.0,1.9,16.0,478.0,353.58,264.31
2016,12,3,13,15,854.5,67.0,1.85,16.0,460.0,316.66,230.68
2016,12,3,13,30,846.0,66.0,1.8,16.0,442.0,278.51,195.76
2016,12,3,13,45,830.5,65.5,1.8,16.0,417.0,234.8,156.78
2016,12,3,14,0,815.0,65.0,1.8,16.0,392.0,193.96,121.02
2016,12,3,14,15,795.0,62.5,1.7,16.0,361.0,150.82,85.87
2016,12,3,14,30,775.0,60.0,1.6,16.0,330.0,108.38,55.96
2016,12,3,14,45,741.5,58.0,1.55,16.0,294.0,66.87,35.49
2016,12,3,15,0,708.0,56.0,1.5,16.0,258.0,42.36,32.09
2016,12,3,15,15,663.5,52.0,1.45,15.5,219.0,40.3,30.28
2016,12,3,15,30,619.0,48.0,1.4,15.0,180.0,38.3,28.4
2016,12,3,15,45,541.0,42.5,1.35,14.5,139.5,31.87,22.49
2016,12,3,16,0,463.0,37.0,1.3,14.0,99.0,28.77,19.31
2016,12,3,16,15,341.5,27.5,1.35,13.5,63.5,21.85,11.76
2016,12,3,16,30,220.0,18.0,1.4,13.0,28.0,14.65,0.0
2016,12,3,16,45,110.0,9.0,1.5,12.5,14.0,8.58,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,9.0,0.85,9.0,14.0,48.23,0.0
2016,12,4,7,30,210.0,18.0,0.9,9.0,28.0,120.55,0.0
2016,12,4,7,45,332.0,28.0,0.95,9.5,63.0,202.21,145.01
2016,12,4,8,0,454.0,38.0,1.0,10.0,98.0,276.54,219.23
2016,12,4,8,15,525.5,44.5,1.05,10.0,138.0,327.72,265.63
2016,12,4,8,30,597.0,51.0,1.1,10.0,178.0,380.45,311.38
2016,12,4,8,45,643.0,55.5,1.15,10.5,217.0,418.31,343.35
2016,12,4,9,0,689.0,60.0,1.2,11.0,256.0,452.88,371.58
2016,12,4,9,15,719.5,63.0,1.2,11.5,291.5,479.31,392.15
2016,12,4,9,30,750.0,66.0,1.2,12.0,327.0,503.81,410.47
2016,12,4,9,45,746.5,74.5,1.25,12.5,353.5,513.19,416.65
2016,12,4,10,0,743.0,83.0,1.3,13.0,380.0,521.58,421.79
2016,12,4,10,15,654.0,105.0,1.3,13.0,378.5,492.22,397.8
2016,12,4,10,30,565.0,127.0,1.3,13.0,377.0,459.88,371.61
2016,12,4,10,45,570.0,131.5,1.3,13.5,392.5,459.72,370.09
2016,12,4,11,0,575.0,136.0,1.3,14.0,408.0,457.4,366.5
2016,12,4,11,15,524.5,153.0,1.35,14.0,405.5,433.7,347.01
2016,12,4,11,30,474.0,170.0,1.4,14.0,403.0,412.55,329.5
2016,12,4,11,45,646.0,128.5,1.45,14.0,449.0,443.97,352.87
2016,12,4,12,0,818.0,87.0,1.5,14.0,495.0,463.65,365.53
2016,12,4,12,15,604.0,137.5,1.65,14.0,437.5,395.47,311.56
2016,12,4,12,30,390.0,188.0,1.8,14.0,380.0,331.84,261.92
2016,12,4,12,45,405.0,180.5,1.95,14.5,376.0,315.83,247.31
2016,12,4,13,0,420.0,173.0,2.1,15.0,372.0,296.35,229.27
2016,12,4,13,15,413.5,166.5,2.2,15.0,356.0,269.52,205.86
2016,12,4,13,30,407.0,160.0,2.3,15.0,340.0,242.43,182.08
2016,12,4,13,45,391.5,152.5,2.4,15.0,318.0,212.42,156.29
2016,12,4,14,0,376.0,145.0,2.5,15.0,296.0,183.13,131.6
2016,12,4,14,15,342.5,142.5,2.45,14.5,271.5,159.37,113.54
2016,12,4,14,30,309.0,140.0,2.4,14.0,247.0,135.24,97.02
2016,12,4,14,45,301.5,125.5,2.35,14.0,220.5,105.82,78.03
2016,12,4,15,0,294.0,111.0,2.3,14.0,194.0,84.21,69.49
2016,12,4,15,15,265.0,97.0,2.25,13.5,163.5,74.54,60.94
2016,12,4,15,30,236.0,83.0,2.2,13.0,133.0,64.6,51.95
2016,12,4,15,45,205.5,66.5,2.15,13.0,103.0,52.57,40.84
2016,12,4,16,0,175.0,50.0,2.1,13.0,73.0,40.19,29.25
2016,12,4,16,15,87.5,35.0,2.15,12.5,46.5,28.53,17.08
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,18.0,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,2.0,8.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,2.0,8.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,14.0,2.0,8.5,14.0,12.97,4.16
2016,12,5,8,0,0.0,22.0,2.0,9.0,22.0,20.41,11.54
2016,12,5,8,15,0.0,31.5,2.0,9.0,31.5,29.24,19.5
2016,12,5,8,30,0.0,41.0,2.0,9.0,41.0,38.09,27.41
2016,12,5,8,45,0.0,50.0,2.0,9.5,50.0,46.47,34.8
2016,12,5,9,0,0.0,59.0,2.0,10.0,59.0,54.94,42.14
2016,12,5,9,15,0.0,67.5,1.95,10.0,67.5,63.11,49.21
2016,12,5,9,30,0.0,76.0,1.9,10.0,76.0,71.26,56.2
2016,12,5,9,45,0.0,100.5,1.9,10.5,100.5,95.51,76.75
2016,12,5,10,0,0.0,125.0,1.9,11.0,125.0,119.73,96.98
2016,12,5,10,15,22.5,152.0,1.9,11.0,162.0,158.88,129.99
2016,12,5,10,30,45.0,179.0,1.9,11.0,199.0,203.42,166.92
2016,12,5,10,45,46.5,187.0,1.9,11.0,208.5,210.07,172.02
2016,12,5,11,0,48.0,195.0,1.9,11.0,218.0,216.48,177.01
2016,12,5,11,15,24.0,165.5,1.85,11.0,177.0,168.53,137.05
2016,12,5,11,30,0.0,136.0,1.8,11.0,136.0,127.34,102.58
2016,12,5,11,45,36.0,175.5,1.8,11.0,193.0,183.94,149.79
2016,12,5,12,0,72.0,215.0,1.8,11.0,250.0,235.29,191.49
2016,12,5,12,15,104.5,217.0,1.75,11.0,268.0,247.01,200.36
2016,12,5,12,30,137.0,219.0,1.7,11.0,286.0,257.68,208.18
2016,12,5,12,45,140.0,214.0,1.7,11.5,281.5,246.92,198.4
2016,12,5,13,0,143.0,209.0,1.7,12.0,277.0,235.66,188.23
2016,12,5,13,15,150.0,200.5,1.6,11.5,269.5,222.12,176.61
2016,12,5,13,30,157.0,192.0,1.5,11.0,262.0,207.82,164.21
2016,12,5,13,45,160.0,181.0,1.45,11.0,248.5,189.88,148.62
2016,12,5,14,0,163.0,170.0,1.4,11.0,235.0,171.52,132.81
2016,12,5,14,15,149.5,159.5,1.4,11.0,215.5,150.96,116.34
2016,12,5,14,30,136.0,149.0,1.4,11.0,196.0,131.37,101.45
2016,12,5,14,45,132.5,133.0,1.4,11.0,175.0,109.46,85.53
2016,12,5,15,0,129.0,117.0,1.4,11.0,154.0,91.77,76.98
2016,12,5,15,15,116.0,100.5,1.45,10.5,130.0,79.89,66.41
2016,12,5,15,30,103.0,84.0,1.5,10.0,106.0,67.69,55.32
2016,12,5,15,45,87.5,66.5,1.55,10.0,82.0,54.48,43.04
2016,12,5,16,0,72.0,49.0,1.6,10.0,58.0,40.92,30.27
2016,12,5,16,15,36.0,32.5,1.6,10.0,37.0,27.72,16.63
2016,12,5,16,30,0.0,16.0,1.6,10.0,16.0,14.78,0.0
2016,12,5,16,45,0.0,8.0,1.65,10.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.01,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,23.41,0.0
2016,12,6,7,45,136.5,32.0,2.35,7.0,49.5,121.42,83.69
2016,12,6,8,0,273.0,43.0,2.4,8.0,78.0,196.95,157.54
2016,12,6,8,15,314.0,56.0,2.45,8.5,110.0,235.92,193.91
2016,12,6,8,30,355.0,69.0,2.5,9.0,142.0,275.81,229.48
2016,12,6,8,45,381.0,80.0,2.6,9.5,173.5,305.88,255.9
2016,12,6,9,0,407.0,91.0,2.7,10.0,205.0,335.49,281.05
2016,12,6,9,15,429.5,99.5,2.75,10.0,233.5,359.52,301.38
2016,12,6,9,30,452.0,108.0,2.8,10.0,262.0,382.47,320.32
2016,12,6,9,45,515.5,107.0,2.9,10.5,298.5,416.21,347.41
2016,12,6,10,0,579.0,106.0,3.0,11.0,335.0,452.94,376.18
2016,12,6,10,15,616.0,104.0,3.0,11.0,362.0,468.1,387.68
2016,12,6,10,30,653.0,102.0,3.0,11.0,389.0,480.82,397.06
2016,12,6,10,45,760.0,87.0,3.05,11.5,434.0,514.07,422.14
2016,12,6,11,0,867.0,72.0,3.1,12.0,479.0,544.12,443.81
2016,12,6,11,15,872.0,73.0,3.1,12.0,490.5,531.82,432.33
2016,12,6,11,30,877.0,74.0,3.1,12.0,502.0,518.34,419.82
2016,12,6,11,45,873.0,76.0,3.15,12.0,505.0,499.09,402.56
2016,12,6,12,0,869.0,78.0,3.2,12.0,508.0,476.5,382.33
2016,12,6,12,15,867.0,78.0,3.25,12.0,504.0,450.44,358.87
2016,12,6,12,30,865.0,78.0,3.3,12.0,500.0,422.1,333.06
2016,12,6,12,45,861.0,77.0,3.35,12.0,489.0,389.92,303.59
2016,12,6,13,0,857.0,76.0,3.4,12.0,478.0,355.89,272.02
2016,12,6,13,15,847.5,74.5,3.45,12.0,460.0,318.1,236.98
2016,12,6,13,30,838.0,73.0,3.5,12.0,442.0,279.21,200.73
2016,12,6,13,45,823.0,71.5,3.6,12.0,417.0,238.25,163.13
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,197.08,126.32
2016,12,6,14,15,787.0,68.0,3.65,12.0,361.0,154.71,91.15
2016,12,6,14,30,766.0,66.0,3.6,12.0,330.0,113.13,61.35
2016,12,6,14,45,736.5,62.5,3.6,12.0,294.5,71.02,39.62
2016,12,6,15,0,707.0,59.0,3.6,12.0,259.0,45.09,35.07
2016,12,6,15,15,661.0,55.0,3.45,11.5,219.5,43.11,33.29
2016,12,6,15,30,615.0,51.0,3.3,11.0,180.0,37.58,28.21
2016,12,6,15,45,546.5,44.5,3.15,10.5,140.0,33.69,24.47
2016,12,6,16,0,478.0,38.0,3.0,10.0,100.0,29.76,20.48
2016,12,6,16,15,351.5,28.5,2.9,9.5,64.5,22.84,12.73
2016,12,6,16,30,225.0,19.0,2.8,9.0,29.0,15.65,0.0
2016,12,6,16,45,112.5,9.5,2.7,9.0,14.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,9.05,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,18.11,0.0
2016,12,7,7,45,121.5,30.5,1.9,6.0,45.5,102.81,68.63
2016,12,7,8,0,243.0,42.0,1.9,6.0,72.0,181.64,145.64
2016,12,7,8,15,275.5,56.0,1.95,6.0,103.0,217.12,179.5
2016,12,7,8,30,308.0,70.0,2.0,6.0,134.0,253.12,212.36
2016,12,7,8,45,330.5,82.5,2.05,6.5,163.5,282.27,238.15
2016,12,7,9,0,353.0,95.0,2.1,7.0,193.0,310.93,262.67
2016,12,7,9,15,369.0,106.0,2.05,7.0,220.0,333.57,281.82
2016,12,7,9,30,385.0,117.0,2.0,7.0,247.0,355.11,299.52
2016,12,7,9,45,291.5,141.0,2.0,7.5,245.0,320.94,269.78
2016,12,7,10,0,198.0,165.0,2.0,8.0,243.0,285.83,239.19
2016,12,7,10,15,119.0,170.5,2.0,8.0,218.0,244.74,204.09
2016,12,7,10,30,40.0,176.0,2.0,8.0,193.0,197.59,163.67
2016,12,7,10,45,20.0,139.5,2.05,8.5,148.0,142.93,117.27
2016,12,7,11,0,0.0,103.0,2.1,9.0,103.0,96.35,77.36
2016,12,7,11,15,0.0,92.5,2.2,9.0,92.5,86.27,68.77
2016,12,7,11,30,0.0,82.0,2.3,9.0,82.0,76.36,60.27
2016,12,7,11,45,12.5,136.5,2.45,9.5,142.5,133.47,108.64
2016,12,7,12,0,25.0,191.0,2.6,10.0,203.0,189.39,154.97
2016,12,7,12,15,12.5,132.0,2.7,10.0,138.0,128.04,103.6
2016,12,7,12,30,0.0,73.0,2.8,10.0,73.0,67.95,52.83
2016,12,7,12,45,0.0,77.0,2.95,10.0,77.0,71.68,56.1
2016,12,7,13,0,0.0,81.0,3.1,10.0,81.0,75.42,59.34
2016,12,7,13,15,0.0,106.0,3.15,10.0,106.0,98.04,78.69
2016,12,7,13,30,0.0,131.0,3.2,10.0,131.0,119.79,97.23
2016,12,7,13,45,0.0,91.5,3.25,10.0,91.5,84.64,67.4
2016,12,7,14,0,0.0,52.0,3.3,10.0,52.0,48.33,36.3
2016,12,7,14,15,0.0,48.0,3.3,9.5,48.0,44.6,33.21
2016,12,7,14,30,0.0,44.0,3.3,9.0,44.0,40.87,30.07
2016,12,7,14,45,0.0,39.0,3.35,9.0,39.0,36.21,26.03
2016,12,7,15,0,0.0,34.0,3.4,9.0,34.0,31.55,23.21
2016,12,7,15,15,0.0,29.0,3.3,9.0,29.0,26.9,18.91
2016,12,7,15,30,0.0,24.0,3.2,9.0,24.0,22.25,14.57
2016,12,7,15,45,0.0,18.5,3.15,9.0,18.5,17.14,9.78
2016,12,7,16,0,0.0,13.0,3.1,9.0,13.0,12.04,4.97
2016,12,7,16,15,0.0,8.0,3.05,9.0,8.0,7.4,0.32
2016,12,7,16,30,0.0,3.0,3.0,9.0,3.0,2.77,0.0
2016,12,7,16,45,0.0,1.5,2.95,9.0,1.5,1.43,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,13.0,4.0,3.81,0.0
2016,12,8,7,30,0.0,8.0,3.2,13.0,8.0,7.63,0.0
2016,12,8,7,45,0.0,21.5,3.2,13.0,21.5,20.0,8.19
2016,12,8,8,0,0.0,35.0,3.2,13.0,35.0,34.22,22.5
2016,12,8,8,15,0.0,50.0,3.15,13.0,50.0,49.66,36.22
2016,12,8,8,30,0.0,65.0,3.1,13.0,65.0,64.68,49.42
2016,12,8,8,45,0.0,80.5,3.05,13.5,80.5,80.04,62.67
2016,12,8,9,0,0.0,96.0,3.0,14.0,96.0,95.21,75.55
2016,12,8,9,15,3.5,109.0,2.9,14.0,110.0,109.32,87.54
2016,12,8,9,30,7.0,122.0,2.8,14.0,124.0,123.47,99.43
2016,12,8,9,45,3.5,113.5,2.75,14.0,114.5,111.01,88.81
2016,12,8,10,0,0.0,105.0,2.7,14.0,105.0,99.55,79.03
2016,12,8,10,15,2.5,128.5,2.65,14.0,129.5,123.96,99.42
2016,12,8,10,30,5.0,152.0,2.6,14.0,154.0,148.16,119.4
2016,12,8,10,45,8.5,160.5,2.55,14.5,164.0,157.56,126.77
2016,12,8,11,0,12.0,169.0,2.5,15.0,174.0,166.81,133.99
2016,12,8,11,15,6.0,109.5,2.45,15.0,112.0,105.5,83.19
2016,12,8,11,30,0.0,50.0,2.4,15.0,50.0,46.49,33.76
2016,12,8,11,45,0.0,50.5,2.35,15.0,50.5,46.95,34.18
2016,12,8,12,0,0.0,51.0,2.3,15.0,51.0,47.42,34.56
2016,12,8,12,15,0.0,49.5,2.25,15.0,49.5,46.02,33.39
2016,12,8,12,30,0.0,48.0,2.2,15.0,48.0,44.62,32.22
2016,12,8,12,45,0.0,100.0,2.2,15.0,100.0,92.91,72.78
2016,12,8,13,0,0.0,152.0,2.2,15.0,152.0,139.57,111.48
2016,12,8,13,15,17.5,163.0,2.15,15.0,171.0,153.59,122.57
2016,12,8,13,30,35.0,174.0,2.1,15.0,190.0,163.56,130.17
2016,12,8,13,45,100.5,171.0,2.1,15.0,212.0,169.39,132.37
2016,12,8,14,0,166.0,168.0,2.1,15.0,234.0,170.64,130.32
2016,12,8,14,15,160.5,156.0,2.05,15.0,215.5,149.96,113.47
2016,12,8,14,30,155.0,144.0,2.0,15.0,197.0,129.6,97.82
2016,12,8,14,45,149.0,129.0,1.95,15.0,175.5,107.56,82.28
2016,12,8,15,0,143.0,114.0,1.9,15.0,154.0,89.85,74.15
2016,12,8,15,15,131.5,97.5,1.8,14.5,130.5,77.93,63.66
2016,12,8,15,30,120.0,81.0,1.7,14.0,107.0,65.69,52.69
2016,12,8,15,45,101.5,64.0,1.65,14.0,82.5,52.77,40.84
2016,12,8,16,0,83.0,47.0,1.6,14.0,58.0,39.51,28.53
2016,12,8,16,15,41.5,32.0,1.55,13.5,37.5,27.36,16.08
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,15.61,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,8.1,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,87.5,7.5,1.3,13.0,10.5,7.15,0.0
2016,12,9,7,30,175.0,15.0,1.3,13.0,21.0,83.38,0.0
2016,12,9,7,45,309.5,24.0,1.35,13.5,54.0,181.79,112.93
2016,12,9,8,0,444.0,33.0,1.4,14.0,87.0,261.68,202.04
2016,12,9,8,15,517.5,39.0,1.5,14.0,125.5,312.09,248.73
2016,12,9,8,30,591.0,45.0,1.6,14.0,164.0,361.01,291.77
2016,12,9,8,45,395.5,75.5,1.7,14.5,162.0,306.06,249.55
2016,12,9,9,0,200.0,106.0,1.8,15.0,160.0,234.13,191.27
2016,12,9,9,15,205.5,120.5,1.85,15.0,183.5,253.18,207.47
2016,12,9,9,30,211.0,135.0,1.9,15.0,207.0,271.43,222.31
2016,12,9,9,45,207.5,148.5,2.0,15.5,224.5,275.01,224.64
