Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,0,204.0,162.0,2.1,16.0,242.0,285.54,232.38
2016,12,9,10,15,102.0,152.5,2.15,16.0,192.5,215.65,174.64
2016,12,9,10,30,0.0,143.0,2.2,16.0,143.0,136.41,108.51
2016,12,9,10,45,63.0,173.5,2.3,16.0,203.0,205.08,165.47
2016,12,9,11,0,126.0,204.0,2.4,16.0,263.0,272.41,219.77
2016,12,9,11,15,73.5,194.0,2.4,16.0,229.0,226.03,181.57
2016,12,9,11,30,21.0,184.0,2.4,16.0,195.0,183.72,146.88
2016,12,9,11,45,10.5,152.5,2.4,16.0,158.0,147.62,117.4
2016,12,9,12,0,0.0,121.0,2.4,16.0,121.0,112.74,88.73
2016,12,9,12,15,68.0,168.5,2.35,16.0,201.5,186.62,149.05
2016,12,9,12,30,136.0,216.0,2.3,16.0,282.0,254.62,202.67
2016,12,9,12,45,131.0,211.0,2.25,16.0,273.5,241.07,191.04
2016,12,9,13,0,126.0,206.0,2.2,16.0,265.0,227.58,179.7
2016,12,9,13,15,89.5,193.5,2.15,16.0,234.5,199.39,157.31
2016,12,9,13,30,53.0,181.0,2.1,16.0,204.0,173.91,137.44
2016,12,9,13,45,27.0,158.5,2.05,16.0,170.0,145.68,115.23
2016,12,9,14,0,1.0,136.0,2.0,16.0,136.0,122.43,97.24
2016,12,9,14,15,0.5,125.5,1.85,15.5,125.5,112.4,89.25
2016,12,9,14,30,0.0,115.0,1.7,15.0,115.0,102.44,81.21
2016,12,9,14,45,0.0,102.5,1.55,15.0,102.5,90.98,71.65
2016,12,9,15,0,0.0,90.0,1.4,15.0,90.0,79.83,65.35
2016,12,9,15,15,277.5,69.5,1.3,15.0,128.0,50.52,39.37
2016,12,9,15,30,555.0,49.0,1.2,15.0,166.0,35.78,26.15
2016,12,9,15,45,488.5,42.5,1.1,15.0,129.0,31.84,22.4
2016,12,9,16,0,422.0,36.0,1.0,15.0,92.0,27.83,18.41
2016,12,9,16,15,306.0,26.5,1.0,14.5,59.0,20.89,10.93
2016,12,9,16,30,190.0,17.0,1.0,14.0,26.0,13.65,0.0
2016,12,9,16,45,95.0,8.5,1.05,14.0,13.0,8.1,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.65,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.6,14.0,4.0,3.81,0.0
2016,12,10,7,45,0.0,11.0,3.6,14.0,11.0,10.19,0.9
2016,12,10,8,0,0.0,18.0,3.6,14.0,18.0,16.69,7.97
2016,12,10,8,15,0.0,27.0,3.5,14.0,27.0,25.05,15.4
2016,12,10,8,30,0.0,36.0,3.4,14.0,36.0,33.43,22.77
2016,12,10,8,45,0.0,44.5,3.3,14.5,44.5,41.34,29.65
2016,12,10,9,0,0.0,53.0,3.2,15.0,53.0,49.27,36.43
2016,12,10,9,15,0.0,61.5,3.05,15.0,61.5,57.2,43.21
2016,12,10,9,30,0.0,70.0,2.9,15.0,70.0,65.38,50.14
2016,12,10,9,45,0.0,52.0,2.8,15.0,52.0,48.33,35.63
2016,12,10,10,0,0.0,34.0,2.7,15.0,34.0,31.56,21.34
2016,12,10,10,15,0.0,26.0,2.7,15.0,26.0,24.13,14.97
2016,12,10,10,30,0.0,18.0,2.7,15.0,18.0,16.7,8.61
2016,12,10,10,45,0.0,15.0,2.7,15.0,15.0,13.92,6.23
2016,12,10,11,0,0.0,12.0,2.7,15.0,12.0,11.13,3.84
2016,12,10,11,15,0.0,73.0,2.65,15.0,73.0,67.94,51.93
2016,12,10,11,30,0.0,134.0,2.6,15.0,134.0,125.51,99.86
2016,12,10,11,45,0.0,74.0,2.55,15.0,74.0,68.88,52.57
2016,12,10,12,0,0.0,14.0,2.5,15.0,14.0,12.99,5.4
2016,12,10,12,15,0.0,75.0,2.45,15.0,75.0,69.82,53.45
2016,12,10,12,30,0.0,136.0,2.4,15.0,136.0,126.09,100.3
2016,12,10,12,45,0.0,100.0,2.35,15.0,100.0,92.91,72.69
2016,12,10,13,0,0.0,64.0,2.3,15.0,64.0,59.54,44.82
2016,12,10,13,15,0.0,38.5,2.25,15.0,38.5,35.77,24.79
2016,12,10,13,30,0.0,13.0,2.2,15.0,13.0,12.06,4.65
2016,12,10,13,45,0.0,9.5,2.15,15.0,9.5,8.81,1.88
2016,12,10,14,0,0.0,6.0,2.1,15.0,6.0,5.56,0.0
2016,12,10,14,15,0.0,5.5,2.05,14.5,5.5,5.1,0.0
2016,12,10,14,30,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,12,10,14,45,0.0,4.5,2.0,14.0,4.5,4.17,0.0
2016,12,10,15,0,0.0,4.0,2.0,14.0,4.0,3.7,0.0
2016,12,10,15,15,0.0,3.5,1.95,14.0,3.5,3.24,0.0
2016,12,10,15,30,0.0,3.0,1.9,14.0,3.0,2.78,0.0
2016,12,10,15,45,0.0,2.0,1.85,14.0,2.0,1.85,0.0
2016,12,10,16,0,0.0,1.0,1.8,14.0,1.0,0.92,0.0
2016,12,10,16,15,0.0,0.5,1.75,13.5,0.5,0.46,0.0
2016,12,10,16,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,13.34,0.0
2016,12,11,7,45,88.5,27.5,1.45,7.5,38.0,82.26,45.77
2016,12,11,8,0,177.0,41.0,1.4,8.0,62.0,150.06,117.27
2016,12,11,8,15,206.5,56.5,1.35,8.0,90.0,175.38,142.6
2016,12,11,8,30,236.0,72.0,1.3,8.0,118.0,210.15,173.95
2016,12,11,8,45,254.5,86.0,1.3,8.5,145.5,237.53,197.97
2016,12,11,9,0,273.0,100.0,1.3,9.0,173.0,264.58,220.94
2016,12,11,9,15,288.0,111.5,1.3,9.0,198.5,286.17,239.18
2016,12,11,9,30,303.0,123.0,1.3,9.0,224.0,307.06,256.38
2016,12,11,9,45,169.0,137.5,1.3,9.5,194.5,241.02,200.38
2016,12,11,10,0,35.0,152.0,1.3,10.0,165.0,174.04,142.96
2016,12,11,10,15,22.0,153.0,1.35,10.0,161.5,159.94,131.08
2016,12,11,10,30,9.0,154.0,1.4,10.0,158.0,152.53,124.59
2016,12,11,10,45,50.5,177.0,1.45,10.5,200.5,202.09,165.82
2016,12,11,11,0,92.0,200.0,1.5,11.0,243.0,245.11,200.64
2016,12,11,11,15,220.0,195.5,1.5,11.0,300.5,307.41,251.28
2016,12,11,11,30,348.0,191.0,1.5,11.0,358.0,364.27,295.93
2016,12,11,11,45,274.5,203.0,1.55,11.5,336.0,330.87,267.57
2016,12,11,12,0,201.0,215.0,1.6,12.0,314.0,296.42,239.09
2016,12,11,12,15,252.0,207.5,1.65,12.0,330.0,305.29,245.39
2016,12,11,12,30,303.0,200.0,1.7,12.0,346.0,307.92,245.98
2016,12,11,12,45,335.0,190.0,1.75,12.5,348.0,297.72,235.58
2016,12,11,13,0,367.0,180.0,1.8,13.0,350.0,284.85,222.62
2016,12,11,13,15,279.5,184.0,1.85,12.5,311.0,245.98,192.04
2016,12,11,13,30,192.0,188.0,1.9,12.0,272.0,213.89,167.69
2016,12,11,13,45,96.0,132.5,2.0,12.0,174.5,137.52,107.43
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,71.56,55.8
2016,12,11,14,15,0.0,71.0,1.95,12.0,71.0,66.06,51.25
2016,12,11,14,30,0.0,65.0,1.8,12.0,65.0,60.46,46.52
2016,12,11,14,45,0.0,57.5,1.65,12.0,57.5,53.46,40.54
2016,12,11,15,0,0.0,50.0,1.5,12.0,50.0,46.46,36.35
2016,12,11,15,15,0.0,42.5,1.45,11.5,42.5,39.47,30.05
2016,12,11,15,30,0.0,35.0,1.4,11.0,35.0,32.49,23.67
2016,12,11,15,45,0.0,27.0,1.35,10.5,27.0,25.05,16.8
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,17.61,9.87
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,11.11,3.38
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,1.45,9.0,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.7,7.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.7,7.0,17.0,16.2,0.0
2016,12,12,7,45,211.5,25.0,1.75,7.5,49.0,137.82,75.42
2016,12,12,8,0,423.0,33.0,1.8,8.0,81.0,250.17,195.93
2016,12,12,8,15,500.5,39.5,1.85,8.5,119.5,302.35,245.53
2016,12,12,8,30,578.0,46.0,1.9,9.0,158.0,356.67,293.48
2016,12,12,8,45,623.0,51.0,1.95,9.5,196.0,394.0,326.16
2016,12,12,9,0,668.0,56.0,2.0,10.0,234.0,428.22,355.13
2016,12,12,9,15,700.5,59.5,1.9,10.0,269.0,456.17,378.19
2016,12,12,9,30,733.0,63.0,1.8,10.0,304.0,482.37,398.98
2016,12,12,9,45,579.0,96.5,1.75,10.5,298.5,439.63,363.0
2016,12,12,10,0,425.0,130.0,1.7,11.0,293.0,386.68,318.86
2016,12,12,10,15,463.5,132.0,1.6,11.0,321.0,406.74,334.59
2016,12,12,10,30,502.0,134.0,1.5,11.0,349.0,425.02,348.06
2016,12,12,10,45,427.5,156.5,1.45,11.0,345.0,401.69,327.93
2016,12,12,11,0,353.0,179.0,1.4,11.0,341.0,371.71,302.89
2016,12,12,11,15,365.0,182.0,1.4,11.0,353.0,372.97,303.24
2016,12,12,11,30,377.0,185.0,1.4,11.0,365.0,372.66,302.01
2016,12,12,11,45,351.5,191.5,1.45,11.0,361.0,356.28,288.05
2016,12,12,12,0,326.0,198.0,1.5,11.0,357.0,339.72,274.0
2016,12,12,12,15,351.5,192.0,1.5,11.0,362.5,333.24,267.59
2016,12,12,12,30,377.0,186.0,1.5,11.0,368.0,324.57,259.01
2016,12,12,12,45,343.5,187.5,1.5,11.0,350.5,298.73,237.15
2016,12,12,13,0,310.0,189.0,1.5,11.0,333.0,274.07,216.36
2016,12,12,13,15,248.5,188.5,1.5,11.0,301.5,240.88,189.5
2016,12,12,13,30,187.0,188.0,1.5,11.0,270.0,212.76,167.3
2016,12,12,13,45,145.5,178.0,1.5,11.0,239.5,184.97,145.22
2016,12,12,14,0,104.0,168.0,1.5,11.0,209.0,160.44,126.26
2016,12,12,14,15,98.5,156.0,1.45,11.0,192.5,145.46,114.07
2016,12,12,14,30,93.0,144.0,1.4,11.0,176.0,128.41,100.6
2016,12,12,14,45,88.5,129.0,1.35,11.0,156.5,109.76,86.56
2016,12,12,15,0,84.0,114.0,1.3,11.0,137.0,93.53,78.53
2016,12,12,15,15,75.0,97.5,1.3,10.5,116.0,80.98,67.36
2016,12,12,15,30,66.0,81.0,1.3,10.0,95.0,68.14,55.72
2016,12,12,15,45,53.5,64.0,1.3,10.0,74.0,54.66,43.21
2016,12,12,16,0,41.0,47.0,1.3,10.0,53.0,40.9,30.29
2016,12,12,16,15,20.5,31.0,1.35,10.0,34.0,27.57,16.72
2016,12,12,16,30,0.0,15.0,1.4,10.0,15.0,13.92,0.0
2016,12,12,16,45,0.0,7.5,1.45,10.0,7.5,7.15,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.45,9.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.5,9.0,3.0,2.86,0.0
2016,12,13,7,45,0.0,9.0,1.6,9.5,9.0,8.33,0.0
2016,12,13,8,0,0.0,15.0,1.7,10.0,15.0,13.9,5.77
2016,12,13,8,15,0.0,23.0,1.65,10.0,23.0,21.33,12.52
2016,12,13,8,30,0.0,31.0,1.6,10.0,31.0,28.77,19.17
2016,12,13,8,45,0.0,39.5,1.6,10.5,39.5,36.68,26.14
2016,12,13,9,0,0.0,48.0,1.6,11.0,48.0,44.6,33.03
2016,12,13,9,15,0.0,55.5,1.55,11.0,55.5,51.6,39.12
2016,12,13,9,30,0.0,63.0,1.5,11.0,63.0,58.59,45.14
2016,12,13,9,45,0.0,69.5,1.5,11.5,69.5,64.68,50.22
2016,12,13,10,0,0.0,76.0,1.5,12.0,76.0,70.87,55.34
2016,12,13,10,15,67.0,130.5,1.5,12.0,159.0,166.25,136.42
2016,12,13,10,30,134.0,185.0,1.5,12.0,242.0,265.18,217.56
2016,12,13,10,45,237.0,183.0,1.5,12.5,289.0,320.54,261.63
2016,12,13,11,0,340.0,181.0,1.5,13.0,336.0,366.9,297.59
2016,12,13,11,15,350.5,184.0,1.45,13.0,348.0,367.56,296.88
2016,12,13,11,30,361.0,187.0,1.4,13.0,360.0,366.75,295.17
2016,12,13,11,45,239.5,201.5,1.35,13.0,316.5,312.93,251.51
2016,12,13,12,0,118.0,216.0,1.3,13.0,273.0,260.06,208.98
2016,12,13,12,15,201.5,209.0,1.25,13.0,306.0,283.18,226.75
2016,12,13,12,30,285.0,202.0,1.2,13.0,339.0,302.89,240.53
2016,12,13,12,45,167.5,197.5,1.2,13.0,277.5,242.86,193.01
2016,12,13,13,0,50.0,193.0,1.2,13.0,216.0,191.61,153.35
2016,12,13,13,15,25.0,150.0,1.2,13.0,161.5,143.61,114.68
2016,12,13,13,30,0.0,107.0,1.2,13.0,107.0,98.67,78.19
2016,12,13,13,45,0.0,60.0,1.2,13.0,60.0,55.79,42.15
2016,12,13,14,0,0.0,13.0,1.2,13.0,13.0,12.05,4.75
2016,12,13,14,15,0.0,12.0,1.2,13.0,12.0,11.12,3.97
2016,12,13,14,30,0.0,11.0,1.2,13.0,11.0,10.19,3.18
2016,12,13,14,45,0.0,9.5,1.25,13.0,9.5,8.8,1.97
2016,12,13,15,0,0.0,8.0,1.3,13.0,8.0,7.41,1.05
2016,12,13,15,15,0.0,6.5,1.25,12.5,6.5,6.02,0.0
2016,12,13,15,30,0.0,5.0,1.2,12.0,5.0,4.63,0.0
2016,12,13,15,45,0.0,4.0,1.2,12.0,4.0,3.7,0.0
2016,12,13,16,0,0.0,3.0,1.2,12.0,3.0,2.77,0.0
2016,12,13,16,15,0.0,1.5,1.3,12.0,1.5,1.39,0.0
2016,12,13,16,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,9.53,0.0
2016,12,14,7,45,57.5,24.5,2.65,12.5,30.5,63.47,26.74
2016,12,14,8,0,115.0,39.0,2.8,13.0,51.0,110.75,83.06
2016,12,14,8,15,143.5,55.0,2.8,13.0,77.0,143.9,114.18
2016,12,14,8,30,172.0,71.0,2.8,13.0,103.0,177.43,144.08
2016,12,14,8,45,189.0,86.5,2.85,13.5,129.5,204.77,167.93
2016,12,14,9,0,206.0,102.0,2.9,14.0,156.0,231.82,190.91
2016,12,14,9,15,216.5,116.0,2.95,14.0,180.5,253.11,208.92
2016,12,14,9,30,227.0,130.0,3.0,14.0,205.0,273.72,225.98
2016,12,14,9,45,228.5,143.0,3.05,14.5,224.0,287.41,236.56
2016,12,14,10,0,230.0,156.0,3.1,15.0,243.0,300.13,246.1
2016,12,14,10,15,175.0,170.0,3.1,15.0,239.0,274.95,224.75
2016,12,14,10,30,120.0,184.0,3.1,15.0,235.0,256.55,208.88
2016,12,14,10,45,94.0,189.0,3.1,15.0,230.5,238.22,193.43
2016,12,14,11,0,68.0,194.0,3.1,15.0,226.0,226.48,183.35
2016,12,14,11,15,46.0,189.0,3.1,15.0,211.0,207.16,167.21
2016,12,14,11,30,24.0,184.0,3.1,15.0,196.0,185.35,149.11
2016,12,14,11,45,19.0,180.5,3.1,15.0,190.0,178.27,143.21
2016,12,14,12,0,14.0,177.0,3.1,15.0,184.0,171.48,137.56
2016,12,14,12,15,7.0,125.0,3.05,15.0,128.5,119.25,94.51
2016,12,14,12,30,0.0,73.0,3.0,15.0,73.0,67.94,51.82
2016,12,14,12,45,40.5,136.5,2.95,15.0,155.5,141.24,112.42
2016,12,14,13,0,81.0,200.0,2.9,15.0,238.0,208.01,166.06
2016,12,14,13,15,44.5,177.0,2.9,15.0,198.0,172.55,137.51
2016,12,14,13,30,8.0,154.0,2.9,15.0,158.0,141.8,113.28
2016,12,14,13,45,4.0,142.5,2.9,15.0,144.5,129.77,103.6
2016,12,14,14,0,0.0,131.0,2.9,15.0,131.0,118.16,94.23
2016,12,14,14,15,0.0,120.5,2.9,14.5,120.5,108.32,86.3
2016,12,14,14,30,0.0,110.0,2.9,14.0,110.0,98.51,78.31
2016,12,14,14,45,0.0,98.0,2.9,14.0,98.0,87.54,69.1
2016,12,14,15,0,0.0,86.0,2.9,14.0,86.0,76.78,62.95
2016,12,14,15,15,0.0,73.0,2.9,14.0,73.0,65.64,52.95
2016,12,14,15,30,0.0,60.0,2.9,14.0,60.0,54.36,42.71
2016,12,14,15,45,0.0,46.5,2.9,14.0,46.5,42.55,31.91
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,30.6,20.89
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,19.96,10.44
2016,12,14,16,30,0.0,10.0,2.8,13.0,10.0,9.27,0.0
2016,12,14,16,45,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.95,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.8,14.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,13.0,4.7,14.0,13.0,12.05,0.0
2016,12,15,8,0,0.0,22.0,4.6,14.0,22.0,20.41,10.71
2016,12,15,8,15,0.0,33.0,4.35,14.0,33.0,30.65,19.97
2016,12,15,8,30,0.0,44.0,4.1,14.0,44.0,41.2,29.27
2016,12,15,8,45,0.0,56.0,3.9,14.0,56.0,53.07,39.61
2016,12,15,9,0,0.0,68.0,3.7,14.0,68.0,64.82,49.78
2016,12,15,9,15,0.0,79.0,3.6,14.0,79.0,75.42,58.87
2016,12,15,9,30,0.0,90.0,3.5,14.0,90.0,85.98,67.82
2016,12,15,9,45,0.0,99.5,3.45,14.0,99.5,94.93,75.33
2016,12,15,10,0,0.0,109.0,3.4,14.0,109.0,103.87,82.76
2016,12,15,10,15,0.0,116.5,3.3,14.0,116.5,110.75,88.42
2016,12,15,10,30,0.0,124.0,3.2,14.0,124.0,117.62,94.05
2016,12,15,10,45,0.0,113.5,3.1,14.0,113.5,106.82,84.88
2016,12,15,11,0,0.0,103.0,3.0,14.0,103.0,96.42,76.09
2016,12,15,11,15,0.0,77.0,2.95,14.0,77.0,71.68,55.25
2016,12,15,11,30,0.0,51.0,2.9,14.0,51.0,47.41,34.73
2016,12,15,11,45,0.0,51.5,2.85,14.5,51.5,47.88,35.05
2016,12,15,12,0,0.0,52.0,2.8,15.0,52.0,48.35,35.36
2016,12,15,12,15,0.0,32.0,2.8,15.0,32.0,29.72,19.61
2016,12,15,12,30,0.0,12.0,2.8,15.0,12.0,11.14,3.83
2016,12,15,12,45,0.0,31.5,2.8,15.0,31.5,29.26,19.25
2016,12,15,13,0,0.0,51.0,2.8,15.0,51.0,47.41,34.64
2016,12,15,13,15,0.0,59.5,2.75,15.0,59.5,55.33,41.36
2016,12,15,13,30,0.0,68.0,2.7,15.0,68.0,63.27,48.1
2016,12,15,13,45,0.0,47.0,2.7,15.0,47.0,43.67,31.57
2016,12,15,14,0,0.0,26.0,2.7,15.0,26.0,24.13,14.98
2016,12,15,14,15,0.0,24.0,2.6,15.0,24.0,22.26,13.42
2016,12,15,14,30,0.0,22.0,2.5,15.0,22.0,20.4,11.85
2016,12,15,14,45,0.0,19.5,2.45,15.0,19.5,18.08,9.86
2016,12,15,15,0,0.0,17.0,2.4,15.0,17.0,15.75,8.48
2016,12,15,15,15,0.0,14.5,2.25,14.5,14.5,13.43,6.4
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,11.11,4.29
2016,12,15,15,45,0.0,9.0,2.0,14.0,9.0,8.33,1.73
2016,12,15,16,0,0.0,6.0,1.9,14.0,6.0,5.55,0.0
2016,12,15,16,15,0.0,4.0,1.8,14.0,4.0,3.7,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,55.5,6.0,3.85,8.0,7.0,0.0,0.0
2016,12,16,7,30,111.0,12.0,3.9,8.0,14.0,54.04,0.0
2016,12,16,7,45,265.5,22.5,4.0,8.5,46.0,153.75,59.46
2016,12,16,8,0,420.0,33.0,4.1,9.0,78.0,246.5,190.15
2016,12,16,8,15,505.5,40.0,4.2,9.0,117.5,302.73,246.05
2016,12,16,8,30,591.0,47.0,4.3,9.0,157.0,361.45,299.31
2016,12,16,8,45,644.0,52.0,4.45,9.5,197.0,403.09,336.63
2016,12,16,9,0,697.0,57.0,4.6,10.0,237.0,441.49,370.06
2016,12,16,9,15,731.0,60.0,4.6,10.0,273.5,470.24,394.9
2016,12,16,9,30,765.0,63.0,4.6,10.0,310.0,497.17,417.42
2016,12,16,9,45,793.5,64.5,4.7,10.0,343.0,517.3,434.03
2016,12,16,10,0,822.0,66.0,4.8,10.0,376.0,534.97,448.19
2016,12,16,10,15,837.5,67.5,4.8,10.0,402.5,542.81,453.8
2016,12,16,10,30,853.0,69.0,4.8,10.0,429.0,547.78,456.82
2016,12,16,10,45,861.5,71.0,4.8,10.5,448.0,546.54,453.74
2016,12,16,11,0,870.0,73.0,4.8,11.0,467.0,542.29,448.03
2016,12,16,11,15,876.0,73.5,4.75,11.0,480.0,532.12,438.11
2016,12,16,11,30,882.0,74.0,4.7,11.0,493.0,519.0,425.56
2016,12,16,11,45,883.5,74.5,4.7,11.0,498.0,500.31,408.37
2016,12,16,12,0,885.0,75.0,4.7,11.0,503.0,479.87,389.37
2016,12,16,12,15,884.5,75.0,4.7,11.0,501.0,455.45,366.75
2016,12,16,12,30,884.0,75.0,4.7,11.0,499.0,427.68,340.9
2016,12,16,12,45,880.5,74.0,4.75,11.0,489.0,395.97,311.41
2016,12,16,13,0,877.0,73.0,4.8,11.0,479.0,362.29,279.7
2016,12,16,13,15,869.0,72.0,4.8,11.0,462.0,325.47,244.93
2016,12,16,13,30,861.0,71.0,4.8,11.0,445.0,287.33,208.77
2016,12,16,13,45,847.0,70.0,4.85,11.0,421.0,246.76,170.94
2016,12,16,14,0,833.0,69.0,4.9,11.0,397.0,205.76,133.66
2016,12,16,14,15,813.0,66.5,4.85,11.0,367.0,162.43,96.89
2016,12,16,14,30,793.0,64.0,4.8,11.0,337.0,119.71,65.04
2016,12,16,14,45,764.5,61.0,4.8,11.0,301.5,77.05,41.32
2016,12,16,15,0,736.0,58.0,4.8,11.0,266.0,44.21,34.42
2016,12,16,15,15,692.0,54.0,4.65,10.5,227.0,42.15,32.56
2016,12,16,15,30,648.0,50.0,4.5,10.0,188.0,40.16,30.66
2016,12,16,15,45,581.5,43.5,4.4,9.5,147.5,35.78,26.47
2016,12,16,16,0,515.0,37.0,4.3,9.0,107.0,28.65,19.67
2016,12,16,16,15,257.5,35.0,4.2,8.5,70.0,27.44,17.04
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,27.54,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,93.5,5.0,1.95,2.5,7.0,0.0,0.0
2016,12,17,7,30,187.0,10.0,1.9,3.0,14.0,81.1,0.0
2016,12,17,7,45,341.5,20.0,1.85,4.0,47.5,177.12,61.49
2016,12,17,8,0,496.0,30.0,1.8,5.0,81.0,270.1,209.02
2016,12,17,8,15,577.0,36.0,1.85,5.5,122.5,326.08,265.54
2016,12,17,8,30,658.0,42.0,1.9,6.0,164.0,383.62,317.19
2016,12,17,8,45,707.0,46.5,1.95,6.5,204.5,424.53,353.48
2016,12,17,9,0,756.0,51.0,2.0,7.0,245.0,464.74,387.69
2016,12,17,9,15,788.0,54.0,2.0,7.0,283.0,493.09,411.71
2016,12,17,9,30,820.0,57.0,2.0,7.0,321.0,519.49,433.29
2016,12,17,9,45,841.0,59.5,2.0,7.5,353.5,537.07,446.37
2016,12,17,10,0,862.0,62.0,2.0,8.0,386.0,552.01,456.86
2016,12,17,10,15,876.5,63.5,2.0,8.0,412.5,556.63,459.78
2016,12,17,10,30,891.0,65.0,2.0,8.0,439.0,561.34,462.45
2016,12,17,10,45,899.5,66.5,2.0,8.5,459.0,559.77,459.13
2016,12,17,11,0,908.0,68.0,2.0,9.0,479.0,555.13,453.22
2016,12,17,11,15,913.5,68.5,2.0,9.0,491.5,544.78,443.48
2016,12,17,11,30,919.0,69.0,2.0,9.0,504.0,531.41,431.12
2016,12,17,11,45,919.5,69.5,2.0,9.5,509.0,512.65,413.48
2016,12,17,12,0,920.0,70.0,2.0,10.0,514.0,491.12,393.36
2016,12,17,12,15,919.0,70.0,2.0,10.0,511.5,465.77,370.53
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,437.92,345.16
2016,12,17,12,45,908.0,71.0,2.0,10.0,498.0,405.33,315.55
2016,12,17,13,0,898.0,72.0,2.0,10.0,487.0,371.04,283.98
2016,12,17,13,15,889.5,71.0,1.95,10.0,470.0,333.84,249.43
2016,12,17,13,30,881.0,70.0,1.9,10.0,453.0,292.52,211.17
2016,12,17,13,45,866.5,68.5,1.85,10.0,428.5,250.64,172.66
2016,12,17,14,0,852.0,67.0,1.8,10.0,404.0,208.34,134.61
2016,12,17,14,15,832.0,65.0,1.75,10.0,373.0,164.68,97.77
2016,12,17,14,30,812.0,63.0,1.7,10.0,342.0,121.57,65.69
2016,12,17,14,45,781.5,60.5,1.65,10.0,306.0,78.38,41.65
2016,12,17,15,0,751.0,58.0,1.6,10.0,270.0,44.21,34.59
2016,12,17,15,15,707.5,53.5,1.6,9.5,230.5,41.69,32.33
2016,12,17,15,30,664.0,49.0,1.6,9.0,191.0,39.2,29.97
2016,12,17,15,45,593.5,43.5,1.6,8.5,150.0,35.75,26.61
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,29.53,20.6
2016,12,17,16,15,261.5,36.0,1.65,7.5,71.5,28.24,17.92
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,28.27,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.5,2.85,2.5,40.0,134.01,38.63
2016,12,18,8,0,501.0,29.0,2.9,3.0,80.0,270.92,211.09
2016,12,18,8,15,583.5,35.0,2.95,3.5,121.0,327.49,269.58
2016,12,18,8,30,666.0,41.0,3.0,4.0,162.0,385.81,322.9
2016,12,18,8,45,716.5,45.0,3.1,4.5,203.5,427.04,360.31
2016,12,18,9,0,767.0,49.0,3.2,5.0,245.0,467.6,395.67
2016,12,18,9,15,799.5,52.0,3.15,5.5,283.0,496.39,419.8
2016,12,18,9,30,832.0,55.0,3.1,6.0,321.0,523.24,441.33
2016,12,18,9,45,851.0,58.0,3.1,6.5,354.0,540.48,454.43
2016,12,18,10,0,870.0,61.0,3.1,7.0,387.0,552.02,462.51
2016,12,18,10,15,885.5,62.5,3.0,7.0,414.0,560.3,468.08
2016,12,18,10,30,901.0,64.0,2.9,7.0,441.0,565.62,470.97
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.5,564.35,467.69
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,559.97,461.73
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.5,549.83,451.84
2016,12,18,11,30,933.0,67.0,2.7,8.0,509.0,536.62,439.26
2016,12,18,11,45,935.5,67.5,2.7,8.5,514.5,518.67,422.0
2016,12,18,12,0,938.0,68.0,2.7,9.0,520.0,497.81,402.1
2016,12,18,12,15,937.0,67.5,2.7,9.0,517.5,471.63,378.3
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,442.92,351.9
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,410.49,321.37
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,376.0,288.64
2016,12,18,13,15,918.5,65.0,2.7,10.0,477.5,337.95,253.1
2016,12,18,13,30,910.0,64.0,2.7,10.0,460.0,298.46,215.99
2016,12,18,13,45,897.0,63.0,2.7,10.0,435.5,256.73,177.21
2016,12,18,14,0,884.0,62.0,2.7,10.0,411.0,214.31,138.67
2016,12,18,14,15,865.0,60.0,2.6,10.0,380.5,169.75,100.75
2016,12,18,14,30,846.0,58.0,2.5,10.0,350.0,121.43,64.05
2016,12,18,14,45,818.0,55.5,2.45,10.0,313.5,76.79,38.8
2016,12,18,15,0,790.0,53.0,2.4,10.0,277.0,39.94,30.71
2016,12,18,15,15,749.0,49.5,2.3,9.0,237.5,38.16,29.18
2016,12,18,15,30,708.0,46.0,2.2,8.0,198.0,36.44,27.59
2016,12,18,15,45,643.0,40.5,2.1,7.5,156.0,32.87,24.13
2016,12,18,16,0,578.0,35.0,2.0,7.0,114.0,29.3,20.5
2016,12,18,16,15,460.5,27.0,2.0,6.5,75.5,23.11,13.79
2016,12,18,16,30,343.0,19.0,2.0,6.0,37.0,16.74,0.0
2016,12,18,16,45,171.5,9.5,2.0,6.0,18.5,9.05,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,1.95,3.5,37.0,124.74,28.22
2016,12,19,8,0,444.0,30.0,1.9,4.0,74.0,252.53,194.64
2016,12,19,8,15,527.5,36.5,1.9,4.5,114.0,302.67,247.25
2016,12,19,8,30,611.0,43.0,1.9,5.0,154.0,360.96,299.73
2016,12,19,8,45,663.0,47.5,1.9,5.5,194.0,402.65,336.77
2016,12,19,9,0,715.0,52.0,1.9,6.0,234.0,443.84,371.89
2016,12,19,9,15,748.0,55.0,1.85,6.0,270.5,472.35,396.02
2016,12,19,9,30,781.0,58.0,1.8,6.0,307.0,499.07,417.81
2016,12,19,9,45,796.5,62.0,1.8,6.5,338.5,515.3,429.91
2016,12,19,10,0,812.0,66.0,1.8,7.0,370.0,528.96,439.49
2016,12,19,10,15,828.0,67.5,1.8,7.5,396.5,537.35,444.59
2016,12,19,10,30,844.0,69.0,1.8,8.0,423.0,542.9,447.16
2016,12,19,10,45,853.5,71.0,1.85,8.5,442.5,542.54,445.1
2016,12,19,11,0,863.0,73.0,1.9,9.0,462.0,539.18,440.5
2016,12,19,11,15,869.0,73.5,1.85,9.0,475.0,529.39,431.04
2016,12,19,11,30,875.0,74.0,1.8,9.0,488.0,516.67,419.08
2016,12,19,11,45,876.5,74.5,1.8,9.5,493.0,498.89,402.36
2016,12,19,12,0,878.0,75.0,1.8,10.0,498.0,478.41,383.21
2016,12,19,12,15,772.5,93.5,1.8,10.0,464.5,427.34,341.05
2016,12,19,12,30,667.0,112.0,1.8,10.0,431.0,377.61,300.02
2016,12,19,12,45,651.0,114.0,1.8,10.5,420.5,350.14,275.06
2016,12,19,13,0,635.0,116.0,1.8,11.0,410.0,322.0,249.18
2016,12,19,13,15,594.5,121.5,1.75,11.0,389.0,289.27,220.36
2016,12,19,13,30,554.0,127.0,1.7,11.0,368.0,256.73,191.86
2016,12,19,13,45,687.0,98.0,1.65,11.0,380.5,236.55,167.42
2016,12,19,14,0,820.0,69.0,1.6,11.0,393.0,206.66,134.18
2016,12,19,14,15,799.5,66.5,1.5,10.5,363.0,163.91,98.29
2016,12,19,14,30,779.0,64.0,1.4,10.0,333.0,121.8,66.81
2016,12,19,14,45,748.5,61.5,1.3,10.0,298.0,80.13,43.01
2016,12,19,15,0,718.0,59.0,1.2,10.0,263.0,44.92,35.24
2016,12,19,15,15,674.0,54.5,1.2,9.5,224.5,42.43,33.01
2016,12,19,15,30,630.0,50.0,1.2,9.0,186.0,39.97,30.69
2016,12,19,15,45,558.5,44.5,1.3,9.0,146.0,33.37,24.45
2016,12,19,16,0,487.0,39.0,1.4,9.0,106.0,30.28,21.21
2016,12,19,16,15,370.5,29.5,1.4,8.5,70.0,23.37,13.97
2016,12,19,16,30,254.0,20.0,1.4,8.0,34.0,16.2,0.0
2016,12,19,16,45,127.0,10.0,1.4,8.0,17.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
